Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,3.0,7.5,5.9,0.0
2016,1,1,8,0,0.0,15.0,4.2,3.0,15.0,11.41,3.29
2016,1,1,8,15,0.0,27.5,4.25,3.0,27.5,20.99,12.52
2016,1,1,8,30,0.0,40.0,4.3,3.0,40.0,30.59,21.35
2016,1,1,8,45,0.0,53.0,4.4,3.5,53.0,41.96,31.62
2016,1,1,9,0,0.0,66.0,4.5,4.0,66.0,53.47,41.9
2016,1,1,9,15,0.0,79.0,4.5,4.0,79.0,64.88,52.02
2016,1,1,9,30,0.0,92.0,4.5,4.0,92.0,76.23,61.97
2016,1,1,9,45,4.0,120.5,4.55,4.5,122.0,108.3,90.02
2016,1,1,10,0,8.0,149.0,4.6,5.0,152.0,140.66,117.88
2016,1,1,10,15,8.5,159.0,4.5,5.0,163.0,148.53,124.36
2016,1,1,10,30,9.0,169.0,4.4,5.0,174.0,156.61,131.02
2016,1,1,10,45,10.5,179.0,4.35,5.0,185.0,165.82,138.67
2016,1,1,11,0,12.0,189.0,4.3,5.0,196.0,175.09,146.35
2016,1,1,11,15,37.0,217.5,4.25,5.0,238.5,248.03,208.82
2016,1,1,11,30,62.0,246.0,4.2,5.0,281.0,300.65,253.19
2016,1,1,11,45,48.5,243.0,4.2,5.0,270.5,279.09,234.27
2016,1,1,12,0,35.0,240.0,4.2,5.0,260.0,258.71,216.55
2016,1,1,12,15,82.0,260.0,4.15,5.0,308.5,317.72,267.1
2016,1,1,12,30,129.0,280.0,4.1,5.0,357.0,391.9,328.82
2016,1,1,12,45,80.0,259.5,4.05,5.5,307.0,303.54,253.99
2016,1,1,13,0,31.0,239.0,4.0,6.0,257.0,238.75,198.44
2016,1,1,13,15,80.0,253.5,3.95,6.0,299.5,285.39,238.62
2016,1,1,13,30,129.0,268.0,3.9,6.0,342.0,341.0,285.06
2016,1,1,13,45,68.0,226.0,3.85,6.0,265.5,239.0,199.36
2016,1,1,14,0,7.0,184.0,3.8,6.0,189.0,150.78,124.3
2016,1,1,14,15,3.5,102.0,3.7,6.0,104.5,80.74,64.59
2016,1,1,14,30,0.0,20.0,3.6,6.0,20.0,15.27,7.74
2016,1,1,14,45,0.0,42.0,3.5,6.0,42.0,32.13,22.57
2016,1,1,15,0,0.0,64.0,3.4,6.0,64.0,49.07,37.47
2016,1,1,15,15,0.0,58.5,3.2,5.5,58.5,44.81,33.89
2016,1,1,15,30,0.0,53.0,3.0,5.0,53.0,40.56,30.29
2016,1,1,15,45,0.0,46.5,2.8,5.0,46.5,35.54,25.92
2016,1,1,16,0,0.0,40.0,2.6,5.0,40.0,30.54,21.51
2016,1,1,16,15,0.0,33.0,2.35,4.5,33.0,25.16,16.75
2016,1,1,16,30,0.0,26.0,2.1,4.0,26.0,19.79,12.72
2016,1,1,16,45,0.0,19.5,1.85,4.0,19.5,14.82,7.97
2016,1,1,17,0,0.0,13.0,1.6,4.0,13.0,9.86,3.21
2016,1,1,17,15,0.0,7.5,1.55,4.0,7.5,5.68,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.29,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,12.18,3.83
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,22.14,13.46
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,32.65,23.05
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,45.44,34.58
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,57.99,45.77
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,69.84,56.2
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,81.63,66.41
2016,1,2,9,45,0.0,108.5,0.8,5.5,108.5,91.25,74.47
2016,1,2,10,0,0.0,120.0,0.8,6.0,120.0,100.91,82.47
2016,1,2,10,15,2.0,140.5,0.8,6.0,141.5,122.0,100.38
2016,1,2,10,30,4.0,161.0,0.8,6.0,163.0,143.04,118.02
2016,1,2,10,45,2.0,153.0,0.8,6.0,154.0,130.57,107.06
2016,1,2,11,0,0.0,145.0,0.8,6.0,145.0,119.31,97.29
2016,1,2,11,15,0.0,139.5,0.8,6.0,139.5,113.18,91.98
2016,1,2,11,30,0.0,134.0,0.8,6.0,134.0,107.51,87.07
2016,1,2,11,45,0.0,147.0,0.8,6.5,147.0,118.69,96.28
2016,1,2,12,0,0.0,160.0,0.8,7.0,160.0,129.85,105.36
2016,1,2,12,15,2.0,172.5,0.85,7.0,174.0,142.29,115.77
2016,1,2,12,30,4.0,185.0,0.9,7.0,188.0,154.55,126.01
2016,1,2,12,45,50.0,229.5,0.95,7.5,259.5,248.09,204.12
2016,1,2,13,0,96.0,274.0,1.0,8.0,331.0,325.02,266.0
2016,1,2,13,15,56.5,243.5,0.95,8.0,277.0,258.23,210.93
2016,1,2,13,30,17.0,213.0,0.9,8.0,223.0,184.9,150.59
2016,1,2,13,45,14.0,202.5,0.9,8.5,210.5,172.16,140.17
2016,1,2,14,0,11.0,192.0,0.9,9.0,198.0,159.95,129.94
2016,1,2,14,15,15.5,191.0,0.8,8.5,199.5,160.29,130.62
2016,1,2,14,30,20.0,190.0,0.7,8.0,201.0,160.08,130.73
2016,1,2,14,45,20.0,179.5,0.6,8.0,189.5,149.51,121.94
2016,1,2,15,0,20.0,169.0,0.5,8.0,178.0,139.05,113.22
2016,1,2,15,15,17.0,155.0,0.4,7.5,162.0,124.95,101.65
2016,1,2,15,30,14.0,141.0,0.3,7.0,146.0,111.35,90.45
2016,1,2,15,45,10.0,125.0,0.25,7.0,128.5,96.56,78.07
2016,1,2,16,0,6.0,109.0,0.2,7.0,111.0,82.44,66.2
2016,1,2,16,15,3.0,91.5,0.2,6.5,92.5,68.03,54.02
2016,1,2,16,30,0.0,74.0,0.2,6.0,74.0,54.26,44.19
2016,1,2,16,45,0.0,55.5,0.2,6.0,55.5,41.04,31.8
2016,1,2,17,0,0.0,37.0,0.2,6.0,37.0,27.8,19.23
2016,1,2,17,15,0.0,22.0,0.25,5.5,22.0,16.78,7.44
2016,1,2,17,30,0.0,7.0,0.3,5.0,7.0,5.51,0.0
2016,1,2,17,45,0.0,3.5,0.4,5.0,3.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,159.0,14.5,2.65,4.5,28.0,139.56,0.0
2016,1,3,8,0,318.0,29.0,3.0,5.0,56.0,360.09,273.72
2016,1,3,8,15,422.5,39.0,3.0,5.5,99.5,472.61,395.12
2016,1,3,8,30,527.0,49.0,3.0,6.0,143.0,590.55,496.91
2016,1,3,8,45,305.5,78.5,3.05,6.5,137.0,430.69,369.43
2016,1,3,9,0,84.0,108.0,3.1,7.0,131.0,223.88,191.18
2016,1,3,9,15,93.5,126.5,3.1,7.5,156.0,253.24,216.66
2016,1,3,9,30,103.0,145.0,3.1,8.0,181.0,282.41,240.69
2016,1,3,9,45,89.5,161.5,3.15,9.0,195.0,264.07,223.55
2016,1,3,10,0,76.0,178.0,3.2,10.0,209.0,265.99,223.23
2016,1,3,10,15,67.5,191.0,3.15,10.5,220.5,267.8,223.32
2016,1,3,10,30,59.0,204.0,3.1,11.0,232.0,269.63,223.43
2016,1,3,10,45,71.5,220.0,3.05,11.5,256.0,296.2,244.59
2016,1,3,11,0,84.0,236.0,3.0,12.0,280.0,322.24,264.94
2016,1,3,11,15,81.0,245.0,2.95,12.0,289.0,323.85,265.45
2016,1,3,11,30,78.0,254.0,2.9,12.0,298.0,325.45,266.09
2016,1,3,11,45,239.0,247.0,2.9,12.5,386.5,504.85,411.38
2016,1,3,12,0,400.0,240.0,2.9,13.0,475.0,632.11,510.17
2016,1,3,12,15,657.5,165.0,2.9,13.0,555.5,792.67,633.09
2016,1,3,12,30,915.0,90.0,2.9,13.0,636.0,890.54,702.31
2016,1,3,12,45,917.5,89.0,2.9,13.5,634.5,857.3,676.36
2016,1,3,13,0,920.0,88.0,2.9,14.0,633.0,821.04,649.47
2016,1,3,13,15,917.0,87.5,2.9,14.0,623.0,778.38,619.08
2016,1,3,13,30,914.0,87.0,2.9,14.0,613.0,733.42,585.75
2016,1,3,13,45,911.0,84.5,2.95,14.5,595.5,684.29,546.72
2016,1,3,14,0,908.0,82.0,3.0,15.0,578.0,633.31,505.39
2016,1,3,14,15,898.0,80.5,3.0,14.5,552.0,577.87,461.12
2016,1,3,14,30,888.0,79.0,3.0,14.0,526.0,523.85,416.41
2016,1,3,14,45,875.5,76.5,3.0,14.0,493.0,464.23,365.14
2016,1,3,15,0,863.0,74.0,3.0,14.0,460.0,404.71,312.49
2016,1,3,15,15,842.0,71.0,2.75,13.5,421.0,342.35,256.74
2016,1,3,15,30,821.0,68.0,2.5,13.0,382.0,281.6,201.71
2016,1,3,15,45,795.0,63.5,2.3,13.0,338.0,220.39,146.92
2016,1,3,16,0,769.0,59.0,2.1,13.0,294.0,161.94,97.58
2016,1,3,16,15,721.5,54.5,1.9,12.0,246.5,104.75,57.48
2016,1,3,16,30,674.0,50.0,1.7,11.0,199.0,53.39,34.97
2016,1,3,16,45,602.5,42.5,1.5,10.0,151.5,39.05,29.44
2016,1,3,17,0,531.0,35.0,1.3,9.0,104.0,32.19,22.8
2016,1,3,17,15,386.0,24.5,1.3,8.5,63.0,22.33,11.88
2016,1,3,17,30,241.0,14.0,1.3,8.0,22.0,11.02,0.0
2016,1,3,17,45,120.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,229.5,12.0,2.65,1.5,31.5,194.22,0.0
2016,1,4,8,0,459.0,24.0,3.0,2.0,63.0,460.68,350.18
2016,1,4,8,15,561.0,31.5,2.95,2.5,110.5,573.73,479.47
2016,1,4,8,30,663.0,39.0,2.9,3.0,158.0,690.68,580.35
2016,1,4,8,45,721.5,44.0,2.9,4.0,207.5,767.25,642.35
2016,1,4,9,0,780.0,49.0,2.9,5.0,257.0,843.7,700.24
2016,1,4,9,15,816.5,52.5,2.9,5.5,304.5,896.03,738.08
2016,1,4,9,30,853.0,56.0,2.9,6.0,352.0,935.34,764.68
2016,1,4,9,45,877.5,58.5,2.95,7.0,395.0,969.34,785.48
2016,1,4,10,0,902.0,61.0,3.0,8.0,438.0,1000.48,803.57
2016,1,4,10,15,919.0,63.0,2.95,8.5,475.0,1020.15,813.63
2016,1,4,10,30,936.0,65.0,2.9,9.0,512.0,1036.28,821.16
2016,1,4,10,45,946.5,66.5,2.9,9.5,542.5,1041.48,821.58
2016,1,4,11,0,957.0,68.0,2.9,10.0,573.0,1042.85,819.59
2016,1,4,11,15,964.5,69.5,2.85,10.0,596.0,1037.36,814.03
2016,1,4,11,30,972.0,71.0,2.8,10.0,619.0,1027.95,806.02
2016,1,4,11,45,973.0,73.0,2.75,10.5,633.0,1009.13,790.25
2016,1,4,12,0,974.0,75.0,2.7,11.0,647.0,986.64,772.26
2016,1,4,12,15,975.5,75.0,2.65,11.0,653.0,958.64,752.01
2016,1,4,12,30,977.0,75.0,2.6,11.0,659.0,927.22,729.51
2016,1,4,12,45,974.5,75.5,2.6,11.5,656.5,889.81,701.95
2016,1,4,13,0,972.0,76.0,2.6,12.0,654.0,849.51,672.37
2016,1,4,13,15,968.5,75.5,2.6,12.0,643.0,804.64,640.62
2016,1,4,13,30,965.0,75.0,2.6,12.0,632.0,757.37,606.45
2016,1,4,13,45,957.0,74.5,2.6,12.0,612.5,704.99,565.77
2016,1,4,14,0,949.0,74.0,2.6,12.0,593.0,651.05,522.87
2016,1,4,14,15,938.5,72.5,2.6,12.0,566.0,593.4,475.91
2016,1,4,14,30,928.0,71.0,2.6,12.0,539.0,534.99,426.91
2016,1,4,14,45,910.5,70.0,2.6,12.0,505.0,473.47,373.99
2016,1,4,15,0,893.0,69.0,2.6,12.0,471.0,412.43,319.92
2016,1,4,15,15,871.5,66.5,2.45,11.5,430.5,349.06,263.09
2016,1,4,15,30,850.0,64.0,2.3,11.0,390.0,286.96,206.58
2016,1,4,15,45,818.5,60.5,2.15,11.0,345.0,223.81,149.89
2016,1,4,16,0,787.0,57.0,2.0,11.0,300.0,164.02,99.21
2016,1,4,16,15,740.0,52.5,1.8,10.0,251.5,105.71,57.76
2016,1,4,16,30,693.0,48.0,1.6,9.0,203.0,53.13,34.14
2016,1,4,16,45,615.5,41.5,1.45,8.0,154.5,38.27,29.02
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,32.21,23.08
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,22.34,12.34
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,11.02,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,115.5,14.5,2.95,1.5,24.5,104.3,0.0
2016,1,5,8,0,231.0,29.0,3.1,2.0,49.0,285.72,219.06
2016,1,5,8,15,309.0,43.5,3.1,2.5,88.0,376.0,320.41
2016,1,5,8,30,387.0,58.0,3.1,3.0,127.0,471.12,405.72
2016,1,5,8,45,436.0,69.5,3.1,3.5,168.5,537.95,463.5
2016,1,5,9,0,485.0,81.0,3.1,4.0,210.0,611.58,523.97
2016,1,5,9,15,535.0,85.0,3.0,4.0,250.5,673.83,573.27
2016,1,5,9,30,585.0,89.0,2.9,4.0,291.0,734.52,619.5
2016,1,5,9,45,683.0,86.0,2.85,4.5,350.0,832.17,691.45
2016,1,5,10,0,781.0,83.0,2.8,5.0,409.0,920.69,753.53
2016,1,5,10,15,641.5,121.5,2.75,5.0,405.0,835.98,687.71
2016,1,5,10,30,502.0,160.0,2.7,5.0,401.0,728.68,605.37
2016,1,5,10,45,676.0,126.0,2.65,5.5,471.0,866.5,707.51
2016,1,5,11,0,850.0,92.0,2.6,6.0,541.0,980.73,786.13
2016,1,5,11,15,660.0,151.5,2.6,6.5,508.5,857.95,693.57
2016,1,5,11,30,470.0,211.0,2.6,7.0,476.0,717.41,585.36
2016,1,5,11,45,687.0,148.5,2.6,8.0,547.5,847.85,683.48
2016,1,5,12,0,904.0,86.0,2.6,9.0,619.0,937.12,743.52
2016,1,5,12,15,618.5,174.5,2.6,9.5,541.0,769.29,618.85
2016,1,5,12,30,333.0,263.0,2.6,10.0,463.0,566.89,459.88
2016,1,5,12,45,292.5,269.5,2.6,10.5,444.5,523.6,425.64
2016,1,5,13,0,252.0,276.0,2.6,11.0,426.0,465.12,378.67
2016,1,5,13,15,251.5,271.0,2.6,11.0,419.0,444.88,362.79
2016,1,5,13,30,251.0,266.0,2.6,11.0,412.0,424.24,346.23
2016,1,5,13,45,280.5,252.5,2.6,11.5,411.0,427.5,348.06
2016,1,5,14,0,310.0,239.0,2.6,12.0,410.0,413.45,335.97
2016,1,5,14,15,486.5,182.5,2.55,12.0,436.0,448.85,363.71
2016,1,5,14,30,663.0,126.0,2.5,12.0,462.0,460.45,370.12
2016,1,5,14,45,457.0,160.0,2.5,12.0,384.5,353.03,282.73
2016,1,5,15,0,251.0,194.0,2.5,12.0,307.0,264.74,211.79
2016,1,5,15,15,236.0,181.0,2.35,11.5,280.0,229.95,182.35
2016,1,5,15,30,221.0,168.0,2.2,11.0,253.0,192.89,150.69
2016,1,5,15,45,204.0,150.0,2.05,11.0,221.5,158.74,121.44
2016,1,5,16,0,187.0,132.0,1.9,11.0,190.0,126.95,94.93
2016,1,5,16,15,169.5,112.0,1.8,10.5,158.5,96.21,70.97
2016,1,5,16,30,152.0,92.0,1.7,10.0,127.0,68.12,51.73
2016,1,5,16,45,118.5,72.0,1.65,9.5,95.0,51.69,40.85
2016,1,5,17,0,85.0,52.0,1.6,9.0,63.0,37.87,27.9
2016,1,5,17,15,42.5,32.5,1.75,8.5,38.0,24.11,13.91
2016,1,5,17,30,0.0,13.0,1.9,8.0,13.0,10.23,0.0
2016,1,5,17,45,0.0,6.5,2.05,8.0,6.5,5.11,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,86.0,16.5,2.35,5.5,24.0,82.08,0.0
2016,1,6,8,0,172.0,33.0,2.5,6.0,48.0,243.58,182.61
2016,1,6,8,15,270.5,48.5,2.55,6.0,88.5,351.14,295.3
2016,1,6,8,30,369.0,64.0,2.6,6.0,129.0,464.24,394.86
2016,1,6,8,45,426.0,76.0,2.65,6.5,172.5,538.34,457.63
2016,1,6,9,0,483.0,88.0,2.7,7.0,216.0,614.07,518.88
2016,1,6,9,15,529.0,96.0,2.65,7.0,259.5,674.21,565.82
2016,1,6,9,30,575.0,104.0,2.6,7.0,303.0,741.43,616.5
2016,1,6,9,45,287.5,85.0,2.6,7.5,184.5,423.89,361.74
2016,1,6,10,0,0.0,66.0,2.6,8.0,66.0,50.61,38.32
2016,1,6,10,15,0.0,60.5,2.6,8.0,60.5,46.37,34.8
2016,1,6,10,30,0.0,55.0,2.6,8.0,55.0,42.14,31.05
2016,1,6,10,45,0.0,58.5,2.65,8.5,58.5,44.86,33.26
2016,1,6,11,0,0.0,62.0,2.7,9.0,62.0,47.58,35.46
2016,1,6,11,15,0.0,87.0,2.7,9.0,87.0,66.95,52.0
2016,1,6,11,30,0.0,112.0,2.7,9.0,112.0,88.01,69.83
2016,1,6,11,45,0.0,103.5,2.7,9.5,103.5,80.56,63.28
2016,1,6,12,0,0.0,95.0,2.7,10.0,95.0,73.37,57.03
2016,1,6,12,15,49.0,188.0,2.65,10.0,217.5,212.39,175.04
2016,1,6,12,30,98.0,281.0,2.6,10.0,340.0,348.22,285.73
2016,1,6,12,45,67.0,264.0,2.55,10.5,304.5,297.73,243.09
2016,1,6,13,0,36.0,247.0,2.5,11.0,269.0,250.59,203.77
2016,1,6,13,15,18.0,164.5,2.45,11.0,175.5,144.55,116.62
2016,1,6,13,30,0.0,82.0,2.4,11.0,82.0,63.1,48.11
2016,1,6,13,45,0.0,59.5,2.35,11.0,59.5,45.68,33.43
2016,1,6,14,0,0.0,37.0,2.3,11.0,37.0,28.33,18.67
2016,1,6,14,15,0.0,52.0,2.3,11.0,52.0,39.86,28.59
2016,1,6,14,30,0.0,67.0,2.3,11.0,67.0,51.43,38.53
2016,1,6,14,45,0.0,78.0,2.3,11.0,78.0,59.93,45.87
2016,1,6,15,0,0.0,89.0,2.3,11.0,89.0,68.47,53.27
2016,1,6,15,15,0.0,81.0,2.1,11.0,81.0,62.22,48.04
2016,1,6,15,30,0.0,73.0,1.9,11.0,73.0,56.03,42.84
2016,1,6,15,45,0.0,64.0,1.75,11.0,64.0,49.06,36.93
2016,1,6,16,0,0.0,55.0,1.6,11.0,55.0,42.1,30.97
2016,1,6,16,15,0.0,45.5,1.35,10.5,45.5,34.78,24.68
2016,1,6,16,30,0.0,36.0,1.1,10.0,36.0,27.47,18.3
2016,1,6,16,45,0.0,27.0,0.85,10.0,27.0,20.57,12.94
2016,1,6,17,0,0.0,18.0,0.6,10.0,18.0,13.68,6.51
2016,1,6,17,15,0.0,10.5,0.55,9.5,10.5,7.96,0.9
2016,1,6,17,30,0.0,3.0,0.5,9.0,3.0,2.27,0.0
2016,1,6,17,45,0.0,1.5,0.5,9.0,1.5,1.18,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,175.0,13.5,2.2,7.5,28.0,151.08,0.0
2016,1,7,8,0,350.0,27.0,2.3,8.0,56.0,383.23,284.24
2016,1,7,8,15,456.5,36.0,2.35,8.0,101.0,497.51,409.28
2016,1,7,8,30,563.0,45.0,2.4,8.0,146.0,616.66,511.24
2016,1,7,8,45,627.0,51.0,2.5,8.5,193.5,696.4,576.43
2016,1,7,9,0,691.0,57.0,2.6,9.0,241.0,769.0,632.85
2016,1,7,9,15,730.5,61.0,2.6,9.5,287.0,824.09,672.79
2016,1,7,9,30,770.0,65.0,2.6,10.0,333.0,877.29,709.62
2016,1,7,9,45,803.0,66.5,2.65,11.0,375.5,918.46,735.52
2016,1,7,10,0,836.0,68.0,2.7,12.0,418.0,956.82,758.69
2016,1,7,10,15,854.5,70.0,2.65,13.0,455.0,978.2,768.43
2016,1,7,10,30,873.0,72.0,2.6,14.0,492.0,984.18,767.43
2016,1,7,10,45,890.5,72.5,2.6,15.0,522.5,995.49,770.84
2016,1,7,11,0,908.0,73.0,2.6,16.0,553.0,1003.13,771.75
2016,1,7,11,15,917.0,74.0,2.7,16.5,576.5,999.27,767.44
2016,1,7,11,30,926.0,75.0,2.8,17.0,600.0,991.64,760.82
2016,1,7,11,45,933.0,75.0,2.95,18.0,615.5,977.08,748.64
2016,1,7,12,0,940.0,75.0,3.1,19.0,631.0,958.82,734.09
2016,1,7,12,15,943.5,75.0,3.1,19.5,638.0,933.78,715.24
2016,1,7,12,30,947.0,75.0,3.1,20.0,645.0,905.29,694.2
2016,1,7,12,45,950.0,73.5,3.15,20.5,644.5,871.32,669.8
2016,1,7,13,0,953.0,72.0,3.2,21.0,644.0,834.19,643.21
2016,1,7,13,15,950.5,71.5,3.2,21.0,634.0,791.07,613.23
2016,1,7,13,30,948.0,71.0,3.2,21.0,624.0,745.48,581.2
2016,1,7,13,45,943.5,70.0,3.2,21.0,606.5,695.79,543.4
2016,1,7,14,0,939.0,69.0,3.2,21.0,589.0,644.23,503.26
2016,1,7,14,15,929.5,67.5,3.1,20.5,563.0,587.77,458.91
2016,1,7,14,30,920.0,66.0,3.0,20.0,537.0,530.42,412.49
2016,1,7,14,45,906.5,64.5,2.95,20.0,504.0,470.68,362.13
2016,1,7,15,0,893.0,63.0,2.9,20.0,471.0,411.0,310.38
2016,1,7,15,15,873.0,61.0,2.5,19.5,432.0,349.02,255.84
2016,1,7,15,30,853.0,59.0,2.1,19.0,393.0,288.36,201.76
2016,1,7,15,45,824.0,56.0,1.75,18.5,348.5,224.7,146.26
2016,1,7,16,0,795.0,53.0,1.4,18.0,304.0,165.26,96.99
2016,1,7,16,15,750.5,49.0,1.35,17.0,256.5,106.88,55.98
2016,1,7,16,30,706.0,45.0,1.3,16.0,209.0,53.88,31.65
2016,1,7,16,45,633.0,39.5,1.3,15.0,160.5,36.69,26.84
2016,1,7,17,0,560.0,34.0,1.3,14.0,112.0,31.43,21.82
2016,1,7,17,15,424.0,25.0,1.35,13.5,70.0,22.87,13.03
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,14.49,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,6.29,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,155.0,14.5,2.3,7.5,27.5,135.69,0.0
2016,1,8,8,0,310.0,29.0,2.4,8.0,55.0,350.81,260.78
2016,1,8,8,15,418.0,39.5,2.3,8.5,99.0,467.73,385.23
2016,1,8,8,30,526.0,50.0,2.2,9.0,143.0,589.41,487.64
2016,1,8,8,45,586.0,57.5,2.15,9.5,190.0,667.19,550.28
2016,1,8,9,0,646.0,65.0,2.1,10.0,237.0,745.47,609.71
2016,1,8,9,15,519.0,93.0,2.35,10.5,247.5,666.75,550.31
2016,1,8,9,30,392.0,121.0,2.6,11.0,258.0,576.99,480.59
2016,1,8,9,45,395.0,137.5,2.85,12.0,290.0,601.66,498.31
2016,1,8,10,0,398.0,154.0,3.1,13.0,322.0,624.24,513.14
2016,1,8,10,15,364.0,176.0,3.25,13.5,339.5,590.88,484.98
2016,1,8,10,30,330.0,198.0,3.4,14.0,357.0,579.5,473.49
2016,1,8,10,45,256.5,221.5,3.55,15.0,349.5,528.7,429.6
2016,1,8,11,0,183.0,245.0,3.7,16.0,342.0,453.87,367.53
2016,1,8,11,15,181.0,256.5,3.7,16.5,355.5,457.75,369.29
2016,1,8,11,30,179.0,268.0,3.7,17.0,369.0,460.9,370.2
2016,1,8,11,45,117.5,264.5,3.7,17.5,331.5,389.87,312.06
2016,1,8,12,0,56.0,261.0,3.7,18.0,294.0,300.97,239.81
2016,1,8,12,15,28.0,182.0,3.6,18.0,198.5,187.72,149.0
2016,1,8,12,30,0.0,103.0,3.5,18.0,103.0,79.9,60.47
2016,1,8,12,45,0.0,102.0,3.45,18.5,102.0,79.04,59.72
2016,1,8,13,0,0.0,101.0,3.4,19.0,101.0,78.19,58.92
2016,1,8,13,15,98.0,189.0,3.25,19.0,246.5,250.57,200.62
2016,1,8,13,30,196.0,277.0,3.1,19.0,392.0,397.52,316.04
2016,1,8,13,45,549.5,181.0,3.0,19.0,489.5,550.18,436.19
2016,1,8,14,0,903.0,85.0,2.9,19.0,587.0,640.33,503.64
2016,1,8,14,15,893.0,83.5,2.7,19.0,561.5,585.1,458.0
2016,1,8,14,30,883.0,82.0,2.5,19.0,536.0,531.43,413.34
2016,1,8,14,45,866.0,80.5,2.3,19.0,502.5,470.9,362.41
2016,1,8,15,0,849.0,79.0,2.1,19.0,469.0,410.91,310.7
2016,1,8,15,15,827.5,76.0,1.75,18.5,430.0,348.87,256.69
2016,1,8,15,30,806.0,73.0,1.4,18.0,391.0,288.49,203.39
2016,1,8,15,45,781.5,68.0,1.1,18.0,347.5,227.65,150.13
2016,1,8,16,0,757.0,63.0,0.8,18.0,304.0,169.4,101.68
2016,1,8,16,15,709.5,58.0,0.75,17.0,256.0,111.96,61.41
2016,1,8,16,30,662.0,53.0,0.7,16.0,208.0,60.34,37.03
2016,1,8,16,45,592.0,45.5,0.7,15.5,160.5,38.25,28.18
2016,1,8,17,0,522.0,38.0,0.7,15.0,113.0,31.96,22.24
2016,1,8,17,15,261.0,33.5,0.7,14.5,71.0,25.6,15.41
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,20.27,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,11.41,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,170.5,14.0,6.05,4.5,28.0,147.6,0.0
2016,1,9,8,0,341.0,28.0,6.4,5.0,56.0,375.93,285.66
2016,1,9,8,15,449.5,38.0,6.55,5.0,101.5,493.27,418.65
2016,1,9,8,30,558.0,48.0,6.7,5.0,147.0,615.56,529.34
2016,1,9,8,45,628.5,53.5,6.85,5.5,196.5,700.96,603.76
2016,1,9,9,0,699.0,59.0,7.0,6.0,246.0,778.64,668.47
2016,1,9,9,15,740.0,63.5,7.0,6.0,293.0,836.3,715.18
2016,1,9,9,30,781.0,68.0,7.0,6.0,340.0,892.04,758.76
2016,1,9,9,45,812.0,70.5,7.05,6.5,383.5,933.01,788.31
2016,1,9,10,0,843.0,73.0,7.1,7.0,427.0,971.08,814.94
2016,1,9,10,15,862.0,75.5,7.1,7.0,464.5,993.88,830.65
2016,1,9,10,30,881.0,78.0,7.1,7.0,502.0,1013.15,843.63
2016,1,9,10,45,656.0,141.0,7.1,7.5,468.0,865.11,725.54
2016,1,9,11,0,431.0,204.0,7.1,8.0,434.0,695.52,585.98
2016,1,9,11,15,291.5,236.0,7.05,8.0,394.5,563.93,475.65
2016,1,9,11,30,152.0,268.0,7.0,8.0,355.0,434.98,365.41
2016,1,9,11,45,136.5,274.5,6.95,8.5,354.0,419.37,351.07
2016,1,9,12,0,121.0,281.0,6.9,9.0,353.0,403.99,336.82
2016,1,9,12,15,529.0,184.0,6.85,9.0,504.5,694.36,582.09
2016,1,9,12,30,937.0,87.0,6.8,9.0,656.0,912.87,753.32
2016,1,9,12,45,491.0,172.5,6.75,9.5,470.5,606.7,507.67
2016,1,9,13,0,45.0,258.0,6.7,10.0,285.0,268.61,221.12
2016,1,9,13,15,202.0,254.5,6.65,10.0,374.0,392.61,327.42
2016,1,9,13,30,359.0,251.0,6.6,10.0,463.0,500.73,417.06
2016,1,9,13,45,230.5,254.0,6.55,10.0,388.5,384.61,319.86
2016,1,9,14,0,102.0,257.0,6.5,10.0,314.0,283.17,234.27
2016,1,9,14,15,119.5,247.0,6.45,9.5,311.0,285.65,236.79
2016,1,9,14,30,137.0,237.0,6.4,9.0,308.0,275.06,228.04
2016,1,9,14,45,80.5,208.0,6.4,9.0,249.0,206.18,170.07
2016,1,9,15,0,24.0,179.0,6.4,9.0,190.0,148.64,121.83
2016,1,9,15,15,62.0,174.5,6.25,8.5,200.0,158.77,129.89
2016,1,9,15,30,100.0,170.0,6.1,8.0,210.0,159.37,129.03
2016,1,9,15,45,93.0,152.0,6.0,8.0,186.0,135.59,108.32
2016,1,9,16,0,86.0,134.0,5.9,8.0,162.0,112.96,88.92
2016,1,9,16,15,79.0,114.0,5.55,7.0,137.0,90.2,70.28
2016,1,9,16,30,72.0,94.0,5.2,6.0,112.0,68.78,53.79
2016,1,9,16,45,59.5,73.5,4.9,5.5,86.0,52.83,42.66
2016,1,9,17,0,47.0,53.0,4.6,5.0,60.0,38.75,29.33
2016,1,9,17,15,23.5,34.5,4.35,4.5,38.0,25.63,16.32
2016,1,9,17,30,0.0,16.0,4.1,4.0,16.0,12.19,0.0
2016,1,9,17,45,0.0,8.0,3.9,4.0,8.0,6.29,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,1.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,185.0,14.0,2.7,-0.5,29.5,159.09,0.0
2016,1,10,8,0,370.0,28.0,3.0,0.0,59.0,400.09,306.14
2016,1,10,8,15,477.0,38.0,3.1,0.5,105.5,516.93,437.98
2016,1,10,8,30,584.0,48.0,3.2,1.0,152.0,638.7,544.88
2016,1,10,8,45,648.5,54.0,3.3,1.5,201.5,719.98,613.51
2016,1,10,9,0,713.0,60.0,3.4,2.0,251.0,792.93,672.03
2016,1,10,9,15,753.5,65.0,3.35,2.5,299.0,851.14,715.46
2016,1,10,9,30,794.0,70.0,3.3,3.0,347.0,907.37,755.43
2016,1,10,9,45,822.0,73.0,3.25,3.5,390.5,946.33,781.0
2016,1,10,10,0,850.0,76.0,3.2,4.0,434.0,982.27,803.69
2016,1,10,10,15,869.0,78.5,3.05,4.5,472.0,1005.22,815.51
2016,1,10,10,30,888.0,81.0,2.9,5.0,510.0,1024.58,824.57
2016,1,10,10,45,901.5,83.0,2.8,5.5,541.5,1034.01,826.95
2016,1,10,11,0,915.0,85.0,2.7,6.0,573.0,1027.48,818.24
2016,1,10,11,15,924.0,86.0,2.55,6.0,596.5,1023.53,812.62
2016,1,10,11,30,933.0,87.0,2.4,6.0,620.0,1015.77,804.44
2016,1,10,11,45,935.5,89.0,2.3,6.5,635.0,999.23,789.49
2016,1,10,12,0,938.0,91.0,2.2,7.0,650.0,979.05,772.34
2016,1,10,12,15,940.0,91.0,2.1,7.0,657.0,952.6,752.39
2016,1,10,12,30,942.0,91.0,2.0,7.0,664.0,922.78,730.27
2016,1,10,12,45,941.0,91.0,1.9,7.5,662.5,887.24,702.94
2016,1,10,13,0,940.0,91.0,1.8,8.0,661.0,848.77,673.7
2016,1,10,13,15,936.0,90.5,1.7,8.0,650.5,804.77,641.73
2016,1,10,13,30,932.0,90.0,1.6,8.0,640.0,758.45,607.39
2016,1,10,13,45,923.0,89.5,1.55,8.0,621.0,706.73,567.34
2016,1,10,14,0,914.0,89.0,1.5,8.0,602.0,653.56,525.3
2016,1,10,14,15,903.0,87.5,1.5,8.0,575.5,600.53,482.5
2016,1,10,14,30,892.0,86.0,1.5,8.0,549.0,542.45,434.55
2016,1,10,14,45,878.0,83.0,1.5,8.0,515.5,481.17,382.58
2016,1,10,15,0,864.0,80.0,1.5,8.0,482.0,420.14,329.14
2016,1,10,15,15,842.5,77.5,1.45,7.5,442.5,357.56,273.51
2016,1,10,15,30,821.0,75.0,1.4,7.0,403.0,296.6,218.2
2016,1,10,15,45,788.5,71.0,1.4,7.0,358.0,233.88,161.79
2016,1,10,16,0,756.0,67.0,1.4,7.0,313.0,174.68,110.86
2016,1,10,16,15,709.5,62.0,1.25,6.5,264.5,117.13,68.19
2016,1,10,16,30,663.0,57.0,1.1,6.0,216.0,61.61,38.64
2016,1,10,16,45,586.5,50.0,1.0,5.5,167.0,41.72,32.62
2016,1,10,17,0,510.0,43.0,0.9,5.0,118.0,35.91,26.9
2016,1,10,17,15,255.0,38.0,0.95,4.5,75.5,28.82,19.29
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,22.8,0.0
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,12.98,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,66.0,15.0,1.1,0.5,20.5,64.58,0.0
2016,1,11,8,0,132.0,30.0,1.2,1.0,41.0,202.98,153.98
2016,1,11,8,15,179.0,48.5,1.25,1.5,74.0,250.79,213.67
2016,1,11,8,30,226.0,67.0,1.3,2.0,107.0,319.51,276.46
2016,1,11,8,45,254.0,85.0,1.4,3.0,142.5,371.05,321.3
2016,1,11,9,0,282.0,103.0,1.5,4.0,178.0,422.79,364.33
2016,1,11,9,15,309.5,116.0,1.5,4.5,213.0,466.28,399.39
2016,1,11,9,30,337.0,129.0,1.5,5.0,248.0,509.91,433.31
2016,1,11,9,45,484.0,117.0,1.55,6.0,310.0,663.8,552.36
2016,1,11,10,0,631.0,105.0,1.6,7.0,372.0,807.73,655.65
2016,1,11,10,15,736.0,96.5,1.55,7.0,434.0,902.11,719.88
2016,1,11,10,30,841.0,88.0,1.5,7.0,496.0,986.72,775.59
2016,1,11,10,45,622.0,149.5,1.5,7.5,461.5,841.02,669.24
2016,1,11,11,0,403.0,211.0,1.5,8.0,427.0,653.3,528.46
2016,1,11,11,15,643.0,154.0,1.45,8.5,515.5,847.6,672.89
2016,1,11,11,30,883.0,97.0,1.4,9.0,604.0,992.37,767.99
2016,1,11,11,45,608.5,179.5,1.4,9.5,533.0,810.0,637.41
2016,1,11,12,0,334.0,262.0,1.4,10.0,462.0,599.27,478.28
2016,1,11,12,15,292.5,273.0,1.4,10.0,450.0,559.67,448.96
2016,1,11,12,30,251.0,284.0,1.4,10.0,438.0,501.6,404.11
2016,1,11,12,45,231.0,286.0,1.45,10.5,427.0,473.74,381.94
2016,1,11,13,0,211.0,288.0,1.5,11.0,416.0,446.6,360.0
2016,1,11,13,15,132.5,273.5,1.5,11.0,353.5,360.09,291.08
2016,1,11,13,30,54.0,259.0,1.5,11.0,291.0,266.45,215.55
2016,1,11,13,45,119.0,261.0,1.5,11.0,329.0,318.58,258.75
2016,1,11,14,0,184.0,263.0,1.5,11.0,367.0,349.87,283.79
2016,1,11,14,15,254.0,242.0,1.45,11.0,378.5,366.48,296.53
2016,1,11,14,30,324.0,221.0,1.4,11.0,390.0,364.28,293.62
2016,1,11,14,45,575.5,153.5,1.4,11.0,431.0,404.58,322.04
