Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.0,19.0,1.45,11.0,38.5,203.36,82.59
2016,2,1,8,0,354.0,38.0,1.6,12.0,77.0,392.48,314.05
2016,2,1,8,15,454.0,48.0,1.75,12.5,125.5,504.2,412.01
2016,2,1,8,30,554.0,58.0,1.9,13.0,174.0,620.61,506.26
2016,2,1,8,45,277.0,65.5,2.1,13.5,123.5,377.76,316.64
2016,2,1,9,0,0.0,73.0,2.3,14.0,73.0,58.67,44.45
2016,2,1,9,15,0.0,91.5,2.6,14.5,91.5,75.55,58.92
2016,2,1,9,30,0.0,110.0,2.9,15.0,110.0,92.33,72.79
2016,2,1,9,45,3.5,136.0,3.25,16.0,137.5,120.49,95.96
2016,2,1,10,0,7.0,162.0,3.6,17.0,165.0,148.66,118.68
2016,2,1,10,15,14.0,182.5,3.9,17.5,190.0,174.31,139.4
2016,2,1,10,30,21.0,203.0,4.2,18.0,215.0,199.82,159.76
2016,2,1,10,45,458.5,147.0,4.5,19.0,415.5,668.0,537.53
2016,2,1,11,0,896.0,91.0,4.8,20.0,616.0,1028.49,794.27
2016,2,1,11,15,905.0,92.0,5.05,20.0,642.0,1025.98,790.79
2016,2,1,11,30,914.0,93.0,5.3,20.0,668.0,1019.6,787.29
2016,2,1,11,45,915.5,96.0,5.55,20.5,684.5,1004.39,776.1
2016,2,1,12,0,917.0,99.0,5.8,21.0,701.0,985.47,762.35
2016,2,1,12,15,919.5,99.5,5.95,21.0,710.0,961.09,745.61
2016,2,1,12,30,922.0,100.0,6.1,21.0,719.0,933.22,726.37
2016,2,1,12,45,921.0,100.5,6.35,21.5,719.0,898.99,701.61
2016,2,1,13,0,920.0,101.0,6.6,22.0,719.0,861.74,674.52
2016,2,1,13,15,917.0,100.5,6.75,22.0,710.5,819.06,644.17
2016,2,1,13,30,914.0,100.0,6.9,22.0,702.0,773.89,611.68
2016,2,1,13,45,906.0,100.0,7.05,22.0,684.5,723.5,572.63
2016,2,1,14,0,898.0,100.0,7.2,22.0,667.0,676.29,534.94
2016,2,1,14,15,888.0,98.5,7.2,22.0,641.5,619.25,488.65
2016,2,1,14,30,878.0,97.0,7.2,22.0,616.0,561.34,440.56
2016,2,1,14,45,860.0,96.5,7.2,22.0,582.0,500.01,388.63
2016,2,1,15,0,842.0,96.0,7.2,22.0,548.0,439.19,335.88
2016,2,1,15,15,821.5,93.0,6.9,21.5,508.5,376.14,280.73
2016,2,1,15,30,801.0,90.0,6.6,21.0,469.0,314.58,226.08
2016,2,1,15,45,763.0,89.0,6.3,21.0,422.5,249.51,169.25
2016,2,1,16,0,725.0,88.0,6.0,21.0,376.0,190.94,120.22
2016,2,1,16,15,684.5,82.5,5.45,20.5,327.0,132.98,77.6
2016,2,1,16,30,644.0,77.0,4.9,20.0,278.0,80.09,49.77
2016,2,1,16,45,577.5,70.5,4.4,19.5,227.0,56.76,44.15
2016,2,1,17,0,511.0,64.0,3.9,19.0,176.0,51.85,39.76
2016,2,1,17,15,417.5,53.0,3.75,18.5,128.0,43.15,31.83
2016,2,1,17,30,324.0,42.0,3.6,18.0,80.0,34.47,23.56
2016,2,1,17,45,162.0,21.0,3.45,17.5,40.0,16.08,4.57
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,237.5,16.5,3.15,8.0,43.5,248.23,118.65
2016,2,2,8,0,475.0,33.0,3.5,9.0,87.0,488.56,397.12
2016,2,2,8,15,572.0,41.0,3.75,10.0,139.0,587.41,486.98
2016,2,2,8,30,669.0,49.0,4.0,11.0,191.0,703.05,581.99
2016,2,2,8,45,724.5,54.5,4.3,12.0,245.0,780.31,642.93
2016,2,2,9,0,780.0,60.0,4.6,13.0,299.0,857.27,700.87
2016,2,2,9,15,816.0,63.5,4.95,13.5,350.5,911.91,741.59
2016,2,2,9,30,852.0,67.0,5.3,14.0,402.0,964.43,779.68
2016,2,2,9,45,875.0,70.5,5.7,14.5,448.5,1001.43,805.96
2016,2,2,10,0,898.0,74.0,6.1,15.0,495.0,1023.13,820.72
2016,2,2,10,15,915.5,76.5,6.05,15.0,536.5,1046.25,835.06
2016,2,2,10,30,933.0,79.0,6.0,15.0,578.0,1065.73,846.72
2016,2,2,10,45,943.0,81.5,5.95,15.5,612.0,1073.71,848.53
2016,2,2,11,0,953.0,84.0,5.9,16.0,646.0,1077.67,847.71
2016,2,2,11,15,961.5,85.0,5.85,16.0,672.5,1074.2,843.45
2016,2,2,11,30,970.0,86.0,5.8,16.0,699.0,1066.64,836.56
2016,2,2,11,45,973.0,88.0,5.8,16.5,716.5,1050.83,822.83
2016,2,2,12,0,976.0,90.0,5.8,17.0,734.0,1031.07,806.56
2016,2,2,12,15,978.5,90.0,5.7,17.0,743.5,1004.73,786.68
2016,2,2,12,30,981.0,90.0,5.6,17.0,753.0,974.7,764.35
2016,2,2,12,45,980.5,90.5,5.55,17.5,753.0,939.08,737.02
2016,2,2,13,0,980.0,91.0,5.5,18.0,753.0,900.19,707.47
2016,2,2,13,15,977.0,90.5,5.4,18.0,744.0,855.24,674.64
2016,2,2,13,30,974.0,90.0,5.3,18.0,735.0,807.6,639.78
2016,2,2,13,45,968.0,89.0,5.25,18.0,717.5,754.96,599.28
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,700.36,555.92
2016,2,2,14,15,953.5,87.0,5.05,18.0,674.0,642.59,508.78
2016,2,2,14,30,945.0,86.0,4.9,18.0,648.0,583.61,459.56
2016,2,2,14,45,933.0,84.0,4.8,18.0,614.0,521.13,406.5
2016,2,2,15,0,921.0,82.0,4.7,18.0,580.0,458.36,351.8
2016,2,2,15,15,903.5,79.5,4.35,17.5,539.5,393.23,294.28
2016,2,2,15,30,886.0,77.0,4.0,17.0,499.0,327.57,235.56
2016,2,2,15,45,862.0,74.0,3.7,17.0,452.5,261.93,177.0
2016,2,2,16,0,838.0,71.0,3.4,17.0,406.0,198.66,122.92
2016,2,2,16,15,802.0,67.0,2.95,16.0,355.5,135.99,76.61
2016,2,2,16,30,766.0,63.0,2.5,15.0,305.0,77.75,46.76
2016,2,2,16,45,709.0,57.5,2.1,14.0,251.5,52.38,41.28
2016,2,2,17,0,652.0,52.0,1.7,13.0,198.0,47.4,36.85
2016,2,2,17,15,558.0,44.5,1.7,12.0,146.0,37.26,27.57
2016,2,2,17,30,464.0,37.0,1.7,11.0,94.0,30.95,21.37
2016,2,2,17,45,281.5,24.0,1.75,10.5,53.5,19.82,8.14
2016,2,2,18,0,99.0,11.0,1.8,10.0,13.0,8.65,0.0
2016,2,2,18,15,49.5,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,4.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,3.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,250.0,16.0,4.85,2.5,45.0,257.94,140.86
2016,2,3,8,0,500.0,32.0,5.2,3.0,90.0,495.86,416.19
2016,2,3,8,15,592.5,40.0,5.35,3.5,142.5,604.35,517.78
2016,2,3,8,30,685.0,48.0,5.5,4.0,195.0,716.38,614.68
2016,2,3,8,45,744.5,52.0,5.65,4.5,250.0,795.74,680.57
2016,2,3,9,0,804.0,56.0,5.8,5.0,305.0,874.89,743.12
2016,2,3,9,15,838.0,59.5,5.7,5.5,356.5,927.93,781.35
2016,2,3,9,30,872.0,63.0,5.6,6.0,408.0,967.49,807.74
2016,2,3,9,45,896.0,65.5,5.55,6.5,455.0,1003.92,831.28
2016,2,3,10,0,920.0,68.0,5.5,7.0,502.0,1037.38,852.04
2016,2,3,10,15,936.0,70.0,5.45,7.5,543.0,1058.65,863.44
2016,2,3,10,30,952.0,72.0,5.4,8.0,584.0,1076.2,872.12
2016,2,3,10,45,962.5,73.5,5.4,8.5,618.5,1083.56,873.89
2016,2,3,11,0,973.0,75.0,5.4,9.0,653.0,1086.88,872.97
2016,2,3,11,15,980.5,76.5,5.35,9.5,679.0,1083.04,866.67
2016,2,3,11,30,988.0,78.0,5.3,10.0,705.0,1075.04,857.67
2016,2,3,11,45,989.5,80.0,5.3,10.5,722.5,1057.66,842.64
2016,2,3,12,0,991.0,82.0,5.3,11.0,740.0,1036.33,825.05
2016,2,3,12,15,993.0,82.5,5.2,11.0,749.0,1009.86,804.72
2016,2,3,12,30,995.0,83.0,5.1,11.0,758.0,979.65,781.87
2016,2,3,12,45,993.5,83.5,5.1,11.5,758.0,942.84,753.64
2016,2,3,13,0,992.0,84.0,5.1,12.0,758.0,902.79,723.13
2016,2,3,13,15,989.5,83.5,5.05,12.0,749.5,857.83,690.02
2016,2,3,13,30,987.0,83.0,5.0,12.0,741.0,810.11,654.73
2016,2,3,13,45,981.0,82.5,4.95,12.0,723.5,757.46,613.71
2016,2,3,14,0,975.0,82.0,4.9,12.0,706.0,702.79,569.42
2016,2,3,14,15,967.5,81.0,4.85,12.0,680.5,645.0,521.63
2016,2,3,14,30,960.0,80.0,4.8,12.0,655.0,585.85,471.49
2016,2,3,14,45,946.5,79.0,4.8,12.0,621.0,522.81,416.97
2016,2,3,15,0,933.0,78.0,4.8,12.0,587.0,459.6,360.76
2016,2,3,15,15,917.0,76.0,4.7,11.5,546.5,394.74,302.29
2016,2,3,15,30,901.0,74.0,4.6,11.0,506.0,330.59,243.34
2016,2,3,15,45,877.0,71.5,4.5,11.0,459.5,262.84,181.5
2016,2,3,16,0,853.0,69.0,4.4,11.0,413.0,199.04,125.59
2016,2,3,16,15,819.0,65.0,3.95,10.0,362.5,135.61,77.53
2016,2,3,16,30,785.0,61.0,3.5,9.0,312.0,76.34,46.63
2016,2,3,16,45,733.0,56.0,3.05,8.5,258.0,51.42,41.35
2016,2,3,17,0,681.0,51.0,2.6,8.0,204.0,46.82,37.1
2016,2,3,17,15,594.0,43.0,2.45,7.0,151.5,39.41,30.13
2016,2,3,17,30,507.0,35.0,2.3,6.0,99.0,32.07,22.92
2016,2,3,17,45,337.5,23.5,2.2,5.5,57.0,19.55,8.87
2016,2,3,18,0,168.0,12.0,2.1,5.0,15.0,9.44,0.0
2016,2,3,18,15,84.0,6.0,2.15,4.5,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,3.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,0.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,261.5,16.0,1.2,2.0,47.0,262.36,154.74
2016,2,4,8,0,523.0,32.0,1.3,3.0,94.0,515.17,422.78
2016,2,4,8,15,612.0,39.5,1.3,3.5,147.0,620.77,514.5
2016,2,4,8,30,701.0,47.0,1.3,4.0,200.0,729.61,601.4
2016,2,4,8,45,752.5,52.0,1.35,5.0,254.0,803.15,655.95
2016,2,4,9,0,804.0,57.0,1.4,6.0,308.0,876.28,707.01
2016,2,4,9,15,838.0,61.0,1.45,6.5,360.0,930.09,742.99
2016,2,4,9,30,872.0,65.0,1.5,7.0,412.0,981.77,776.29
2016,2,4,9,45,894.5,68.0,1.6,8.0,459.5,1006.1,789.23
2016,2,4,10,0,917.0,71.0,1.7,9.0,507.0,1038.69,807.84
2016,2,4,10,15,933.5,73.0,1.8,9.5,548.5,1060.42,820.2
2016,2,4,10,30,950.0,75.0,1.9,10.0,590.0,1078.43,830.18
2016,2,4,10,45,962.0,76.5,2.0,10.5,624.5,1087.28,834.14
2016,2,4,11,0,974.0,78.0,2.1,11.0,659.0,1092.06,835.63
2016,2,4,11,15,982.0,79.0,2.1,11.0,686.0,1088.03,831.52
2016,2,4,11,30,990.0,80.0,2.1,11.0,713.0,1079.83,824.96
2016,2,4,11,45,986.0,85.0,2.15,11.5,729.5,1060.6,810.48
2016,2,4,12,0,982.0,90.0,2.2,12.0,746.0,1037.47,793.64
2016,2,4,12,15,984.5,90.5,2.15,12.0,755.5,1011.5,775.24
2016,2,4,12,30,987.0,91.0,2.1,12.0,765.0,981.78,754.44
2016,2,4,12,45,990.0,89.5,2.1,12.5,766.0,946.7,729.3
2016,2,4,13,0,993.0,88.0,2.1,13.0,767.0,908.13,701.83
2016,2,4,13,15,991.0,87.5,2.0,13.0,758.5,863.4,670.3
2016,2,4,13,30,989.0,87.0,1.9,13.0,750.0,815.85,636.71
2016,2,4,13,45,985.5,85.5,1.85,13.0,733.0,763.66,598.27
2016,2,4,14,0,982.0,84.0,1.8,13.0,716.0,709.24,556.57
2016,2,4,14,15,974.0,83.0,1.75,13.0,690.0,650.7,510.65
2016,2,4,14,30,966.0,82.0,1.7,13.0,664.0,590.83,462.35
2016,2,4,14,45,945.5,83.5,1.65,13.0,628.5,526.35,409.05
2016,2,4,15,0,925.0,85.0,1.6,13.0,593.0,462.37,354.53
2016,2,4,15,15,907.5,82.5,1.45,12.5,552.0,396.18,297.05
2016,2,4,15,30,890.0,80.0,1.3,12.0,511.0,330.71,238.97
2016,2,4,15,45,867.0,76.5,1.2,12.0,464.0,264.43,180.1
2016,2,4,16,0,844.0,73.0,1.1,12.0,417.0,200.42,125.4
2016,2,4,16,15,809.0,69.0,1.0,11.5,366.0,137.33,78.56
2016,2,4,16,30,774.0,65.0,0.9,11.0,315.0,78.55,48.57
2016,2,4,16,45,721.5,59.5,0.85,10.5,261.0,54.13,43.48
2016,2,4,17,0,669.0,54.0,0.8,10.0,207.0,49.22,39.02
2016,2,4,17,15,581.0,46.0,0.9,9.0,154.5,38.59,29.22
2016,2,4,17,30,493.0,38.0,1.0,8.0,102.0,31.87,22.65
2016,2,4,17,45,328.0,25.5,1.15,7.0,59.5,21.18,10.59
2016,2,4,18,0,163.0,13.0,1.3,6.0,17.0,10.23,0.0
2016,2,4,18,15,81.5,6.5,1.3,5.5,8.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,224.5,18.5,2.25,3.0,45.5,244.46,154.06
2016,2,5,8,0,449.0,37.0,2.6,4.0,91.0,470.78,391.94
2016,2,5,8,15,540.5,45.5,2.6,4.5,142.5,575.82,485.43
2016,2,5,8,30,632.0,54.0,2.6,5.0,194.0,685.2,575.7
2016,2,5,8,45,682.5,61.0,2.65,6.0,246.5,757.8,631.63
2016,2,5,9,0,733.0,68.0,2.7,7.0,299.0,822.42,678.42
2016,2,5,9,15,769.5,72.5,3.15,8.0,350.0,878.37,719.4
2016,2,5,9,30,806.0,77.0,3.6,9.0,401.0,932.25,757.5
2016,2,5,9,45,828.0,81.0,4.05,10.0,447.0,968.51,781.72
2016,2,5,10,0,850.0,85.0,4.5,11.0,493.0,1001.64,804.38
2016,2,5,10,15,727.0,120.5,4.45,11.0,489.5,930.1,749.48
2016,2,5,10,30,604.0,156.0,4.4,11.0,486.0,843.07,683.48
2016,2,5,10,45,546.5,188.0,4.4,11.5,500.0,806.27,653.68
2016,2,5,11,0,489.0,220.0,4.4,12.0,514.0,776.14,626.83
2016,2,5,11,15,465.0,239.0,4.35,12.5,528.0,762.67,613.36
2016,2,5,11,30,441.0,258.0,4.3,13.0,542.0,746.86,598.27
2016,2,5,11,45,490.5,246.0,4.25,13.5,569.5,768.54,613.45
2016,2,5,12,0,540.0,234.0,4.2,14.0,597.0,785.96,625.08
2016,2,5,12,15,523.0,244.0,4.15,14.0,599.5,760.46,604.71
2016,2,5,12,30,506.0,254.0,4.1,14.0,602.0,733.34,583.43
2016,2,5,12,45,505.5,254.5,4.05,14.0,602.5,709.78,565.26
2016,2,5,13,0,505.0,255.0,4.0,14.0,603.0,684.3,545.56
2016,2,5,13,15,541.0,239.0,3.95,14.0,607.0,669.86,534.82
2016,2,5,13,30,577.0,223.0,3.9,14.0,611.0,650.99,520.38
2016,2,5,13,45,747.5,162.5,3.9,14.0,654.0,684.93,547.14
2016,2,5,14,0,918.0,102.0,3.9,14.0,697.0,686.19,547.93
2016,2,5,14,15,909.5,100.5,3.85,14.0,671.5,629.79,502.02
2016,2,5,14,30,901.0,99.0,3.8,14.0,646.0,574.96,456.31
2016,2,5,14,45,877.0,101.0,3.75,14.0,610.5,511.5,402.72
2016,2,5,15,0,853.0,103.0,3.7,14.0,575.0,449.08,348.61
2016,2,5,15,15,834.5,100.0,3.55,13.5,535.0,385.69,292.9
2016,2,5,15,30,816.0,97.0,3.4,13.0,495.0,323.54,237.22
2016,2,5,15,45,789.0,93.5,3.3,13.0,449.0,260.59,180.98
2016,2,5,16,0,762.0,90.0,3.2,13.0,403.0,196.72,126.37
2016,2,5,16,15,724.5,84.5,2.75,12.0,353.0,136.52,81.56
2016,2,5,16,30,687.0,79.0,2.3,11.0,303.0,81.02,52.59
2016,2,5,16,45,629.5,72.0,1.9,10.5,250.5,58.3,47.22
2016,2,5,17,0,572.0,65.0,1.5,10.0,198.0,52.98,42.4
2016,2,5,17,15,483.5,54.5,1.5,9.0,147.5,44.62,34.65
2016,2,5,17,30,395.0,44.0,1.5,8.0,97.0,36.27,26.58
2016,2,5,17,45,248.0,28.5,1.5,7.5,56.5,23.4,12.76
2016,2,5,18,0,101.0,13.0,1.5,7.0,16.0,10.23,0.0
2016,2,5,18,15,50.5,6.5,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,2.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,64.0,5.0,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,128.0,10.0,5.5,4.0,13.0,103.82,0.0
2016,2,6,7,45,301.0,23.0,5.65,4.5,53.5,312.8,208.31
2016,2,6,8,0,474.0,36.0,5.8,5.0,94.0,490.35,412.87
2016,2,6,8,15,564.5,44.0,6.2,5.5,146.5,594.41,509.36
2016,2,6,8,30,655.0,52.0,6.6,6.0,199.0,693.88,596.31
2016,2,6,8,45,711.0,57.5,7.0,7.0,253.5,771.53,660.45
2016,2,6,9,0,767.0,63.0,7.4,8.0,308.0,848.92,721.4
2016,2,6,9,15,802.5,67.5,7.5,8.5,359.5,904.36,763.03
2016,2,6,9,30,838.0,72.0,7.6,9.0,411.0,957.74,801.79
2016,2,6,9,45,866.5,74.0,7.75,9.5,459.0,998.28,830.0
2016,2,6,10,0,895.0,76.0,7.9,10.0,507.0,1035.75,855.45
2016,2,6,10,15,912.0,78.0,7.85,10.5,548.5,1045.59,858.74
2016,2,6,10,30,929.0,80.0,7.8,11.0,590.0,1064.03,868.71
2016,2,6,10,45,944.0,81.0,7.75,11.5,625.5,1075.3,873.32
2016,2,6,11,0,959.0,82.0,7.7,12.0,661.0,1082.54,875.12
2016,2,6,11,15,967.5,83.0,7.6,12.0,688.0,1079.11,870.58
2016,2,6,11,30,976.0,84.0,7.5,12.0,715.0,1071.53,863.26
2016,2,6,11,45,980.5,85.0,7.45,12.0,733.0,1055.92,850.51
2016,2,6,12,0,985.0,86.0,7.4,12.0,751.0,1036.3,835.02
2016,2,6,12,15,987.5,86.5,7.25,12.0,760.5,1010.3,814.49
2016,2,6,12,30,990.0,87.0,7.1,12.0,770.0,980.53,791.35
2016,2,6,12,45,991.0,86.5,7.0,12.5,771.0,944.75,762.65
2016,2,6,13,0,992.0,86.0,6.9,13.0,772.0,905.57,731.59
2016,2,6,13,15,989.5,86.0,6.75,13.0,763.5,860.97,697.69
2016,2,6,13,30,987.0,86.0,6.6,13.0,755.0,813.57,661.64
2016,2,6,13,45,983.0,84.5,6.45,13.0,738.0,761.05,619.7
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,706.35,574.52
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,648.15,525.61
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,588.58,474.44
2016,2,6,14,45,945.5,82.0,5.85,13.0,634.0,524.58,418.48
2016,2,6,15,0,927.0,83.0,5.7,13.0,599.0,460.88,361.45
2016,2,6,15,15,910.5,81.0,5.45,12.5,558.5,395.9,302.66
2016,2,6,15,30,894.0,79.0,5.2,12.0,518.0,330.08,242.31
2016,2,6,15,45,873.0,75.5,5.0,12.0,471.5,263.89,181.76
2016,2,6,16,0,852.0,72.0,4.8,12.0,425.0,199.73,125.69
2016,2,6,16,15,819.0,68.0,4.2,11.0,374.0,136.24,78.04
2016,2,6,16,30,786.0,64.0,3.6,10.0,323.0,76.81,47.91
2016,2,6,16,45,739.0,58.0,3.05,9.5,269.5,53.1,42.72
2016,2,6,17,0,692.0,52.0,2.5,9.0,216.0,47.74,37.83
2016,2,6,17,15,610.0,44.5,2.25,8.0,162.5,40.79,31.35
2016,2,6,17,30,528.0,37.0,2.0,7.0,109.0,33.92,24.66
2016,2,6,17,45,376.0,25.5,1.8,6.0,65.0,21.29,11.57
2016,2,6,18,0,224.0,14.0,1.6,5.0,21.0,11.02,0.0
2016,2,6,18,15,112.0,7.0,1.55,4.5,10.5,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,47.5,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,95.0,12.0,3.0,2.0,14.0,80.63,0.0
2016,2,7,7,45,264.0,26.0,3.05,2.5,54.5,287.9,200.75
2016,2,7,8,0,433.0,40.0,3.1,3.0,95.0,460.2,387.49
2016,2,7,8,15,525.0,49.5,3.15,4.0,147.0,566.98,481.91
2016,2,7,8,30,617.0,59.0,3.2,5.0,199.0,677.98,573.31
2016,2,7,8,45,682.5,64.0,3.3,6.0,254.0,761.72,638.48
2016,2,7,9,0,748.0,69.0,3.4,7.0,309.0,838.06,694.63
2016,2,7,9,15,783.5,73.5,3.55,7.5,360.5,893.43,734.22
2016,2,7,9,30,819.0,78.0,3.7,8.0,412.0,946.64,771.09
2016,2,7,9,45,848.0,80.0,3.9,9.0,460.0,987.65,797.08
2016,2,7,10,0,877.0,82.0,4.1,10.0,508.0,1025.55,820.37
2016,2,7,10,15,894.0,84.5,4.25,10.5,549.0,1048.46,834.04
2016,2,7,10,30,911.0,87.0,4.4,11.0,590.0,1054.79,836.44
2016,2,7,10,45,924.0,88.5,4.6,12.0,624.5,1064.56,840.46
2016,2,7,11,0,937.0,90.0,4.8,13.0,659.0,1070.39,841.73
2016,2,7,11,15,945.0,91.0,4.9,13.5,685.5,1066.52,836.96
2016,2,7,11,30,953.0,92.0,5.0,14.0,712.0,1058.62,829.61
2016,2,7,11,45,955.0,94.5,5.1,15.0,729.5,1042.56,815.12
2016,2,7,12,0,957.0,97.0,5.2,16.0,747.0,1022.6,798.13
2016,2,7,12,15,959.0,97.5,5.2,16.0,756.5,996.64,779.35
2016,2,7,12,30,961.0,98.0,5.2,16.0,766.0,967.03,758.09
2016,2,7,12,45,964.0,97.0,5.2,16.5,767.0,933.15,732.42
2016,2,7,13,0,967.0,96.0,5.2,17.0,768.0,895.85,704.37
2016,2,7,13,15,964.0,95.5,5.1,17.0,759.0,851.11,671.7
2016,2,7,13,30,961.0,95.0,5.0,17.0,750.0,803.72,637.02
2016,2,7,13,45,958.5,92.5,4.95,17.5,733.0,752.24,596.15
2016,2,7,14,0,956.0,90.0,4.9,18.0,716.0,698.54,552.57
2016,2,7,14,15,948.0,89.0,4.75,18.0,690.5,641.04,505.81
2016,2,7,14,30,940.0,88.0,4.6,18.0,665.0,582.27,456.94
2016,2,7,14,45,927.5,86.5,4.45,18.5,631.0,519.93,403.3
2016,2,7,15,0,915.0,85.0,4.3,19.0,597.0,457.36,348.31
2016,2,7,15,15,898.5,82.5,3.95,18.5,556.5,392.56,291.6
2016,2,7,15,30,882.0,80.0,3.6,18.0,516.0,326.94,233.39
2016,2,7,15,45,860.0,76.5,3.25,17.5,470.0,261.2,175.44
2016,2,7,16,0,838.0,73.0,2.9,17.0,424.0,197.61,121.7
2016,2,7,16,15,804.5,69.0,2.65,16.0,373.0,134.89,75.95
2016,2,7,16,30,771.0,65.0,2.4,15.0,322.0,76.3,47.18
2016,2,7,16,45,719.5,59.5,2.2,14.0,268.0,54.07,42.81
2016,2,7,17,0,668.0,54.0,2.0,13.0,214.0,49.16,38.5
2016,2,7,17,15,585.0,46.5,2.0,12.0,161.5,38.97,29.24
2016,2,7,17,30,502.0,39.0,2.0,11.0,109.0,32.67,23.19
2016,2,7,17,45,347.5,27.0,2.0,10.5,65.0,22.41,12.51
2016,2,7,18,0,193.0,15.0,2.0,10.0,21.0,11.8,0.0
2016,2,7,18,15,96.5,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.0,4.15,3.5,6.0,0.0,0.0
2016,2,8,7,30,0.0,12.0,4.3,4.0,12.0,9.44,0.0
2016,2,8,7,45,113.5,28.5,4.45,4.5,43.0,155.04,109.73
2016,2,8,8,0,227.0,45.0,4.6,5.0,74.0,294.4,249.97
2016,2,8,8,15,267.5,62.5,4.9,6.0,112.0,357.24,308.79
2016,2,8,8,30,308.0,80.0,5.2,7.0,150.0,422.08,366.22
2016,2,8,8,45,328.5,97.5,5.55,8.0,189.0,469.6,406.41
2016,2,8,9,0,349.0,115.0,5.9,9.0,228.0,516.72,444.57
2016,2,8,9,15,473.5,111.5,5.9,9.5,291.0,637.31,542.89
2016,2,8,9,30,598.0,108.0,5.9,10.0,354.0,772.67,648.04
2016,2,8,9,45,542.0,137.5,5.95,10.5,379.5,747.69,625.07
2016,2,8,10,0,486.0,167.0,6.0,11.0,405.0,728.86,607.31
2016,2,8,10,15,527.5,169.0,5.95,11.0,446.5,772.76,640.33
2016,2,8,10,30,569.0,171.0,5.9,11.0,488.0,814.56,670.7
2016,2,8,10,45,770.5,122.5,5.9,11.5,578.5,969.88,785.05
2016,2,8,11,0,972.0,74.0,5.9,12.0,669.0,1086.11,866.28
2016,2,8,11,15,980.0,75.5,5.95,12.5,696.0,1082.85,860.55
2016,2,8,11,30,988.0,77.0,6.0,13.0,723.0,1075.39,852.77
2016,2,8,11,45,987.5,80.5,6.1,13.5,740.5,1057.83,838.32
2016,2,8,12,0,987.0,84.0,6.2,14.0,758.0,1036.29,821.22
2016,2,8,12,15,990.0,84.5,6.2,14.0,768.0,1010.69,802.25
2016,2,8,12,30,993.0,85.0,6.2,14.0,778.0,981.27,780.63
2016,2,8,12,45,995.5,83.5,6.25,14.0,779.0,945.54,754.72
2016,2,8,13,0,998.0,82.0,6.3,14.0,780.0,906.32,726.2
2016,2,8,13,15,996.0,81.5,6.25,14.0,771.5,861.33,692.8
2016,2,8,13,30,994.0,81.0,6.2,14.0,763.0,813.48,657.15
2016,2,8,13,45,992.0,79.0,6.2,14.5,746.5,761.47,615.49
2016,2,8,14,0,990.0,77.0,6.2,15.0,730.0,707.07,570.3
2016,2,8,14,15,983.0,76.0,6.15,15.0,704.0,648.58,521.8
2016,2,8,14,30,976.0,75.0,6.1,15.0,678.0,588.64,470.89
2016,2,8,14,45,968.5,72.5,6.1,15.0,645.0,525.88,416.41
2016,2,8,15,0,961.0,70.0,6.1,15.0,612.0,462.29,359.69
2016,2,8,15,15,946.5,68.0,5.95,14.5,571.5,396.14,300.03
2016,2,8,15,30,932.0,66.0,5.8,14.0,531.0,330.5,239.79
2016,2,8,15,45,913.5,63.0,5.7,14.0,484.5,263.88,178.84
2016,2,8,16,0,895.0,60.0,5.6,14.0,438.0,198.82,122.14
2016,2,8,16,15,865.0,57.0,5.1,13.0,386.5,134.41,74.37
2016,2,8,16,30,835.0,54.0,4.6,12.0,335.0,73.41,44.8
2016,2,8,16,45,791.0,49.5,4.1,11.5,281.0,46.95,36.84
2016,2,8,17,0,747.0,45.0,3.6,11.0,227.0,42.53,32.85
2016,2,8,17,15,671.5,39.0,3.3,10.0,173.0,36.6,27.38
2016,2,8,17,30,596.0,33.0,3.0,9.0,119.0,30.77,21.74
2016,2,8,17,45,448.0,24.0,2.7,8.0,72.5,22.06,12.64
2016,2,8,18,0,300.0,15.0,2.4,7.0,26.0,11.8,0.0
2016,2,8,18,15,150.0,7.5,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.0,3.05,3.0,9.0,0.0,0.0
2016,2,9,7,30,0.0,18.0,3.3,4.0,18.0,14.16,0.0
2016,2,9,7,45,273.5,25.5,3.55,5.0,61.5,298.68,220.82
2016,2,9,8,0,547.0,33.0,3.8,6.0,105.0,536.47,447.32
2016,2,9,8,15,628.5,39.0,3.7,7.0,158.0,634.3,532.17
2016,2,9,8,30,710.0,45.0,3.6,8.0,211.0,734.91,613.05
2016,2,9,8,45,758.5,49.5,3.5,9.0,265.0,805.08,665.39
2016,2,9,9,0,807.0,54.0,3.4,10.0,319.0,874.91,714.19
2016,2,9,9,15,838.0,57.5,3.6,11.0,370.0,914.2,740.0
2016,2,9,9,30,869.0,61.0,3.8,12.0,421.0,961.95,771.16
2016,2,9,9,45,890.0,63.5,4.05,13.0,468.0,995.76,791.74
2016,2,9,10,0,911.0,66.0,4.3,14.0,515.0,1026.49,809.92
2016,2,9,10,15,926.5,68.0,4.4,14.5,556.0,1047.51,821.88
2016,2,9,10,30,942.0,70.0,4.5,15.0,597.0,1064.8,831.33
2016,2,9,10,45,951.5,71.5,4.6,15.5,630.5,1071.37,833.44
2016,2,9,11,0,961.0,73.0,4.7,16.0,664.0,1073.91,833.0
2016,2,9,11,15,968.5,74.0,4.75,16.5,690.5,1069.68,827.59
2016,2,9,11,30,976.0,75.0,4.8,17.0,717.0,1061.32,819.58
2016,2,9,11,45,970.0,81.0,4.85,17.5,733.5,1041.68,803.98
2016,2,9,12,0,964.0,87.0,4.9,18.0,750.0,1018.18,785.94
2016,2,9,12,15,966.5,87.5,4.9,18.0,759.0,992.65,767.75
2016,2,9,12,30,969.0,88.0,4.9,18.0,768.0,963.41,747.05
2016,2,9,12,45,970.5,87.0,4.9,18.5,769.0,928.1,720.71
2016,2,9,13,0,972.0,86.0,4.9,19.0,770.0,889.44,692.07
2016,2,9,13,15,969.5,85.5,4.85,19.0,761.0,845.0,660.29
2016,2,9,13,30,967.0,85.0,4.8,19.0,752.0,797.82,626.42
2016,2,9,13,45,963.5,83.5,4.75,19.0,735.0,746.44,587.45
2016,2,9,14,0,960.0,82.0,4.7,19.0,718.0,692.87,545.31
2016,2,9,14,15,952.0,81.0,4.6,19.0,692.5,635.21,498.83
2016,2,9,14,30,944.0,80.0,4.5,19.0,667.0,576.26,450.18
2016,2,9,14,45,930.0,79.5,4.45,19.0,633.5,513.96,397.75
2016,2,9,15,0,916.0,79.0,4.4,19.0,600.0,451.55,343.77
2016,2,9,15,15,900.0,77.0,4.05,18.5,559.5,387.31,287.29
2016,2,9,15,30,884.0,75.0,3.7,18.0,519.0,323.79,230.62
2016,2,9,15,45,864.0,71.5,3.4,18.0,473.5,256.44,170.96
2016,2,9,16,0,844.0,68.0,3.1,18.0,428.0,192.91,117.11
2016,2,9,16,15,812.5,64.5,2.7,17.0,377.5,130.42,71.89
2016,2,9,16,30,781.0,61.0,2.3,16.0,327.0,71.77,43.98
2016,2,9,16,45,736.0,55.5,1.9,15.0,274.0,51.05,39.96
2016,2,9,17,0,691.0,50.0,1.5,14.0,221.0,46.06,35.62
2016,2,9,17,15,613.0,43.5,1.5,13.0,168.0,39.93,30.03
2016,2,9,17,30,535.0,37.0,1.5,12.0,115.0,33.9,24.28
2016,2,9,17,45,392.5,26.5,1.5,11.5,70.5,22.13,12.7
2016,2,9,18,0,250.0,16.0,1.5,11.0,26.0,13.23,0.0
2016,2,9,18,15,125.0,8.0,1.45,11.0,13.0,6.29,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,99.0,6.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,198.0,13.0,1.5,5.0,19.0,158.38,0.0
2016,2,10,7,45,356.0,24.0,1.75,6.0,62.0,363.8,271.43
2016,2,10,8,0,514.0,35.0,2.0,7.0,105.0,510.78,421.35
2016,2,10,8,15,597.0,42.5,2.1,7.5,157.5,611.0,507.43
2016,2,10,8,30,680.0,50.0,2.2,8.0,210.0,714.24,590.31
2016,2,10,8,45,730.0,55.0,2.3,9.0,264.0,786.05,643.79
2016,2,10,9,0,780.0,60.0,2.4,10.0,318.0,857.48,694.18
2016,2,10,9,15,813.0,63.5,2.65,11.0,369.5,909.4,729.51
2016,2,10,9,30,846.0,67.0,2.9,12.0,421.0,959.21,762.3
2016,2,10,9,45,868.0,70.0,3.2,13.0,468.0,982.77,776.12
2016,2,10,10,0,890.0,73.0,3.5,14.0,515.0,1014.82,795.83
2016,2,10,10,15,906.5,75.0,3.45,14.5,556.0,1036.57,806.75
2016,2,10,10,30,923.0,77.0,3.4,15.0,597.0,1054.68,815.2
2016,2,10,10,45,933.5,79.0,3.4,15.5,631.0,1062.79,817.32
2016,2,10,11,0,944.0,81.0,3.4,16.0,665.0,1066.89,816.98
2016,2,10,11,15,952.0,82.0,3.35,16.5,691.5,1063.15,811.12
2016,2,10,11,30,960.0,83.0,3.3,17.0,718.0,1055.33,802.8
2016,2,10,11,45,964.0,84.5,3.25,18.0,736.0,1040.09,788.26
2016,2,10,12,0,968.0,86.0,3.2,19.0,754.0,1020.87,771.38
2016,2,10,12,15,970.5,86.5,3.2,19.0,763.5,995.23,753.75
2016,2,10,12,30,973.0,87.0,3.2,19.0,773.0,965.85,733.71
2016,2,10,12,45,972.0,87.5,3.2,19.5,773.5,929.87,707.84
2016,2,10,13,0,971.0,88.0,3.2,20.0,774.0,890.64,679.81
2016,2,10,13,15,968.5,87.5,3.15,20.0,765.5,846.14,649.05
2016,2,10,13,30,966.0,87.0,3.1,20.0,757.0,798.92,616.21
2016,2,10,13,45,960.5,86.5,3.1,20.5,740.0,747.11,577.12
2016,2,10,14,0,955.0,86.0,3.1,21.0,723.0,693.28,535.17
2016,2,10,14,15,948.0,85.0,3.1,21.0,697.5,636.31,490.88
2016,2,10,14,30,941.0,84.0,3.1,21.0,672.0,577.96,444.19
2016,2,10,14,45,928.0,83.0,3.1,21.5,638.5,515.68,392.33
2016,2,10,15,0,915.0,82.0,3.1,22.0,605.0,453.2,338.93
2016,2,10,15,15,899.5,79.5,2.85,21.5,565.0,388.64,283.51
2016,2,10,15,30,884.0,77.0,2.6,21.0,525.0,324.76,227.66
2016,2,10,15,45,858.5,75.0,2.4,21.0,478.0,257.35,169.27
2016,2,10,16,0,833.0,73.0,2.2,21.0,431.0,194.39,117.1
2016,2,10,16,15,801.5,69.0,2.1,19.5,380.5,132.06,73.02
2016,2,10,16,30,770.0,65.0,2.0,18.0,330.0,73.61,45.85
2016,2,10,16,45,716.5,60.5,1.95,17.0,276.0,54.8,42.93
2016,2,10,17,0,663.0,56.0,1.9,16.0,222.0,50.72,39.44
2016,2,10,17,15,585.0,48.0,2.05,15.5,169.0,40.1,29.87
2016,2,10,17,30,507.0,40.0,2.2,15.0,116.0,33.44,23.59
2016,2,10,17,45,363.5,28.5,2.4,14.5,71.0,23.64,13.92
2016,2,10,18,0,220.0,17.0,2.6,14.0,26.0,14.0,0.0
2016,2,10,18,15,110.0,8.5,2.75,13.5,13.0,6.69,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.5,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,10.5,3.85,9.0,10.5,0.0,0.0
2016,2,11,7,30,0.0,21.0,4.0,10.0,21.0,16.52,0.0
2016,2,11,7,45,269.0,28.5,4.15,11.0,66.0,300.95,227.87
2016,2,11,8,0,538.0,36.0,4.3,12.0,111.0,531.61,436.69
2016,2,11,8,15,619.5,43.5,4.15,12.5,164.5,631.57,521.67
2016,2,11,8,30,701.0,51.0,4.0,13.0,218.0,734.29,603.46
2016,2,11,8,45,750.5,55.5,3.85,14.0,273.0,805.69,655.53
2016,2,11,9,0,800.0,60.0,3.7,15.0,328.0,876.53,703.95
2016,2,11,9,15,832.0,63.5,3.85,16.0,380.0,927.93,737.56
2016,2,11,9,30,864.0,67.0,4.0,17.0,432.0,977.11,768.5
2016,2,11,9,45,886.5,69.5,4.2,18.5,479.5,1000.72,779.48
2016,2,11,10,0,909.0,72.0,4.4,20.0,527.0,1032.83,796.24
2016,2,11,10,15,924.5,74.5,4.55,20.5,568.5,1054.37,808.57
2016,2,11,10,30,940.0,77.0,4.7,21.0,610.0,1072.16,818.55
2016,2,11,10,45,951.0,78.5,4.85,22.0,644.5,1080.1,820.29
2016,2,11,11,0,962.0,80.0,5.0,23.0,679.0,1083.97,819.48
2016,2,11,11,15,969.5,81.0,4.9,23.5,705.5,1079.55,812.57
2016,2,11,11,30,977.0,82.0,4.8,24.0,732.0,1070.97,803.15
2016,2,11,11,45,973.5,86.0,4.7,24.5,748.5,1051.07,786.42
2016,2,11,12,0,970.0,90.0,4.6,25.0,765.0,1027.31,767.44
2016,2,11,12,15,972.0,90.5,4.5,25.0,774.0,1001.02,748.69
2016,2,11,12,30,974.0,91.0,4.4,25.0,783.0,971.02,727.74
2016,2,11,12,45,971.5,92.0,4.35,25.0,782.5,934.12,702.45
2016,2,11,13,0,969.0,93.0,4.3,25.0,782.0,894.06,674.99
2016,2,11,13,15,966.0,92.5,4.2,25.0,773.5,849.1,643.86
2016,2,11,13,30,963.0,92.0,4.1,25.0,765.0,801.46,610.73
2016,2,11,13,45,955.5,92.5,4.05,25.5,746.5,749.24,571.14
2016,2,11,14,0,948.0,93.0,4.0,26.0,728.0,695.16,529.11
2016,2,11,14,15,939.5,91.5,3.85,25.5,702.0,637.02,484.93
2016,2,11,14,30,931.0,90.0,3.7,25.0,676.0,577.7,438.51
2016,2,11,14,45,917.5,88.5,3.6,25.0,642.0,515.11,387.51
2016,2,11,15,0,904.0,87.0,3.5,25.0,608.0,452.42,334.99
2016,2,11,15,15,887.5,85.0,3.25,24.5,567.5,387.51,279.93
2016,2,11,15,30,871.0,83.0,3.0,24.0,527.0,323.47,224.6
2016,2,11,15,45,845.5,80.5,2.75,23.5,480.0,258.18,168.83
2016,2,11,16,0,820.0,78.0,2.5,23.0,433.0,195.48,117.64
2016,2,11,16,15,787.0,73.5,2.35,22.0,382.0,133.31,74.04
2016,2,11,16,30,754.0,69.0,2.2,21.0,331.0,75.26,47.51
2016,2,11,16,45,703.0,64.0,2.1,20.0,277.5,57.43,44.68
