Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,100.5,22.5,3.25,16.5,33.5,131.01,54.21
2016,3,3,7,30,201.0,45.0,3.5,17.0,67.0,252.55,201.17
2016,3,3,7,45,354.0,54.5,3.8,17.5,121.0,388.37,319.8
2016,3,3,8,0,507.0,64.0,4.1,18.0,175.0,544.6,447.44
2016,3,3,8,15,573.5,72.0,4.35,18.5,231.0,630.76,515.42
2016,3,3,8,30,640.0,80.0,4.6,19.0,287.0,718.88,582.38
2016,3,3,8,45,715.0,78.0,4.9,20.0,347.5,803.18,643.06
2016,3,3,9,0,790.0,76.0,5.2,21.0,408.0,882.71,698.23
2016,3,3,9,15,818.5,79.5,5.55,21.5,461.0,930.32,730.74
2016,3,3,9,30,847.0,83.0,5.9,22.0,514.0,975.44,761.19
2016,3,3,9,45,874.5,83.5,6.3,22.5,564.0,1000.39,777.32
2016,3,3,10,0,902.0,84.0,6.7,23.0,614.0,1034.34,799.88
2016,3,3,10,15,916.0,86.0,6.8,23.0,656.0,1052.92,811.39
2016,3,3,10,30,930.0,88.0,6.9,23.0,698.0,1067.62,820.39
2016,3,3,10,45,942.5,89.0,7.0,23.5,733.5,1075.52,823.18
2016,3,3,11,0,955.0,90.0,7.1,24.0,769.0,1079.24,823.26
2016,3,3,11,15,962.0,91.0,7.05,24.0,795.5,1073.15,817.52
2016,3,3,11,30,969.0,92.0,7.0,24.0,822.0,1062.83,809.08
2016,3,3,11,45,976.5,91.0,7.0,24.0,841.5,1046.55,796.99
2016,3,3,12,0,984.0,90.0,7.0,24.0,861.0,1026.08,782.16
2016,3,3,12,15,986.5,90.5,6.9,24.0,870.0,998.47,761.96
2016,3,3,12,30,989.0,91.0,6.8,24.0,879.0,967.0,739.19
2016,3,3,12,45,992.5,89.0,6.75,24.5,880.0,930.1,711.48
2016,3,3,13,0,996.0,87.0,6.7,25.0,881.0,889.6,681.34
2016,3,3,13,15,994.0,87.0,6.6,25.0,872.0,843.4,648.29
2016,3,3,13,30,992.0,87.0,6.5,25.0,863.0,794.31,612.5
2016,3,3,13,45,990.5,84.5,6.45,25.0,845.0,740.53,571.07
2016,3,3,14,0,989.0,82.0,6.4,25.0,827.0,684.31,526.85
2016,3,3,14,15,983.0,81.5,6.3,25.0,800.5,625.15,479.13
2016,3,3,14,30,977.0,81.0,6.2,25.0,774.0,564.44,428.92
2016,3,3,14,45,963.0,81.5,6.1,25.0,738.5,499.74,374.35
2016,3,3,15,0,949.0,82.0,6.0,25.0,703.0,434.89,318.32
2016,3,3,15,15,936.0,80.0,5.85,24.5,661.0,368.49,260.52
2016,3,3,15,30,923.0,78.0,5.7,24.0,619.0,302.48,202.65
2016,3,3,15,45,906.0,75.5,5.55,23.5,571.0,235.98,146.14
2016,3,3,16,0,889.0,73.0,5.4,23.0,523.0,170.91,96.25
2016,3,3,16,15,864.0,70.0,5.0,22.5,469.5,106.65,60.0
2016,3,3,16,30,839.0,67.0,4.6,22.0,416.0,61.52,47.58
2016,3,3,16,45,802.0,62.5,4.25,21.5,359.5,57.5,44.37
2016,3,3,17,0,765.0,58.0,3.9,21.0,303.0,53.43,41.02
2016,3,3,17,15,707.5,52.5,3.5,19.5,245.5,48.28,36.78
2016,3,3,17,30,650.0,47.0,3.1,18.0,188.0,43.18,32.35
2016,3,3,17,45,549.0,39.0,2.75,17.0,133.5,35.65,25.48
2016,3,3,18,0,448.0,31.0,2.4,16.0,79.0,26.0,16.35
2016,3,3,18,15,224.0,15.5,2.4,15.5,39.5,12.66,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,223.0,17.0,1.2,9.0,43.0,213.29,115.71
2016,3,4,7,30,446.0,34.0,1.2,10.0,86.0,421.45,341.37
2016,3,4,7,45,548.5,42.5,1.3,11.0,141.5,531.0,434.57
2016,3,4,8,0,651.0,51.0,1.4,12.0,197.0,640.34,520.9
2016,3,4,8,15,708.5,57.0,1.6,13.0,255.5,721.4,581.83
2016,3,4,8,30,766.0,63.0,1.8,14.0,314.0,803.38,640.31
2016,3,4,8,45,802.0,67.5,2.0,15.0,371.0,863.84,680.85
2016,3,4,9,0,838.0,72.0,2.2,16.0,428.0,922.88,719.1
2016,3,4,9,15,863.0,75.5,2.3,16.5,481.0,967.99,747.01
2016,3,4,9,30,888.0,79.0,2.4,17.0,534.0,998.34,764.52
2016,3,4,9,45,903.0,82.5,2.55,18.0,582.0,1027.11,780.01
2016,3,4,10,0,918.0,86.0,2.7,19.0,630.0,1052.32,792.99
2016,3,4,10,15,931.0,88.0,2.6,19.0,671.5,1069.85,801.24
2016,3,4,10,30,944.0,90.0,2.5,19.0,713.0,1083.41,807.0
2016,3,4,10,45,949.5,93.5,2.4,19.5,746.5,1086.94,804.81
2016,3,4,11,0,955.0,97.0,2.3,20.0,780.0,1086.21,800.14
2016,3,4,11,15,712.5,198.5,2.25,20.5,718.5,961.97,715.77
2016,3,4,11,30,470.0,300.0,2.2,21.0,657.0,801.63,601.33
2016,3,4,11,45,717.0,203.0,2.2,21.5,761.0,934.7,695.86
2016,3,4,12,0,964.0,106.0,2.2,22.0,865.0,1022.81,750.31
2016,3,4,12,15,965.5,106.5,2.2,22.0,873.5,994.43,730.55
2016,3,4,12,30,967.0,107.0,2.2,22.0,882.0,962.32,709.64
2016,3,4,12,45,965.5,107.5,2.2,22.5,881.0,924.09,683.37
2016,3,4,13,0,964.0,108.0,2.2,23.0,880.0,882.64,654.97
2016,3,4,13,15,961.5,107.5,2.2,23.0,870.0,836.46,624.54
2016,3,4,13,30,959.0,107.0,2.2,23.0,860.0,787.56,590.72
2016,3,4,13,45,810.5,168.0,2.25,23.0,795.0,699.41,526.21
2016,3,4,14,0,662.0,229.0,2.3,23.0,730.0,615.27,463.86
2016,3,4,14,15,797.5,165.5,2.35,23.0,749.0,595.88,449.0
2016,3,4,14,30,933.0,102.0,2.4,23.0,768.0,558.37,418.35
2016,3,4,14,45,921.5,100.5,2.45,23.0,732.5,495.2,366.94
2016,3,4,15,0,910.0,99.0,2.5,23.0,697.0,431.74,313.77
2016,3,4,15,15,895.0,97.0,2.5,23.0,655.0,366.75,258.11
2016,3,4,15,30,880.0,95.0,2.5,23.0,613.0,299.32,200.18
2016,3,4,15,45,648.0,143.0,2.5,23.0,508.0,227.14,148.97
2016,3,4,16,0,416.0,191.0,2.5,23.0,403.0,180.69,123.07
2016,3,4,16,15,599.0,136.0,2.2,22.0,406.5,125.15,82.23
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,70.84,55.73
2016,3,4,16,45,741.5,75.5,1.65,20.5,353.5,66.45,52.29
2016,3,4,17,0,701.0,70.0,1.4,20.0,297.0,57.24,44.52
2016,3,4,17,15,639.5,63.0,1.45,18.5,240.0,51.68,39.93
2016,3,4,17,30,578.0,56.0,1.5,17.0,183.0,46.13,35.12
2016,3,4,17,45,477.0,45.5,1.55,16.0,130.0,37.51,27.26
2016,3,4,18,0,376.0,35.0,1.6,15.0,77.0,28.94,19.02
2016,3,4,18,15,188.0,17.5,1.65,14.5,38.5,14.21,0.57
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,19.0,21.0,1.15,11.5,23.0,34.39,16.32
2016,3,5,7,30,38.0,42.0,1.2,12.0,46.0,76.42,59.13
2016,3,5,7,45,58.5,65.5,1.3,13.0,76.5,135.37,110.57
2016,3,5,8,0,79.0,89.0,1.4,14.0,107.0,180.54,149.49
2016,3,5,8,15,95.0,112.0,1.45,15.0,139.5,221.33,183.39
2016,3,5,8,30,111.0,135.0,1.5,16.0,172.0,262.37,216.31
2016,3,5,8,45,433.5,111.0,1.6,17.0,291.0,571.27,464.01
2016,3,5,9,0,756.0,87.0,1.7,18.0,410.0,862.5,669.68
2016,3,5,9,15,784.0,91.0,1.7,18.5,462.5,909.62,695.25
2016,3,5,9,30,812.0,95.0,1.7,19.0,515.0,954.23,721.2
2016,3,5,9,45,831.5,98.5,1.7,19.5,562.5,986.83,738.73
2016,3,5,10,0,851.0,102.0,1.7,20.0,610.0,1016.06,753.99
2016,3,5,10,15,865.5,104.5,1.8,20.5,651.0,1035.37,764.25
2016,3,5,10,30,880.0,107.0,1.9,21.0,692.0,1050.81,772.21
2016,3,5,10,45,890.0,109.5,2.0,21.5,726.0,1043.63,765.8
2016,3,5,11,0,900.0,112.0,2.1,22.0,760.0,1046.31,766.14
2016,3,5,11,15,907.0,113.5,2.25,22.5,786.0,1040.81,761.85
2016,3,5,11,30,914.0,115.0,2.4,23.0,812.0,1031.26,755.09
2016,3,5,11,45,917.0,116.5,2.55,23.5,829.0,1013.8,743.28
2016,3,5,12,0,920.0,118.0,2.7,24.0,846.0,992.47,729.01
2016,3,5,12,15,762.0,199.0,2.8,24.0,806.5,920.82,682.35
2016,3,5,12,30,604.0,280.0,2.9,24.0,767.0,822.02,613.0
2016,3,5,12,45,761.5,200.5,3.05,24.5,814.0,857.57,640.49
2016,3,5,13,0,919.0,121.0,3.2,25.0,861.0,857.08,640.47
2016,3,5,13,15,916.0,120.5,3.25,25.0,851.5,812.14,610.18
2016,3,5,13,30,913.0,120.0,3.3,25.0,842.0,764.66,576.32
2016,3,5,13,45,751.5,190.0,3.4,25.0,775.5,681.05,513.76
2016,3,5,14,0,590.0,260.0,3.5,25.0,709.0,591.62,446.81
2016,3,5,14,15,733.5,190.0,3.5,25.0,729.0,578.86,436.54
2016,3,5,14,30,877.0,120.0,3.5,25.0,749.0,545.17,408.46
2016,3,5,14,45,846.0,126.5,3.55,25.0,710.0,481.79,356.94
2016,3,5,15,0,815.0,133.0,3.6,25.0,671.0,420.29,305.77
2016,3,5,15,15,798.0,129.5,3.55,24.5,629.5,357.75,253.11
2016,3,5,15,30,781.0,126.0,3.5,24.0,588.0,292.4,197.94
2016,3,5,15,45,755.5,122.5,3.5,24.0,540.5,230.19,146.57
2016,3,5,16,0,730.0,119.0,3.5,24.0,493.0,170.83,102.36
2016,3,5,16,15,698.0,113.0,3.15,23.0,441.0,112.49,70.18
2016,3,5,16,30,666.0,107.0,2.8,22.0,389.0,81.29,64.46
2016,3,5,16,45,618.5,100.0,2.5,21.5,334.0,76.84,61.01
2016,3,5,17,0,571.0,93.0,2.2,21.0,279.0,72.37,57.4
2016,3,5,17,15,506.5,82.5,2.05,20.0,224.5,64.96,51.22
2016,3,5,17,30,442.0,72.0,1.9,19.0,170.0,54.28,41.92
2016,3,5,17,45,342.0,57.0,1.8,18.0,120.0,42.98,31.78
2016,3,5,18,0,242.0,42.0,1.7,17.0,70.0,31.67,21.22
2016,3,5,18,15,121.0,21.0,1.7,16.5,35.0,15.94,2.38
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,107.5,24.5,3.2,13.5,38.0,142.93,92.08
2016,3,6,7,30,215.0,49.0,3.3,14.0,76.0,265.8,216.8
2016,3,6,7,45,290.0,68.0,3.45,14.5,124.0,354.97,295.74
2016,3,6,8,0,365.0,87.0,3.6,15.0,172.0,449.85,375.91
2016,3,6,8,15,425.5,100.0,3.9,15.5,224.0,528.97,440.54
2016,3,6,8,30,486.0,113.0,4.2,16.0,276.0,610.92,504.28
2016,3,6,8,45,321.5,150.0,4.5,16.5,265.5,493.56,408.02
2016,3,6,9,0,157.0,187.0,4.8,17.0,255.0,365.21,300.14
2016,3,6,9,15,152.0,215.5,4.95,17.5,288.5,393.1,320.82
2016,3,6,9,30,147.0,244.0,5.1,18.0,322.0,419.51,339.6
2016,3,6,9,45,73.5,183.5,5.25,18.5,222.5,246.57,199.04
2016,3,6,10,0,0.0,123.0,5.4,19.0,123.0,97.32,74.49
2016,3,6,10,15,0.0,131.5,5.5,19.0,131.5,104.29,80.07
2016,3,6,10,30,0.0,140.0,5.6,19.0,140.0,111.26,85.53
2016,3,6,10,45,0.0,128.5,5.75,19.5,128.5,101.16,77.01
2016,3,6,11,0,0.0,117.0,5.9,20.0,117.0,91.44,68.88
2016,3,6,11,15,0.0,121.0,6.0,20.5,121.0,94.69,71.25
2016,3,6,11,30,0.0,125.0,6.1,21.0,125.0,97.91,73.61
2016,3,6,11,45,0.0,82.5,6.25,21.5,82.5,63.78,45.98
2016,3,6,12,0,0.0,40.0,6.4,22.0,40.0,30.85,19.32
2016,3,6,12,15,0.0,40.5,6.45,22.0,40.5,31.24,19.63
2016,3,6,12,30,0.0,41.0,6.5,22.0,41.0,31.63,19.94
2016,3,6,12,45,5.0,134.0,6.55,22.5,138.0,108.85,81.91
2016,3,6,13,0,10.0,227.0,6.6,23.0,235.0,187.79,144.1
2016,3,6,13,15,10.0,224.5,6.55,23.0,232.5,184.54,141.48
2016,3,6,13,30,10.0,222.0,6.5,23.0,230.0,181.28,138.96
2016,3,6,13,45,7.5,204.5,6.45,23.5,211.0,164.47,125.51
2016,3,6,14,0,5.0,187.0,6.4,24.0,192.0,148.19,112.52
2016,3,6,14,15,2.5,128.5,6.3,24.0,131.0,100.7,75.05
2016,3,6,14,30,0.0,70.0,6.2,24.0,70.0,53.97,37.84
2016,3,6,14,45,10.0,159.0,6.1,24.0,166.0,126.4,95.7
2016,3,6,15,0,20.0,248.0,6.0,24.0,262.0,194.62,149.45
2016,3,6,15,15,12.5,217.0,5.8,23.5,225.5,166.85,128.07
2016,3,6,15,30,5.0,186.0,5.6,23.0,189.0,140.59,107.9
2016,3,6,15,45,346.0,156.5,5.45,23.0,335.0,175.42,121.57
2016,3,6,16,0,687.0,127.0,5.3,23.0,481.0,169.33,103.82
2016,3,6,16,15,457.5,153.0,5.1,22.5,378.5,122.42,84.55
2016,3,6,16,30,228.0,179.0,4.9,22.0,276.0,118.35,96.11
2016,3,6,16,45,207.0,158.5,4.75,22.0,237.5,108.62,88.1
2016,3,6,17,0,186.0,138.0,4.6,22.0,199.0,95.42,76.99
2016,3,6,17,15,162.5,114.0,4.45,21.5,160.5,79.94,63.84
2016,3,6,17,30,139.0,90.0,4.3,21.0,122.0,64.08,50.05
2016,3,6,17,45,100.5,66.5,4.2,20.5,86.0,48.05,35.8
2016,3,6,18,0,62.0,43.0,4.1,20.0,50.0,31.72,21.02
2016,3,6,18,15,31.0,21.5,4.25,19.5,25.0,16.38,3.42
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,2.0,4.55,17.0,2.0,1.51,0.0
2016,3,7,7,30,0.0,4.0,4.7,17.0,4.0,3.02,0.0
2016,3,7,7,45,0.0,7.0,4.9,17.5,7.0,5.3,0.0
2016,3,7,8,0,0.0,10.0,5.1,18.0,10.0,7.58,0.77
2016,3,7,8,15,0.0,13.5,5.45,18.5,13.5,10.25,3.03
2016,3,7,8,30,0.0,17.0,5.8,19.0,17.0,12.93,5.27
2016,3,7,8,45,0.0,58.5,6.2,19.5,58.5,44.81,31.97
2016,3,7,9,0,0.0,100.0,6.6,20.0,100.0,79.61,60.68
2016,3,7,9,15,13.0,151.5,6.7,20.0,158.5,140.54,111.13
2016,3,7,9,30,26.0,203.0,6.8,20.0,217.0,203.58,162.42
2016,3,7,9,45,17.5,201.5,6.95,20.5,211.5,190.08,150.31
2016,3,7,10,0,9.0,200.0,7.1,21.0,206.0,177.43,139.06
2016,3,7,10,15,7.5,198.5,7.0,21.0,203.5,172.52,134.7
2016,3,7,10,30,6.0,197.0,6.9,21.0,201.0,168.12,130.78
2016,3,7,10,45,3.5,176.0,6.8,21.0,178.5,145.66,112.44
2016,3,7,11,0,1.0,155.0,6.7,21.0,156.0,124.37,95.09
2016,3,7,11,15,6.5,200.0,6.6,21.0,205.5,168.23,130.19
2016,3,7,11,30,12.0,245.0,6.5,21.0,255.0,212.28,165.04
2016,3,7,11,45,18.0,276.0,6.4,21.5,290.5,244.09,189.62
2016,3,7,12,0,24.0,307.0,6.3,22.0,326.0,275.29,213.47
2016,3,7,12,15,17.0,266.5,6.25,22.0,280.0,231.2,178.76
2016,3,7,12,30,10.0,226.0,6.2,22.0,234.0,189.14,145.56
2016,3,7,12,45,42.0,307.5,6.2,22.0,342.0,298.37,231.64
2016,3,7,13,0,74.0,389.0,6.2,22.0,450.0,392.11,303.9
2016,3,7,13,15,37.0,265.5,6.2,22.0,296.5,248.38,192.39
2016,3,7,13,30,0.0,142.0,6.2,22.0,143.0,110.48,83.11
2016,3,7,13,45,13.5,223.5,6.2,22.0,234.5,183.37,141.28
2016,3,7,14,0,27.0,305.0,6.2,22.0,326.0,260.96,202.17
2016,3,7,14,15,13.5,176.0,6.3,22.0,186.5,143.42,109.71
2016,3,7,14,30,0.0,47.0,6.4,22.0,47.0,36.18,23.74
2016,3,7,14,45,0.0,75.0,6.5,22.0,75.0,57.82,41.36
2016,3,7,15,0,0.0,103.0,6.6,22.0,103.0,79.37,58.89
2016,3,7,15,15,0.0,57.0,6.5,22.0,57.0,43.81,30.15
2016,3,7,15,30,0.0,11.0,6.4,22.0,11.0,8.41,1.25
2016,3,7,15,45,0.0,24.5,6.3,22.0,24.5,18.74,9.78
2016,3,7,16,0,0.0,38.0,6.2,22.0,38.0,29.08,18.35
2016,3,7,16,15,0.0,73.5,5.95,21.5,73.5,56.44,41.07
2016,3,7,16,30,0.0,109.0,5.7,21.0,109.0,81.51,64.99
2016,3,7,16,45,0.0,93.0,5.5,20.5,93.0,69.98,55.34
2016,3,7,17,0,0.0,77.0,5.3,20.0,77.0,58.35,45.47
2016,3,7,17,15,0.0,61.5,5.2,19.5,61.5,46.96,35.62
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,35.19,25.26
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,24.8,15.93
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,14.45,6.59
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.21,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,3.5,4.45,19.0,3.5,2.64,0.0
2016,3,8,7,30,0.0,7.0,4.5,19.0,7.0,5.3,0.0
2016,3,8,7,45,0.0,11.5,4.6,19.5,11.5,8.72,1.63
2016,3,8,8,0,0.0,16.0,4.7,20.0,16.0,12.15,4.57
2016,3,8,8,15,0.0,20.5,4.8,20.0,20.5,15.59,7.49
2016,3,8,8,30,0.0,25.0,4.9,20.0,25.0,19.04,10.38
2016,3,8,8,45,133.5,103.5,5.05,20.5,163.0,236.56,195.12
2016,3,8,9,0,267.0,182.0,5.2,21.0,301.0,483.55,392.6
2016,3,8,9,15,133.5,143.5,5.3,21.5,203.0,283.95,230.11
2016,3,8,9,30,0.0,105.0,5.4,22.0,105.0,82.38,61.86
2016,3,8,9,45,0.0,115.5,5.5,22.5,115.5,91.1,68.7
2016,3,8,10,0,0.0,126.0,5.6,23.0,126.0,99.82,75.37
2016,3,8,10,15,82.0,224.5,5.45,23.5,280.5,293.17,231.2
2016,3,8,10,30,164.0,323.0,5.3,24.0,435.0,506.11,393.71
2016,3,8,10,45,160.0,343.0,5.2,24.5,456.0,517.69,399.48
2016,3,8,11,0,156.0,363.0,5.1,25.0,477.0,528.09,405.03
2016,3,8,11,15,255.5,360.0,4.9,25.0,554.5,638.9,487.36
2016,3,8,11,30,355.0,357.0,4.7,25.0,632.0,721.91,547.32
2016,3,8,11,45,337.5,370.5,4.55,25.0,637.0,704.72,532.7
2016,3,8,12,0,320.0,384.0,4.4,25.0,642.0,686.23,517.87
2016,3,8,12,15,597.5,258.0,4.15,25.0,744.5,822.09,619.08
2016,3,8,12,30,875.0,132.0,3.9,25.0,847.0,899.4,672.94
2016,3,8,12,45,870.0,135.0,3.7,25.0,845.5,863.01,646.45
2016,3,8,13,0,865.0,138.0,3.5,25.0,844.0,834.32,626.08
2016,3,8,13,15,862.5,137.5,3.3,25.0,835.0,790.37,594.21
2016,3,8,13,30,860.0,137.0,3.1,25.0,826.0,743.96,559.64
2016,3,8,13,45,853.5,136.0,2.95,25.0,807.5,692.25,520.93
2016,3,8,14,0,847.0,135.0,2.8,25.0,789.0,638.93,480.26
2016,3,8,14,15,839.0,133.5,2.7,25.0,763.0,583.0,436.89
2016,3,8,14,30,831.0,132.0,2.6,25.0,737.0,526.14,391.63
2016,3,8,14,45,799.0,139.0,2.55,25.0,699.0,465.09,342.31
2016,3,8,15,0,767.0,146.0,2.5,25.0,661.0,403.72,291.78
2016,3,8,15,15,749.5,142.5,2.45,25.0,620.5,342.9,240.66
2016,3,8,15,30,732.0,139.0,2.4,25.0,580.0,283.47,190.54
2016,3,8,15,45,708.5,134.0,2.4,25.0,533.5,223.55,142.0
2016,3,8,16,0,685.0,129.0,2.4,25.0,487.0,166.35,100.6
2016,3,8,16,15,653.0,123.0,2.2,24.5,436.0,111.02,71.93
2016,3,8,16,30,621.0,117.0,2.0,24.0,385.0,87.2,68.86
2016,3,8,16,45,578.0,108.5,1.85,24.0,332.0,82.09,64.78
2016,3,8,17,0,535.0,100.0,1.7,24.0,279.0,76.87,60.49
2016,3,8,17,15,471.0,89.0,1.6,23.0,225.5,66.02,51.48
2016,3,8,17,30,407.0,78.0,1.5,22.0,172.0,58.01,44.64
2016,3,8,17,45,317.0,62.5,1.45,21.0,123.0,46.61,34.57
2016,3,8,18,0,227.0,47.0,1.4,20.0,74.0,35.14,24.06
2016,3,8,18,15,113.5,23.5,1.55,19.5,37.0,17.76,5.71
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.79,0.0
2016,3,9,7,15,0.0,6.0,4.2,18.0,6.0,4.54,0.0
2016,3,9,7,30,0.0,11.0,4.2,18.0,11.0,8.34,1.23
2016,3,9,7,45,0.0,18.0,4.25,18.5,18.0,13.67,5.83
2016,3,9,8,0,0.0,25.0,4.3,19.0,25.0,19.03,10.42
2016,3,9,8,15,0.0,32.5,4.3,19.0,32.5,24.78,15.3
2016,3,9,8,30,0.0,40.0,4.3,19.0,40.0,30.55,20.14
2016,3,9,8,45,0.0,34.0,4.35,19.5,34.0,25.96,16.17
2016,3,9,9,0,0.0,28.0,4.4,20.0,28.0,21.37,12.24
2016,3,9,9,15,0.0,30.5,4.35,20.0,30.5,23.31,13.79
2016,3,9,9,30,0.0,33.0,4.3,20.0,33.0,25.25,15.34
2016,3,9,9,45,0.0,33.5,4.25,20.5,33.5,25.66,15.57
2016,3,9,10,0,0.0,34.0,4.2,21.0,34.0,26.07,15.81
2016,3,9,10,15,0.0,38.5,4.0,21.0,38.5,29.55,18.62
2016,3,9,10,30,0.0,43.0,3.8,21.0,43.0,33.05,21.42
2016,3,9,10,45,0.0,51.0,3.65,21.5,51.0,39.26,26.36
2016,3,9,11,0,0.0,59.0,3.5,22.0,59.0,45.48,31.28
2016,3,9,11,15,0.0,81.0,3.55,21.5,81.0,62.57,45.1
2016,3,9,11,30,0.0,103.0,3.6,21.0,103.0,80.02,59.16
2016,3,9,11,45,0.0,112.0,3.65,21.0,112.0,87.29,64.91
2016,3,9,12,0,0.0,121.0,3.7,21.0,121.0,94.52,70.64
2016,3,9,12,15,10.0,211.0,3.85,21.0,219.5,177.36,136.6
2016,3,9,12,30,20.0,301.0,4.0,21.0,318.0,261.16,201.92
2016,3,9,12,45,22.5,311.0,4.15,21.0,330.0,269.46,208.19
2016,3,9,13,0,25.0,321.0,4.3,21.0,342.0,277.27,214.29
2016,3,9,13,15,13.5,238.5,4.3,21.0,250.5,198.18,152.69
2016,3,9,13,30,2.0,156.0,4.3,21.0,159.0,122.9,93.24
2016,3,9,13,45,3.0,164.5,4.3,21.0,168.0,129.82,98.9
2016,3,9,14,0,4.0,173.0,4.3,21.0,177.0,136.5,104.3
2016,3,9,14,15,2.0,127.0,4.2,21.0,129.0,99.24,74.65
2016,3,9,14,30,0.0,81.0,4.1,21.0,81.0,62.52,45.21
2016,3,9,14,45,0.0,96.0,4.1,21.0,96.0,74.11,54.7
2016,3,9,15,0,0.0,111.0,4.1,21.0,111.0,85.43,63.97
2016,3,9,15,15,0.0,120.5,3.95,21.0,120.5,92.37,69.72
2016,3,9,15,30,0.0,130.0,3.8,21.0,130.0,99.03,75.3
2016,3,9,15,45,0.0,74.5,3.65,21.0,74.5,57.28,41.5
2016,3,9,16,0,0.0,19.0,3.5,21.0,19.0,14.51,6.38
2016,3,9,16,15,0.0,16.0,3.3,20.5,16.0,12.21,4.53
2016,3,9,16,30,0.0,13.0,3.1,20.0,13.0,9.9,3.02
2016,3,9,16,45,0.0,11.5,2.9,19.5,11.5,8.75,2.04
2016,3,9,17,0,0.0,10.0,2.7,19.0,10.0,7.6,1.06
2016,3,9,17,15,0.0,8.0,2.6,18.5,8.0,6.07,0.0
2016,3,9,17,30,0.0,6.0,2.5,18.0,6.0,4.55,0.0
2016,3,9,17,45,0.0,4.0,2.4,18.0,4.0,3.03,0.0
2016,3,9,18,0,0.0,2.0,2.3,18.0,2.0,1.51,0.0
2016,3,9,18,15,0.0,1.0,2.55,17.5,1.0,0.75,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.4,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.06,0.0
2016,3,10,7,45,0.0,12.5,4.0,13.5,12.5,9.48,2.47
2016,3,10,8,0,0.0,17.0,4.0,14.0,17.0,12.92,5.46
2016,3,10,8,15,0.0,22.0,4.05,14.5,22.0,16.74,8.75
2016,3,10,8,30,0.0,27.0,4.1,15.0,27.0,20.58,11.99
2016,3,10,8,45,0.0,29.0,4.2,15.5,29.0,22.12,13.23
2016,3,10,9,0,0.0,31.0,4.3,16.0,31.0,23.68,14.45
2016,3,10,9,15,0.0,27.5,4.45,16.0,27.5,21.01,12.13
2016,3,10,9,30,0.0,24.0,4.6,16.0,24.0,18.35,9.83
2016,3,10,9,45,0.0,77.0,4.75,16.5,77.0,59.23,43.9
2016,3,10,10,0,0.0,130.0,4.9,17.0,130.0,103.18,79.91
2016,3,10,10,15,47.5,226.5,5.1,17.0,259.5,259.14,208.01
2016,3,10,10,30,95.0,323.0,5.3,17.0,389.0,409.35,327.1
2016,3,10,10,45,54.5,287.0,5.5,17.0,325.5,323.34,257.58
2016,3,10,11,0,14.0,251.0,5.7,17.0,262.0,222.14,175.52
2016,3,10,11,15,7.0,136.5,5.8,17.0,142.0,114.39,88.46
2016,3,10,11,30,0.0,22.0,5.9,17.0,22.0,16.94,8.33
2016,3,10,11,45,7.5,146.0,6.05,17.5,152.5,122.15,94.52
2016,3,10,12,0,15.0,270.0,6.2,18.0,283.0,233.47,183.41
2016,3,10,12,15,7.5,202.0,6.15,18.0,208.5,167.49,130.41
2016,3,10,12,30,0.0,134.0,6.1,18.0,134.0,104.8,79.75
2016,3,10,12,45,0.0,116.0,6.05,18.0,116.0,90.31,68.05
2016,3,10,13,0,0.0,98.0,6.0,18.0,98.0,76.01,56.48
2016,3,10,13,15,0.0,99.5,5.95,18.0,99.5,77.15,57.42
2016,3,10,13,30,0.0,101.0,5.9,18.0,101.0,78.27,58.37
2016,3,10,13,45,5.0,166.0,5.85,18.0,170.0,132.26,102.21
2016,3,10,14,0,10.0,231.0,5.8,18.0,239.0,185.24,144.8
2016,3,10,14,15,46.5,289.5,5.7,18.0,324.0,253.02,198.95
2016,3,10,14,30,83.0,348.0,5.6,18.0,409.0,308.59,242.37
2016,3,10,14,45,67.5,322.0,5.6,18.0,370.0,272.9,214.07
2016,3,10,15,0,52.0,296.0,5.6,18.0,331.0,239.84,188.01
2016,3,10,15,15,26.5,231.5,5.5,17.5,249.5,180.07,141.12
2016,3,10,15,30,1.0,167.0,5.4,17.0,168.0,125.98,98.54
2016,3,10,15,45,0.5,140.0,5.3,17.0,140.5,105.7,82.22
2016,3,10,16,0,0.0,113.0,5.2,17.0,113.0,85.76,66.02
2016,3,10,16,15,0.0,81.0,4.95,16.5,81.0,62.26,46.77
2016,3,10,16,30,0.0,49.0,4.7,16.0,49.0,37.5,27.56
2016,3,10,16,45,0.0,42.0,4.45,16.0,42.0,32.09,22.88
2016,3,10,17,0,0.0,35.0,4.2,16.0,35.0,26.7,18.16
2016,3,10,17,15,0.0,28.5,4.05,15.5,28.5,21.71,13.77
2016,3,10,17,30,0.0,22.0,3.9,15.0,22.0,16.73,9.31
2016,3,10,17,45,0.0,15.5,3.75,15.0,15.5,11.77,4.77
2016,3,10,18,0,0.0,9.0,3.6,15.0,9.0,6.82,0.24
2016,3,10,18,15,0.0,4.5,3.6,15.0,4.5,3.4,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.0,2.15,14.0,2.0,0.0,0.0
2016,3,11,7,0,0.0,4.0,2.0,14.0,4.0,3.02,0.0
2016,3,11,7,15,0.0,14.5,1.95,14.0,14.5,11.02,3.06
2016,3,11,7,30,0.0,25.0,1.9,14.0,25.0,19.05,10.4
2016,3,11,7,45,0.0,38.5,1.85,14.5,38.5,29.41,19.47
2016,3,11,8,0,0.0,52.0,1.8,15.0,52.0,39.81,28.46
2016,3,11,8,15,0.0,66.0,1.85,15.0,66.0,51.12,38.13
2016,3,11,8,30,0.0,80.0,1.9,15.0,80.0,62.96,48.1
2016,3,11,8,45,0.0,79.5,1.95,15.5,79.5,61.41,46.53
2016,3,11,9,0,0.0,79.0,2.0,16.0,79.0,60.69,45.67
2016,3,11,9,15,0.0,44.0,2.15,16.0,44.0,33.69,22.83
2016,3,11,9,30,0.0,9.0,2.3,16.0,9.0,6.87,0.15
2016,3,11,9,45,4.0,103.5,2.5,16.5,106.0,84.62,65.16
2016,3,11,10,0,8.0,198.0,2.7,17.0,203.0,173.31,137.08
2016,3,11,10,15,4.0,125.0,2.85,17.5,127.5,102.52,78.97
2016,3,11,10,30,0.0,52.0,3.0,18.0,52.0,40.01,27.42
2016,3,11,10,45,4.5,137.0,3.2,18.5,140.5,112.73,86.76
2016,3,11,11,0,9.0,222.0,3.4,19.0,229.0,190.6,148.68
2016,3,11,11,15,4.5,162.5,3.4,19.0,166.0,133.65,102.89
2016,3,11,11,30,0.0,103.0,3.4,19.0,103.0,80.04,59.56
2016,3,11,11,45,0.0,67.5,3.4,19.5,67.5,52.17,36.89
2016,3,11,12,0,0.0,32.0,3.4,20.0,32.0,24.68,14.48
2016,3,11,12,15,0.0,31.5,3.3,20.0,31.5,24.3,14.17
2016,3,11,12,30,0.0,31.0,3.2,20.0,31.0,23.92,13.86
2016,3,11,12,45,23.0,200.0,3.1,20.0,219.5,186.14,144.37
2016,3,11,13,0,46.0,369.0,3.0,20.0,408.0,349.1,269.87
2016,3,11,13,15,84.0,388.5,2.9,20.0,457.5,387.83,299.18
2016,3,11,13,30,122.0,408.0,2.8,20.0,507.0,432.33,332.58
2016,3,11,13,45,135.5,400.0,2.7,20.5,508.0,421.0,323.16
2016,3,11,14,0,149.0,392.0,2.6,21.0,509.0,408.12,312.67
2016,3,11,14,15,187.0,376.5,2.6,20.5,518.0,401.11,307.83
2016,3,11,14,30,225.0,361.0,2.6,20.0,527.0,389.93,299.15
2016,3,11,14,45,114.0,269.5,2.6,20.0,353.5,256.95,197.77
2016,3,11,15,0,3.0,178.0,2.6,20.0,180.0,136.6,104.94
2016,3,11,15,15,53.5,230.0,2.55,20.0,263.0,186.85,143.86
2016,3,11,15,30,104.0,282.0,2.5,20.0,346.0,225.35,172.05
2016,3,11,15,45,326.0,223.0,2.45,20.0,400.5,210.25,150.5
2016,3,11,16,0,548.0,164.0,2.4,20.0,455.0,167.1,109.35
2016,3,11,16,15,325.5,177.0,2.15,19.5,345.0,127.38,94.45
2016,3,11,16,30,103.0,190.0,1.9,19.0,235.0,128.72,105.73
2016,3,11,16,45,93.5,166.0,1.65,19.0,203.0,113.72,93.21
2016,3,11,17,0,84.0,142.0,1.4,19.0,171.0,98.38,80.27
2016,3,11,17,15,72.5,117.5,1.2,18.5,139.0,82.44,66.7
2016,3,11,17,30,61.0,93.0,1.0,18.0,107.0,66.18,52.55
2016,3,11,17,45,40.0,69.0,0.85,17.5,77.0,49.84,38.0
2016,3,11,18,0,19.0,45.0,0.7,17.0,47.0,33.23,22.95
2016,3,11,18,15,9.5,25.0,0.7,16.5,26.0,18.93,8.17
2016,3,11,18,30,0.0,5.0,0.7,16.0,5.0,3.93,0.0
2016,3,11,18,45,0.0,2.5,0.7,16.0,2.5,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.5,1.15,12.5,5.5,4.33,0.0
2016,3,12,7,0,0.0,11.0,1.3,13.0,11.0,8.37,0.0
2016,3,12,7,15,10.0,32.0,1.35,13.5,34.0,42.25,28.52
2016,3,12,7,30,20.0,53.0,1.4,14.0,57.0,73.27,56.58
2016,3,12,7,45,38.5,77.5,1.45,14.5,87.0,115.45,93.44
2016,3,12,8,0,57.0,102.0,1.5,15.0,117.0,157.47,129.49
2016,3,12,8,15,70.0,125.5,1.65,15.5,148.0,193.63,159.63
2016,3,12,8,30,83.0,149.0,1.8,16.0,179.0,230.05,189.21
2016,3,12,8,45,79.0,172.0,2.0,16.5,204.5,250.26,204.43
2016,3,12,9,0,75.0,195.0,2.2,17.0,230.0,269.77,218.82
2016,3,12,9,15,55.5,208.0,2.25,17.5,235.0,261.12,209.94
2016,3,12,9,30,36.0,221.0,2.3,18.0,240.0,252.07,200.88
2016,3,12,9,45,163.0,251.5,2.4,18.5,352.0,433.5,345.29
2016,3,12,10,0,290.0,282.0,2.5,19.0,464.0,617.89,483.2
2016,3,12,10,15,318.5,295.5,2.4,19.0,507.0,657.99,509.81
2016,3,12,10,30,347.0,309.0,2.3,19.0,550.0,696.49,535.82
2016,3,12,10,45,242.0,339.5,2.25,19.5,511.5,592.26,455.8
2016,3,12,11,0,137.0,370.0,2.2,20.0,473.0,512.13,392.9
2016,3,12,11,15,137.5,383.5,2.15,20.0,489.5,518.91,397.43
2016,3,12,11,30,138.0,397.0,2.1,20.0,506.0,524.65,400.72
2016,3,12,11,45,302.0,365.5,2.05,20.5,611.0,660.55,500.91
2016,3,12,12,0,466.0,334.0,2.0,21.0,716.0,784.9,587.6
2016,3,12,12,15,697.5,222.5,2.0,21.0,800.5,873.4,651.43
2016,3,12,12,30,929.0,111.0,2.0,21.0,885.0,919.03,681.67
2016,3,12,12,45,925.5,113.0,2.05,21.5,883.5,881.26,655.24
2016,3,12,13,0,922.0,115.0,2.1,22.0,882.0,840.51,627.56
2016,3,12,13,15,919.5,114.5,2.1,22.0,872.0,795.52,597.42
2016,3,12,13,30,917.0,114.0,2.1,22.0,862.0,747.96,563.22
2016,3,12,13,45,912.0,113.0,2.15,22.0,843.0,696.0,525.35
2016,3,12,14,0,907.0,112.0,2.2,22.0,824.0,642.14,484.94
2016,3,12,14,15,900.0,110.5,2.15,22.0,797.5,585.13,440.47
2016,3,12,14,30,893.0,109.0,2.1,22.0,771.0,526.91,393.72
2016,3,12,14,45,883.5,107.0,2.1,22.0,736.5,466.28,343.86
2016,3,12,15,0,874.0,105.0,2.1,22.0,702.0,405.23,292.18
2016,3,12,15,15,860.5,102.5,2.1,21.5,661.0,339.78,236.66
2016,3,12,15,30,847.0,100.0,2.1,21.0,620.0,276.58,182.62
2016,3,12,15,45,832.0,95.5,2.1,21.0,573.5,212.6,129.9
2016,3,12,16,0,817.0,91.0,2.1,21.0,527.0,150.08,85.19
2016,3,12,16,15,791.0,87.0,1.95,20.5,475.0,89.22,57.48
2016,3,12,16,30,765.0,83.0,1.8,20.0,423.0,71.75,56.68
2016,3,12,16,45,733.5,77.0,1.7,20.0,368.0,67.24,53.0
2016,3,12,17,0,702.0,71.0,1.6,20.0,313.0,57.82,44.98
2016,3,12,17,15,646.5,64.5,1.5,19.0,256.5,52.71,40.77
2016,3,12,17,30,591.0,58.0,1.4,18.0,200.0,47.61,36.37
2016,3,12,17,45,505.0,48.0,1.3,17.5,147.0,39.51,29.03
2016,3,12,18,0,419.0,38.0,1.2,17.0,94.0,31.4,21.42
2016,3,12,18,15,258.5,24.0,1.3,16.5,53.0,19.66,9.06
2016,3,12,18,30,98.0,10.0,1.4,16.0,12.0,7.87,0.0
2016,3,12,18,45,49.0,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,68.5,8.5,3.6,12.5,12.0,48.01,0.0
2016,3,13,7,0,137.0,17.0,3.8,13.0,24.0,133.71,0.0
2016,3,13,7,15,285.5,32.0,3.75,13.5,69.0,282.78,225.39
2016,3,13,7,30,434.0,47.0,3.7,14.0,114.0,423.63,351.1
2016,3,13,7,45,539.5,54.0,3.7,14.5,173.0,534.1,443.46
2016,3,13,8,0,645.0,61.0,3.7,15.0,232.0,650.85,535.85
2016,3,13,8,15,699.0,67.0,3.8,16.0,291.0,727.25,592.11
2016,3,13,8,30,753.0,73.0,3.9,17.0,350.0,798.97,642.3
2016,3,13,8,45,799.0,75.0,4.0,18.5,409.5,864.77,684.81
2016,3,13,9,0,845.0,77.0,4.1,20.0,469.0,929.45,724.84
2016,3,13,9,15,868.0,80.5,4.25,20.5,522.5,972.12,751.35
2016,3,13,9,30,891.0,84.0,4.4,21.0,576.0,999.8,767.27
2016,3,13,9,45,909.0,86.0,4.6,22.0,624.5,1029.07,783.55
2016,3,13,10,0,927.0,88.0,4.8,23.0,673.0,1054.81,797.46
2016,3,13,10,15,938.0,90.0,4.95,23.0,714.0,1069.66,806.79
2016,3,13,10,30,949.0,92.0,5.1,23.0,755.0,1080.43,813.62
2016,3,13,10,45,956.0,94.0,5.25,23.5,788.5,1082.96,813.42
2016,3,13,11,0,963.0,96.0,5.4,24.0,822.0,1081.21,810.57
2016,3,13,11,15,968.0,97.0,5.5,24.0,847.0,1072.08,804.12
2016,3,13,11,30,973.0,98.0,5.6,24.0,872.0,1058.7,794.98
2016,3,13,11,45,975.0,99.0,5.75,24.5,888.5,1038.26,779.95
2016,3,13,12,0,977.0,100.0,5.9,25.0,905.0,1013.79,762.27
2016,3,13,12,15,977.5,100.5,5.95,25.0,912.0,983.54,741.55
