Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,15,887.5,121.5,4.6,27.0,829.5,559.59,416.92
2016,3,23,14,30,880.0,120.0,4.5,27.0,802.0,501.59,369.37
2016,3,23,14,45,861.0,122.0,4.4,27.0,764.5,440.18,318.18
2016,3,23,15,0,842.0,124.0,4.3,27.0,727.0,379.0,266.28
2016,3,23,15,15,827.0,121.0,4.2,27.0,684.5,316.27,212.8
2016,3,23,15,30,812.0,118.0,4.1,27.0,642.0,254.56,161.17
2016,3,23,15,45,794.5,113.5,4.05,27.0,594.5,192.7,113.6
2016,3,23,16,0,777.0,109.0,4.0,27.0,547.0,132.74,77.16
2016,3,23,16,15,750.0,104.5,3.75,26.5,494.5,78.92,60.84
2016,3,23,16,30,723.0,100.0,3.5,26.0,442.0,76.41,59.12
2016,3,23,16,45,687.5,93.5,3.3,25.5,386.5,72.31,56.0
2016,3,23,17,0,652.0,87.0,3.1,25.0,331.0,68.09,52.72
2016,3,23,17,15,598.0,79.5,2.9,24.0,274.5,62.79,48.52
2016,3,23,17,30,544.0,72.0,2.7,23.0,218.0,57.45,44.11
2016,3,23,17,45,456.5,61.5,2.5,22.0,164.0,49.39,37.13
2016,3,23,18,0,369.0,51.0,2.3,21.0,110.0,41.34,29.84
2016,3,23,18,15,184.5,37.0,2.5,20.5,66.5,27.81,17.28
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,16.84,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.0,14.0,5.8,8.0,31.0,144.8,0.0
2016,3,24,7,0,352.0,28.0,6.0,8.0,62.0,302.55,243.96
2016,3,24,7,15,465.5,38.5,6.15,8.5,115.0,409.9,349.05
2016,3,24,7,30,579.0,49.0,6.3,9.0,168.0,527.49,452.54
2016,3,24,7,45,647.0,55.5,6.5,9.5,227.0,606.75,519.86
2016,3,24,8,0,715.0,62.0,6.7,10.0,286.0,695.63,591.87
2016,3,24,8,15,757.5,67.0,6.7,10.5,346.0,762.96,643.28
2016,3,24,8,30,800.0,72.0,6.7,11.0,406.0,830.05,692.7
2016,3,24,8,45,835.0,74.5,6.75,11.5,464.5,886.28,732.51
2016,3,24,9,0,870.0,77.0,6.8,12.0,523.0,929.88,761.86
2016,3,24,9,15,890.5,80.0,6.75,12.5,576.5,968.51,786.56
2016,3,24,9,30,911.0,83.0,6.7,13.0,630.0,1004.11,808.68
2016,3,24,9,45,927.0,84.5,6.65,13.5,678.0,1030.1,823.52
2016,3,24,10,0,943.0,86.0,6.6,14.0,726.0,1052.39,835.67
2016,3,24,10,15,954.0,88.0,6.55,14.5,767.0,1066.32,841.81
2016,3,24,10,30,965.0,90.0,6.5,15.0,808.0,1076.07,845.12
2016,3,24,10,45,971.5,92.0,6.5,15.5,841.5,1077.02,842.66
2016,3,24,11,0,978.0,94.0,6.5,16.0,875.0,1073.63,837.37
2016,3,24,11,15,983.5,95.0,6.4,16.0,900.0,1063.81,828.71
2016,3,24,11,30,989.0,96.0,6.3,16.0,925.0,1049.67,817.21
2016,3,24,11,45,990.5,97.5,6.25,16.5,941.0,1028.01,799.33
2016,3,24,12,0,992.0,99.0,6.2,17.0,957.0,1002.27,778.81
2016,3,24,12,15,993.5,99.5,6.1,17.0,964.5,971.61,756.14
2016,3,24,12,30,995.0,100.0,6.0,17.0,972.0,937.17,730.86
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,896.96,700.39
2016,3,24,13,0,995.0,99.0,5.9,18.0,969.0,853.43,667.57
2016,3,24,13,15,993.0,99.0,5.8,18.0,957.5,805.76,631.84
2016,3,24,13,30,991.0,99.0,5.7,18.0,946.0,755.29,592.02
2016,3,24,13,45,987.5,97.5,5.65,18.5,926.5,700.04,546.93
2016,3,24,14,0,984.0,96.0,5.6,19.0,907.0,642.62,499.23
2016,3,24,14,15,977.5,95.0,5.5,19.0,878.5,582.13,448.81
2016,3,24,14,30,971.0,94.0,5.4,19.0,850.0,520.25,395.91
2016,3,24,14,45,959.0,94.0,5.3,19.0,812.5,455.85,339.69
2016,3,24,15,0,947.0,94.0,5.2,19.0,775.0,391.2,282.13
2016,3,24,15,15,934.5,92.0,5.05,19.0,731.5,324.98,222.98
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,259.19,165.58
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,192.97,113.0
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,128.09,73.39
2016,3,24,16,15,868.0,80.5,4.3,18.5,533.0,71.44,56.43
2016,3,24,16,30,845.0,77.0,4.0,18.0,478.0,68.75,54.45
2016,3,24,16,45,812.0,73.0,3.7,17.5,420.0,65.42,51.87
2016,3,24,17,0,779.0,69.0,3.4,17.0,362.0,62.05,49.2
2016,3,24,17,15,730.0,63.5,2.9,16.0,302.0,57.25,45.27
2016,3,24,17,30,681.0,58.0,2.4,15.0,242.0,52.45,41.19
2016,3,24,17,45,600.0,50.0,1.95,14.0,184.0,41.71,31.62
2016,3,24,18,0,519.0,42.0,1.5,13.0,126.0,35.04,25.4
2016,3,24,18,15,372.5,30.0,1.45,12.5,78.0,24.83,15.55
2016,3,24,18,30,226.0,18.0,1.4,12.0,30.0,14.79,0.0
2016,3,24,18,45,113.0,9.0,1.4,11.5,15.0,7.08,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.0,15.5,0.5,7.5,33.5,149.95,0.0
2016,3,25,7,0,358.0,31.0,0.5,8.0,67.0,309.25,246.33
2016,3,25,7,15,468.0,42.0,0.65,8.5,120.5,415.39,343.1
2016,3,25,7,30,578.0,53.0,0.8,9.0,174.0,531.12,438.55
2016,3,25,7,45,639.5,60.5,0.95,10.0,232.5,612.28,501.31
2016,3,25,8,0,701.0,68.0,1.1,11.0,291.0,696.17,562.87
2016,3,25,8,15,741.5,73.0,1.5,12.0,349.5,755.53,606.38
2016,3,25,8,30,782.0,78.0,1.9,13.0,408.0,820.34,652.41
2016,3,25,8,45,807.0,83.0,2.3,14.0,463.5,870.02,686.22
2016,3,25,9,0,832.0,88.0,2.7,15.0,519.0,917.53,717.78
2016,3,25,9,15,852.5,91.5,2.7,15.5,571.0,956.34,740.66
2016,3,25,9,30,873.0,95.0,2.7,16.0,623.0,992.1,761.18
2016,3,25,9,45,884.0,99.0,2.7,16.5,668.5,1003.0,764.66
2016,3,25,10,0,895.0,103.0,2.7,17.0,714.0,1022.43,774.28
2016,3,25,10,15,906.5,105.5,2.65,17.5,754.5,1036.79,779.96
2016,3,25,10,30,918.0,108.0,2.6,18.0,795.0,1047.13,783.12
2016,3,25,10,45,922.5,111.5,2.55,18.5,826.5,1047.42,779.83
2016,3,25,11,0,927.0,115.0,2.5,19.0,858.0,1043.51,774.09
2016,3,25,11,15,932.5,116.0,2.45,19.5,882.5,1033.84,764.83
2016,3,25,11,30,938.0,117.0,2.4,20.0,907.0,1020.05,753.14
2016,3,25,11,45,937.5,120.0,2.4,20.5,921.5,998.5,737.16
2016,3,25,12,0,937.0,123.0,2.4,21.0,936.0,973.12,718.88
2016,3,25,12,15,937.5,123.5,2.45,21.0,942.5,942.64,699.18
2016,3,25,12,30,938.0,124.0,2.5,21.0,949.0,908.65,677.11
2016,3,25,12,45,933.0,126.5,2.6,21.5,945.5,868.65,649.98
2016,3,25,13,0,928.0,129.0,2.7,22.0,942.0,825.81,620.74
2016,3,25,13,15,924.5,128.0,2.8,22.0,930.0,778.58,587.43
2016,3,25,13,30,921.0,127.0,2.9,22.0,918.0,728.96,551.42
2016,3,25,13,45,912.0,128.0,3.0,22.0,896.5,675.32,511.37
2016,3,25,14,0,903.0,129.0,3.1,22.0,875.0,620.2,468.98
2016,3,25,14,15,895.0,127.0,3.15,22.0,846.5,562.12,422.89
2016,3,25,14,30,887.0,125.0,3.2,22.0,818.0,503.04,374.53
2016,3,25,14,45,876.5,122.5,3.3,22.0,781.5,441.15,322.68
2016,3,25,15,0,866.0,120.0,3.4,22.0,745.0,378.49,268.92
2016,3,25,15,15,851.0,117.0,3.45,22.0,702.0,314.41,213.61
2016,3,25,15,30,836.0,114.0,3.5,22.0,659.0,251.33,160.25
2016,3,25,15,45,815.0,111.0,3.55,22.0,609.5,188.69,112.02
2016,3,25,16,0,794.0,108.0,3.6,22.0,560.0,128.36,76.3
2016,3,25,16,15,767.5,103.5,3.45,21.5,506.5,85.12,67.35
2016,3,25,16,30,741.0,99.0,3.3,21.0,453.0,76.02,59.99
2016,3,25,16,45,704.0,93.0,3.2,20.5,396.5,72.18,57.04
2016,3,25,17,0,667.0,87.0,3.1,20.0,340.0,68.25,53.95
2016,3,25,17,15,613.5,79.5,2.8,19.0,282.5,62.92,49.66
2016,3,25,17,30,560.0,72.0,2.5,18.0,225.0,57.55,45.15
2016,3,25,17,45,479.0,61.5,2.25,17.0,170.5,49.52,38.07
2016,3,25,18,0,398.0,51.0,2.0,16.0,116.0,41.45,30.66
2016,3,25,18,15,267.5,35.0,2.0,15.5,71.0,28.47,18.45
2016,3,25,18,30,137.0,19.0,2.0,15.0,26.0,14.5,0.0
2016,3,25,18,45,68.5,9.5,2.0,14.5,13.0,7.47,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.0,2.15,10.5,29.0,86.11,10.8
2016,3,26,7,0,158.0,42.0,2.4,11.0,58.0,177.92,142.05
2016,3,26,7,15,254.0,61.5,2.6,11.5,107.0,287.2,239.65
2016,3,26,7,30,350.0,81.0,2.8,12.0,156.0,391.11,329.25
2016,3,26,7,45,240.5,105.5,3.0,13.0,164.0,330.8,278.59
2016,3,26,8,0,131.0,130.0,3.2,14.0,172.0,258.7,216.21
2016,3,26,8,15,239.5,144.5,3.2,14.5,240.0,386.98,322.78
2016,3,26,8,30,348.0,159.0,3.2,15.0,308.0,504.14,415.97
2016,3,26,8,45,283.0,194.0,3.25,16.0,325.5,492.64,401.47
2016,3,26,9,0,218.0,229.0,3.3,17.0,343.0,453.47,366.56
2016,3,26,9,15,301.5,238.0,3.15,17.5,412.5,565.66,451.97
2016,3,26,9,30,385.0,247.0,3.0,18.0,482.0,657.69,518.83
2016,3,26,9,45,349.5,278.0,2.95,18.5,503.0,657.66,514.11
2016,3,26,10,0,314.0,309.0,2.9,19.0,524.0,654.48,507.85
2016,3,26,10,15,567.5,228.5,2.8,19.5,645.0,841.41,644.54
2016,3,26,10,30,821.0,148.0,2.7,20.0,766.0,1005.7,752.62
2016,3,26,10,45,829.0,151.5,2.6,20.5,797.5,1009.38,749.72
2016,3,26,11,0,837.0,155.0,2.5,21.0,829.0,1009.02,745.9
2016,3,26,11,15,843.5,156.5,2.45,21.5,853.0,1001.15,737.89
2016,3,26,11,30,850.0,158.0,2.4,22.0,877.0,989.26,727.53
2016,3,26,11,45,851.0,161.0,2.4,22.5,892.0,969.73,712.91
2016,3,26,12,0,852.0,164.0,2.4,23.0,907.0,946.47,696.06
2016,3,26,12,15,701.5,256.0,2.45,23.0,870.5,877.14,648.23
2016,3,26,12,30,551.0,348.0,2.5,23.0,834.0,797.52,590.99
2016,3,26,12,45,700.0,257.5,2.6,23.5,874.0,812.23,603.85
2016,3,26,13,0,849.0,167.0,2.7,24.0,914.0,805.79,601.03
2016,3,26,13,15,845.5,166.5,2.8,24.0,902.5,760.38,568.84
2016,3,26,13,30,842.0,166.0,2.9,24.0,891.0,712.75,534.53
2016,3,26,13,45,836.0,164.5,3.05,24.0,871.0,660.8,496.35
2016,3,26,14,0,830.0,163.0,3.2,24.0,851.0,607.37,455.83
2016,3,26,14,15,677.5,226.5,3.25,24.0,776.5,528.37,395.12
2016,3,26,14,30,525.0,290.0,3.3,24.0,702.0,458.77,341.58
2016,3,26,14,45,451.5,302.5,3.35,24.0,645.0,399.4,295.44
2016,3,26,15,0,378.0,315.0,3.4,24.0,588.0,348.26,255.7
2016,3,26,15,15,510.5,248.5,3.35,23.5,595.0,307.56,218.23
2016,3,26,15,30,643.0,182.0,3.3,23.0,602.0,252.52,168.15
2016,3,26,15,45,510.5,205.5,3.3,23.0,523.0,200.9,133.85
2016,3,26,16,0,378.0,229.0,3.3,23.0,444.0,169.73,120.87
2016,3,26,16,15,332.5,213.0,3.1,22.5,389.5,138.58,111.94
2016,3,26,16,30,287.0,197.0,2.9,22.0,335.0,129.28,104.77
2016,3,26,16,45,265.5,177.0,2.75,22.0,293.0,117.92,95.56
2016,3,26,17,0,244.0,157.0,2.6,22.0,251.0,106.12,85.84
2016,3,26,17,15,224.0,133.0,2.3,21.0,208.5,91.56,73.9
2016,3,26,17,30,204.0,109.0,2.0,20.0,166.0,76.45,61.15
2016,3,26,17,45,168.5,86.0,1.75,19.0,125.5,61.26,47.97
2016,3,26,18,0,133.0,63.0,1.5,18.0,85.0,45.65,34.05
2016,3,26,18,15,70.5,41.0,1.55,17.5,52.5,30.32,19.92
2016,3,26,18,30,8.0,19.0,1.6,17.0,20.0,14.52,0.0
2016,3,26,18,45,4.0,9.5,1.65,16.5,10.0,7.47,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,29.5,81.32,24.26
2016,3,27,7,0,132.0,45.0,4.5,14.0,59.0,165.1,130.98
2016,3,27,7,15,220.0,66.0,4.75,14.0,107.0,254.42,211.74
2016,3,27,7,30,308.0,87.0,5.0,14.0,155.0,366.58,308.84
2016,3,27,7,45,154.0,97.5,5.25,14.5,131.5,233.99,197.08
2016,3,27,8,0,0.0,108.0,5.5,15.0,108.0,92.93,73.47
2016,3,27,8,15,0.0,79.0,5.7,15.0,79.0,61.41,46.7
2016,3,27,8,30,0.0,50.0,5.9,15.0,50.0,38.27,26.93
2016,3,27,8,45,0.0,95.5,6.15,15.5,95.5,74.55,57.33
2016,3,27,9,0,0.0,141.0,6.4,16.0,141.0,114.8,90.49
2016,3,27,9,15,0.0,137.0,6.4,16.0,137.0,109.94,86.12
2016,3,27,9,30,0.0,133.0,6.4,16.0,133.0,105.67,82.32
2016,3,27,9,45,13.0,200.0,6.45,16.5,209.0,177.79,141.46
2016,3,27,10,0,26.0,267.0,6.5,17.0,285.0,251.97,200.95
2016,3,27,10,15,128.5,317.0,6.35,17.0,413.5,449.01,359.38
2016,3,27,10,30,231.0,367.0,6.2,17.0,542.0,599.07,475.98
2016,3,27,10,45,541.5,259.5,6.1,17.5,691.5,834.33,657.75
2016,3,27,11,0,852.0,152.0,6.0,18.0,841.0,1018.55,789.53
2016,3,27,11,15,859.0,153.0,5.85,18.0,865.5,1010.38,780.77
2016,3,27,11,30,866.0,154.0,5.7,18.0,890.0,998.15,770.41
2016,3,27,11,45,888.5,144.0,5.6,18.5,910.5,970.64,748.32
2016,3,27,12,0,911.0,134.0,5.5,19.0,931.0,954.83,734.79
2016,3,27,12,15,913.0,134.5,5.4,19.5,938.0,926.06,712.24
2016,3,27,12,30,915.0,135.0,5.3,20.0,945.0,893.8,687.46
2016,3,27,12,45,920.0,131.5,5.25,20.5,944.5,857.21,660.04
2016,3,27,13,0,925.0,128.0,5.2,21.0,944.0,817.29,630.19
2016,3,27,13,15,922.0,127.5,5.15,21.0,932.5,770.92,594.95
2016,3,27,13,30,919.0,127.0,5.1,21.0,921.0,722.13,557.24
2016,3,27,13,45,917.5,124.0,5.1,21.0,902.0,670.06,516.49
2016,3,27,14,0,916.0,121.0,5.1,21.0,883.0,615.87,473.03
2016,3,27,14,15,909.0,119.5,5.05,21.0,854.5,558.11,425.46
2016,3,27,14,30,902.0,118.0,5.0,21.0,826.0,499.19,375.66
2016,3,27,14,45,895.0,114.5,4.95,21.0,791.0,437.92,322.73
2016,3,27,15,0,888.0,111.0,4.9,21.0,756.0,376.02,268.21
2016,3,27,15,15,874.5,108.0,4.8,21.0,713.0,312.38,212.23
2016,3,27,15,30,861.0,105.0,4.7,21.0,670.0,244.48,154.53
2016,3,27,15,45,846.5,101.0,4.65,21.0,622.0,180.64,105.28
2016,3,27,16,0,832.0,97.0,4.6,21.0,574.0,118.26,69.31
2016,3,27,16,15,807.5,93.0,4.4,20.5,520.0,78.6,62.07
2016,3,27,16,30,783.0,89.0,4.2,20.0,466.0,75.96,60.18
2016,3,27,16,45,752.5,83.0,4.05,19.5,410.0,71.64,56.8
2016,3,27,17,0,722.0,77.0,3.9,19.0,354.0,62.07,48.78
2016,3,27,17,15,672.0,71.0,3.4,18.0,295.5,57.5,45.11
2016,3,27,17,30,622.0,65.0,2.9,17.0,237.0,52.92,41.28
2016,3,27,17,45,547.0,55.5,2.4,16.0,181.5,45.41,34.64
2016,3,27,18,0,472.0,46.0,1.9,15.0,126.0,37.85,27.7
2016,3,27,18,15,336.5,33.0,1.85,14.5,79.0,27.07,17.5
2016,3,27,18,30,201.0,20.0,1.8,14.0,32.0,16.34,1.64
2016,3,27,18,45,100.5,10.0,1.8,13.5,16.0,7.87,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,37.5,155.59,73.43
2016,3,28,7,0,352.0,36.0,2.7,8.0,75.0,308.97,254.43
2016,3,28,7,15,455.0,46.5,2.75,9.0,128.5,409.72,345.63
2016,3,28,7,30,558.0,57.0,2.8,10.0,182.0,518.88,437.45
2016,3,28,7,45,616.0,65.0,2.9,11.0,239.5,596.92,499.15
2016,3,28,8,0,674.0,73.0,3.0,12.0,297.0,677.4,559.53
2016,3,28,8,15,715.0,79.0,3.05,12.5,355.0,742.47,606.33
2016,3,28,8,30,756.0,85.0,3.1,13.0,413.0,802.13,647.52
2016,3,28,8,45,781.5,90.0,3.2,14.0,468.0,851.28,678.93
2016,3,28,9,0,807.0,95.0,3.3,15.0,523.0,898.32,708.09
2016,3,28,9,15,828.0,98.5,3.15,15.5,574.5,936.79,730.2
2016,3,28,9,30,849.0,102.0,3.0,16.0,626.0,972.29,749.77
2016,3,28,9,45,862.5,106.0,2.9,16.5,672.0,997.71,762.5
2016,3,28,10,0,876.0,110.0,2.8,17.0,718.0,1006.0,763.63
2016,3,28,10,15,887.0,112.5,2.65,17.5,757.5,1019.35,767.92
2016,3,28,10,30,898.0,115.0,2.5,18.0,797.0,1028.76,769.53
2016,3,28,10,45,904.5,117.5,2.45,18.5,828.5,1029.64,766.71
2016,3,28,11,0,911.0,120.0,2.4,19.0,860.0,1026.41,761.47
2016,3,28,11,15,916.0,121.0,2.3,19.5,884.0,1016.11,751.28
2016,3,28,11,30,921.0,122.0,2.2,20.0,908.0,1001.77,738.72
2016,3,28,11,45,922.0,124.5,2.15,20.5,922.5,981.14,722.86
2016,3,28,12,0,923.0,127.0,2.1,21.0,937.0,956.7,704.75
2016,3,28,12,15,924.0,127.0,2.0,21.0,943.5,926.35,683.7
2016,3,28,12,30,925.0,127.0,1.9,21.0,950.0,892.55,660.48
2016,3,28,12,45,921.0,128.5,1.85,21.5,946.5,852.77,632.61
2016,3,28,13,0,917.0,130.0,1.8,22.0,943.0,810.19,602.57
2016,3,28,13,15,914.0,129.5,1.75,22.0,931.0,764.12,569.52
2016,3,28,13,30,911.0,129.0,1.7,22.0,919.0,715.65,534.09
2016,3,28,13,45,903.0,129.0,1.7,22.5,898.0,662.31,493.74
2016,3,28,14,0,895.0,129.0,1.7,23.0,877.0,607.47,451.29
2016,3,28,14,15,887.0,127.5,1.75,23.0,848.5,550.26,406.97
2016,3,28,14,30,879.0,126.0,1.8,23.0,820.0,492.06,360.33
2016,3,28,14,45,869.0,123.5,1.85,23.0,783.5,430.7,309.82
2016,3,28,15,0,859.0,121.0,1.9,23.0,747.0,368.75,257.54
2016,3,28,15,15,844.5,118.0,1.95,23.0,704.5,305.4,203.82
2016,3,28,15,30,830.0,115.0,2.0,23.0,662.0,242.99,152.14
2016,3,28,15,45,810.5,111.5,2.15,23.0,613.0,180.81,105.77
2016,3,28,16,0,791.0,108.0,2.3,23.0,564.0,120.76,72.58
2016,3,28,16,15,765.0,103.5,2.3,22.5,511.0,84.89,66.81
2016,3,28,16,30,739.0,99.0,2.3,22.0,458.0,75.84,59.55
2016,3,28,16,45,702.0,94.0,2.3,21.5,401.5,72.7,57.21
2016,3,28,17,0,665.0,89.0,2.3,21.0,345.0,69.51,54.79
2016,3,28,17,15,613.0,81.5,2.1,20.0,288.0,64.26,50.6
2016,3,28,17,30,561.0,74.0,1.9,19.0,231.0,58.96,46.21
2016,3,28,17,45,479.5,63.5,1.75,18.0,176.0,50.97,39.23
2016,3,28,18,0,398.0,53.0,1.6,17.0,121.0,42.95,31.92
2016,3,28,18,15,274.5,37.5,1.65,16.5,76.0,28.64,18.73
2016,3,28,18,30,151.0,22.0,1.7,16.0,31.0,16.75,2.78
2016,3,28,18,45,75.5,11.0,1.8,15.5,15.5,8.65,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,8.0,2.15,14.0,8.0,6.06,0.0
2016,3,29,7,0,0.0,16.0,2.5,15.0,16.0,12.16,4.37
2016,3,29,7,15,0.0,27.0,2.75,15.5,27.0,20.57,11.74
2016,3,29,7,30,0.0,38.0,3.0,16.0,38.0,29.01,19.07
2016,3,29,7,45,0.0,50.5,3.3,17.0,50.5,38.63,27.23
2016,3,29,8,0,0.0,63.0,3.6,18.0,63.0,48.29,35.22
2016,3,29,8,15,0.0,86.0,3.7,18.5,86.0,67.61,51.22
2016,3,29,8,30,0.0,109.0,3.8,19.0,109.0,87.61,67.5
2016,3,29,8,45,0.0,115.5,3.9,19.5,115.5,92.3,70.94
2016,3,29,9,0,0.0,122.0,4.0,20.0,122.0,97.18,74.52
2016,3,29,9,15,9.0,173.0,4.0,20.0,178.5,151.34,118.53
2016,3,29,9,30,18.0,224.0,4.0,20.0,235.0,206.78,162.71
2016,3,29,9,45,20.0,243.0,4.0,20.5,256.0,224.65,175.99
2016,3,29,10,0,22.0,262.0,4.0,21.0,277.0,242.41,189.11
2016,3,29,10,15,15.0,238.0,4.0,21.5,249.0,211.22,163.68
2016,3,29,10,30,8.0,214.0,4.0,22.0,221.0,181.61,139.65
2016,3,29,10,45,7.0,198.5,4.0,22.5,205.0,166.4,127.24
2016,3,29,11,0,6.0,183.0,4.0,23.0,189.0,151.72,115.29
2016,3,29,11,15,7.0,192.5,4.0,23.0,199.5,160.18,121.81
2016,3,29,11,30,8.0,202.0,4.0,23.0,210.0,168.5,128.19
2016,3,29,11,45,8.0,197.0,4.05,23.5,204.5,163.73,124.12
2016,3,29,12,0,8.0,192.0,4.1,24.0,199.0,159.01,120.13
2016,3,29,12,15,4.0,151.5,4.1,24.0,155.0,122.27,91.31
2016,3,29,12,30,0.0,111.0,4.1,24.0,111.0,86.49,63.09
2016,3,29,12,45,1.0,129.0,4.2,24.5,130.0,101.38,74.72
2016,3,29,13,0,2.0,147.0,4.3,25.0,149.0,116.09,86.1
2016,3,29,13,15,4.5,168.0,4.35,25.0,172.5,133.96,100.11
2016,3,29,13,30,7.0,189.0,4.4,25.0,196.0,151.36,113.7
2016,3,29,13,45,3.5,139.0,4.45,25.5,142.5,109.76,81.1
2016,3,29,14,0,0.0,89.0,4.5,26.0,89.0,68.94,49.0
2016,3,29,14,15,1.5,124.5,4.55,26.0,125.5,96.84,71.04
2016,3,29,14,30,3.0,160.0,4.6,26.0,162.0,124.04,92.4
2016,3,29,14,45,1.5,130.5,4.65,26.0,131.5,100.81,74.33
2016,3,29,15,0,0.0,101.0,4.7,26.0,101.0,77.9,56.45
2016,3,29,15,15,6.0,160.5,4.7,25.5,164.5,123.04,92.21
2016,3,29,15,30,12.0,220.0,4.7,25.0,228.0,164.06,124.59
2016,3,29,15,45,6.0,167.5,4.7,25.0,171.5,125.33,94.61
2016,3,29,16,0,0.0,115.0,4.7,25.0,115.0,87.31,64.87
2016,3,29,16,15,4.5,141.0,4.5,24.5,143.5,104.55,82.84
2016,3,29,16,30,9.0,167.0,4.3,24.0,172.0,120.34,96.56
2016,3,29,16,45,5.0,148.0,4.15,24.0,151.0,107.08,85.72
2016,3,29,17,0,1.0,129.0,4.0,24.0,130.0,93.7,74.69
2016,3,29,17,15,0.5,108.0,3.75,23.5,108.5,79.01,62.49
2016,3,29,17,30,0.0,87.0,3.5,23.0,87.0,64.18,49.93
2016,3,29,17,45,0.0,66.5,3.25,22.5,66.5,49.55,37.25
2016,3,29,18,0,0.0,46.0,3.0,22.0,46.0,34.75,24.22
2016,3,29,18,15,0.0,29.0,3.15,21.5,29.0,22.16,12.9
2016,3,29,18,30,0.0,12.0,3.3,21.0,12.0,9.12,0.0
2016,3,29,18,45,0.0,6.0,3.45,20.5,6.0,4.72,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.5,3.9,19.0,6.5,4.92,0.0
2016,3,30,7,0,0.0,13.0,3.9,19.0,13.0,9.86,2.38
2016,3,30,7,15,0.0,22.5,4.0,19.0,22.5,17.12,8.65
2016,3,30,7,30,0.0,32.0,4.1,19.0,32.0,24.39,14.92
2016,3,30,7,45,0.0,43.0,4.25,19.5,43.0,32.85,22.06
2016,3,30,8,0,0.0,54.0,4.4,20.0,54.0,41.33,29.09
2016,3,30,8,15,0.0,52.5,4.45,20.0,52.5,40.18,28.04
2016,3,30,8,30,0.0,51.0,4.5,20.0,51.0,39.04,26.98
2016,3,30,8,45,0.0,46.5,4.55,20.5,46.5,35.6,23.95
2016,3,30,9,0,0.0,42.0,4.6,21.0,42.0,32.17,20.96
2016,3,30,9,15,0.0,49.5,4.75,21.0,49.5,37.98,25.65
2016,3,30,9,30,0.0,57.0,4.9,21.0,57.0,43.8,30.32
2016,3,30,9,45,0.0,89.0,5.05,21.0,89.0,68.64,50.43
2016,3,30,10,0,0.0,121.0,5.2,21.0,121.0,94.76,71.39
2016,3,30,10,15,3.0,155.0,5.3,21.0,157.5,126.14,96.51
2016,3,30,10,30,6.0,189.0,5.4,21.0,194.0,157.75,121.59
2016,3,30,10,45,8.0,204.5,5.55,21.5,211.0,172.43,132.8
2016,3,30,11,0,10.0,220.0,5.7,22.0,228.0,186.94,143.83
2016,3,30,11,15,10.5,225.0,5.8,22.5,233.5,190.86,146.44
2016,3,30,11,30,11.0,230.0,5.9,23.0,239.0,194.69,149.01
2016,3,30,11,45,12.0,245.5,6.0,23.5,256.5,207.66,158.69
2016,3,30,12,0,13.0,261.0,6.1,24.0,274.0,220.34,168.1
2016,3,30,12,15,15.0,282.0,6.05,24.0,296.5,238.11,181.72
2016,3,30,12,30,17.0,303.0,6.0,24.0,319.0,255.37,194.9
2016,3,30,12,45,25.5,339.5,6.0,24.5,363.0,301.71,229.98
2016,3,30,13,0,34.0,376.0,6.0,25.0,407.0,333.86,253.87
2016,3,30,13,15,79.5,410.0,5.9,25.5,480.5,387.53,294.34
2016,3,30,13,30,125.0,444.0,5.8,26.0,554.0,441.7,334.15
2016,3,30,13,45,104.0,425.5,5.7,26.5,515.5,395.48,298.57
2016,3,30,14,0,83.0,407.0,5.6,27.0,477.0,358.44,270.08
2016,3,30,14,15,123.0,402.0,5.45,27.0,501.5,365.58,275.1
2016,3,30,14,30,163.0,397.0,5.3,27.0,526.0,364.39,273.16
2016,3,30,14,45,189.0,376.5,5.2,27.0,520.5,342.79,255.55
2016,3,30,15,0,215.0,356.0,5.1,27.0,515.0,318.35,235.23
2016,3,30,15,15,223.0,333.0,5.0,26.5,489.5,284.94,208.73
2016,3,30,15,30,231.0,310.0,4.9,26.0,464.0,250.9,181.98
2016,3,30,15,45,301.0,272.5,4.8,26.0,457.5,210.85,149.16
2016,3,30,16,0,371.0,235.0,4.7,26.0,451.0,166.88,119.31
2016,3,30,16,15,321.5,219.5,4.45,25.5,394.5,141.71,113.27
2016,3,30,16,30,272.0,204.0,4.2,25.0,338.0,132.72,106.43
2016,3,30,16,45,263.0,181.0,4.0,25.0,297.5,120.1,96.27
2016,3,30,17,0,254.0,158.0,3.8,25.0,257.0,106.9,85.49
2016,3,30,17,15,418.0,113.5,3.4,24.0,246.0,80.94,63.98
2016,3,30,17,30,582.0,69.0,3.0,23.0,235.0,55.36,42.33
2016,3,30,17,45,512.0,59.0,2.6,22.5,181.0,47.7,35.68
2016,3,30,18,0,442.0,49.0,2.2,22.0,127.0,39.95,28.7
2016,3,30,18,15,318.0,36.0,2.25,21.5,81.0,29.36,18.98
2016,3,30,18,30,194.0,23.0,2.3,21.0,35.0,18.79,5.34
2016,3,30,18,45,97.0,11.5,2.35,20.5,17.5,9.05,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.5,20.0,3.25,15.5,42.0,160.31,105.55
2016,3,31,7,0,345.0,40.0,3.6,16.0,84.0,307.04,248.8
2016,3,31,7,15,443.0,51.0,3.7,16.5,137.0,404.57,334.33
2016,3,31,7,30,541.0,62.0,3.8,17.0,190.0,509.85,421.98
2016,3,31,7,45,612.0,67.5,3.95,17.5,249.0,594.03,488.15
2016,3,31,8,0,683.0,73.0,4.1,18.0,308.0,681.4,553.86
2016,3,31,8,15,724.0,78.0,4.3,19.0,366.5,740.12,594.6
2016,3,31,8,30,765.0,83.0,4.5,20.0,425.0,804.1,638.31
2016,3,31,8,45,802.5,84.5,4.7,21.0,483.5,859.8,674.8
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,913.87,709.37
2016,3,31,9,15,861.0,89.0,4.8,22.5,594.5,952.02,731.4
2016,3,31,9,30,882.0,92.0,4.7,23.0,647.0,975.19,742.77
2016,3,31,9,45,900.0,93.0,4.6,23.5,694.5,1001.36,756.17
2016,3,31,10,0,918.0,94.0,4.5,24.0,742.0,1023.96,767.08
2016,3,31,10,15,928.5,96.0,4.45,24.0,782.0,1036.43,773.34
2016,3,31,10,30,939.0,98.0,4.4,24.0,822.0,1044.81,777.08
2016,3,31,10,45,947.0,99.5,4.35,24.5,854.5,1045.99,774.69
2016,3,31,11,0,955.0,101.0,4.3,25.0,887.0,1042.9,769.72
2016,3,31,11,15,960.0,102.0,4.2,25.0,911.5,1032.14,761.09
2016,3,31,11,30,965.0,103.0,4.1,25.0,936.0,1017.16,749.9
2016,3,31,11,45,967.0,104.5,4.1,25.5,951.0,995.76,733.79
2016,3,31,12,0,969.0,106.0,4.1,26.0,966.0,970.37,715.23
2016,3,31,12,15,970.0,106.0,4.05,26.0,972.5,938.89,693.83
2016,3,31,12,30,971.0,106.0,4.0,26.0,979.0,903.8,670.06
2016,3,31,12,45,970.5,106.0,4.0,26.5,976.0,864.08,642.1
2016,3,31,13,0,970.0,106.0,4.0,27.0,973.0,821.2,611.96
2016,3,31,13,15,967.5,105.5,3.9,27.0,961.5,773.51,577.12
2016,3,31,13,30,965.0,105.0,3.8,27.0,950.0,723.22,539.57
2016,3,31,13,45,961.5,103.5,3.75,27.0,929.5,669.13,498.6
2016,3,31,14,0,958.0,102.0,3.7,27.0,909.0,612.97,454.97
2016,3,31,14,15,952.0,101.0,3.65,27.0,881.0,554.13,408.06
2016,3,31,14,30,946.0,100.0,3.6,27.0,853.0,493.94,358.69
2016,3,31,14,45,934.0,99.5,3.55,27.0,816.0,430.77,305.8
2016,3,31,15,0,922.0,99.0,3.5,27.0,779.0,367.44,251.75
2016,3,31,15,15,910.0,97.0,3.4,26.5,735.5,303.17,197.27
2016,3,31,15,30,898.0,95.0,3.3,26.0,692.0,239.31,144.91
2016,3,31,15,45,883.0,91.5,3.2,26.0,643.0,174.77,97.92
2016,3,31,16,0,868.0,88.0,3.1,26.0,594.0,111.55,65.95
2016,3,31,16,15,845.0,84.5,2.9,25.5,539.5,73.53,56.48
2016,3,31,16,30,822.0,81.0,2.7,25.0,485.0,70.99,54.71
2016,3,31,16,45,789.5,77.0,2.55,24.5,427.5,67.84,52.36
2016,3,31,17,0,757.0,73.0,2.4,24.0,370.0,64.64,49.93
2016,3,31,17,15,709.0,67.5,2.25,22.5,311.0,60.01,46.41
2016,3,31,17,30,661.0,62.0,2.1,21.0,252.0,51.1,39.01
2016,3,31,17,45,582.0,54.5,1.95,20.0,194.0,44.9,33.66
2016,3,31,18,0,503.0,47.0,1.8,19.0,136.0,38.79,28.12
2016,3,31,18,15,370.5,35.0,2.0,18.5,87.5,28.79,18.82
2016,3,31,18,30,238.0,23.0,2.2,18.0,39.0,18.88,6.23
2016,3,31,18,45,119.0,11.5,2.4,18.0,19.5,9.05,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,1.0,3.95,12.5,1.0,0.75,0.0
2016,4,1,7,0,0.0,2.0,4.0,13.0,2.0,1.51,0.0
2016,4,1,7,15,0.0,4.0,4.2,13.0,4.0,3.03,0.0
2016,4,1,7,30,0.0,6.0,4.4,13.0,6.0,4.55,0.0
2016,4,1,7,45,0.0,7.5,4.6,13.5,7.5,5.69,0.0
2016,4,1,8,0,0.0,9.0,4.8,14.0,9.0,6.84,0.23
2016,4,1,8,15,0.0,75.5,5.05,14.0,75.5,57.97,43.93
2016,4,1,8,30,0.0,142.0,5.3,14.0,142.0,118.89,95.13
2016,4,1,8,45,0.0,83.5,5.55,14.5,83.5,64.21,48.71
2016,4,1,9,0,0.0,25.0,5.8,15.0,25.0,19.12,10.51
2016,4,1,9,15,10.0,129.0,5.75,15.0,135.5,111.91,88.48
2016,4,1,9,30,20.0,233.0,5.7,15.0,246.0,216.3,174.02
2016,4,1,9,45,10.0,128.0,5.7,15.5,134.5,110.53,86.52
2016,4,1,10,0,0.0,23.0,5.7,16.0,23.0,17.66,9.05
2016,4,1,10,15,0.0,22.5,5.6,16.0,22.5,17.3,8.73
2016,4,1,10,30,0.0,22.0,5.5,16.0,22.0,16.93,8.4
2016,4,1,10,45,0.0,23.0,5.45,16.5,23.0,17.72,9.0
2016,4,1,11,0,0.0,24.0,5.4,17.0,24.0,18.51,9.6
2016,4,1,11,15,10.5,170.0,5.4,17.0,179.0,144.62,112.65
2016,4,1,11,30,21.0,316.0,5.4,17.0,334.0,277.32,218.03
2016,4,1,11,45,13.5,246.5,5.45,17.5,258.0,209.6,163.72
2016,4,1,12,0,6.0,177.0,5.5,18.0,182.0,144.87,111.74
2016,4,1,12,15,10.0,222.0,5.55,18.0,230.5,184.24,143.21
2016,4,1,12,30,14.0,267.0,5.6,18.0,279.0,223.05,173.9
2016,4,1,12,45,12.5,251.5,5.65,18.0,263.0,207.85,161.8
2016,4,1,13,0,11.0,236.0,5.7,18.0,247.0,192.99,150.03
2016,4,1,13,15,46.0,332.0,5.7,18.0,373.0,299.32,234.3
2016,4,1,13,30,81.0,428.0,5.7,18.0,499.0,391.98,305.99
2016,4,1,13,45,72.0,411.0,5.75,18.0,474.0,363.51,283.7
2016,4,1,14,0,63.0,394.0,5.8,18.0,449.0,336.38,262.63
2016,4,1,14,15,81.0,391.0,5.8,17.5,458.5,333.8,261.03
2016,4,1,14,30,99.0,388.0,5.8,17.0,468.0,328.75,257.12
2016,4,1,14,45,65.0,342.0,5.8,17.0,393.5,273.3,213.78
2016,4,1,15,0,31.0,296.0,5.8,17.0,319.0,223.41,175.02
2016,4,1,15,15,39.0,290.0,5.8,16.5,317.0,214.85,168.37
2016,4,1,15,30,47.0,284.0,5.8,16.0,315.0,204.86,160.5
2016,4,1,15,45,235.5,253.5,5.8,15.5,393.0,189.84,141.5
2016,4,1,16,0,424.0,223.0,5.8,15.0,471.0,155.09,115.02
2016,4,1,16,15,216.5,196.0,5.7,14.5,322.5,126.54,105.24
2016,4,1,16,30,9.0,169.0,5.6,14.0,174.0,121.76,101.68
2016,4,1,16,45,5.5,150.5,5.55,14.0,153.5,108.83,90.73
2016,4,1,17,0,2.0,132.0,5.5,14.0,133.0,95.79,79.57
2016,4,1,17,15,1.0,110.5,5.15,13.5,111.0,80.79,66.64
2016,4,1,17,30,0.0,89.0,4.8,13.0,89.0,65.64,53.32
2016,4,1,17,45,0.0,69.0,4.5,12.5,69.0,51.34,40.49
2016,4,1,18,0,0.0,49.0,4.2,12.0,49.0,36.91,27.3
2016,4,1,18,15,0.0,31.0,3.95,11.5,31.0,23.69,15.03
2016,4,1,18,30,0.0,13.0,3.7,11.0,13.0,9.88,1.04
2016,4,1,18,45,0.0,6.5,3.45,11.0,6.5,5.11,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,60.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,120.0,11.0,3.8,6.0,14.0,73.35,0.0
2016,4,2,6,45,288.0,24.5,3.9,6.5,57.0,237.89,178.68
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,375.17,315.78
2016,4,2,7,15,547.0,46.5,3.95,8.0,156.0,469.42,400.06
2016,4,2,7,30,638.0,55.0,3.9,9.0,212.0,570.58,484.07
2016,4,2,7,45,693.0,61.0,3.9,10.0,271.5,641.52,539.2
2016,4,2,8,0,748.0,67.0,3.9,11.0,331.0,719.71,597.08
2016,4,2,8,15,784.5,71.5,3.8,12.0,390.5,781.39,639.3
2016,4,2,8,30,821.0,76.0,3.7,13.0,450.0,842.27,679.21
2016,4,2,8,45,846.5,79.5,3.6,14.5,506.5,890.65,707.22
2016,4,2,9,0,872.0,83.0,3.5,16.0,563.0,925.88,724.95
2016,4,2,9,15,890.5,85.5,3.35,16.5,615.0,961.01,744.56
2016,4,2,9,30,909.0,88.0,3.2,17.0,667.0,993.0,761.58
2016,4,2,9,45,922.0,90.5,3.1,17.5,713.5,1016.18,772.75
2016,4,2,10,0,935.0,93.0,3.0,18.0,760.0,1035.54,781.35
2016,4,2,10,15,945.0,94.5,3.05,18.5,799.5,1046.83,786.01
2016,4,2,10,30,955.0,96.0,3.1,19.0,839.0,1053.98,788.14
2016,4,2,10,45,962.0,97.5,3.15,19.5,871.5,1053.93,785.72
2016,4,2,11,0,969.0,99.0,3.2,20.0,904.0,1049.58,780.7
2016,4,2,11,15,973.5,100.0,3.25,20.0,928.0,1038.01,772.61
2016,4,2,11,30,978.0,101.0,3.3,20.0,952.0,1022.2,761.89
2016,4,2,11,45,980.0,102.5,3.35,20.5,967.0,1000.39,745.88
2016,4,2,12,0,982.0,104.0,3.4,21.0,982.0,974.57,727.33
2016,4,2,12,15,983.0,104.0,3.4,21.0,988.0,942.61,705.77
2016,4,2,12,30,984.0,104.0,3.4,21.0,994.0,907.02,681.74
2016,4,2,12,45,983.0,104.0,3.45,21.0,991.0,866.38,654.48
2016,4,2,13,0,982.0,104.0,3.5,21.0,988.0,822.59,624.83
2016,4,2,13,15,979.0,103.5,3.5,21.0,976.0,774.03,588.99
2016,4,2,13,30,976.0,103.0,3.5,21.0,964.0,722.89,550.45
2016,4,2,13,45,971.5,102.5,3.5,21.5,943.0,668.48,507.51
2016,4,2,14,0,967.0,102.0,3.5,22.0,922.0,612.07,462.01
2016,4,2,14,15,960.5,100.5,3.45,21.5,893.0,552.15,414.17
2016,4,2,14,30,954.0,99.0,3.4,21.0,864.0,490.94,363.65
2016,4,2,14,45,938.5,100.5,3.4,21.0,825.5,427.57,309.46
2016,4,2,15,0,923.0,102.0,3.4,21.0,787.0,364.39,254.42
2016,4,2,15,15,910.5,99.5,3.35,21.0,743.0,299.66,198.13
2016,4,2,15,30,898.0,97.0,3.3,21.0,699.0,235.43,144.51
2016,4,2,15,45,882.5,94.0,3.25,21.0,649.5,171.27,97.83
2016,4,2,16,0,867.0,91.0,3.2,21.0,600.0,100.96,61.25
2016,4,2,16,15,844.0,87.5,3.0,20.5,545.5,75.49,59.33
2016,4,2,16,30,821.0,84.0,2.8,20.0,491.0,73.04,57.6
2016,4,2,16,45,789.0,79.5,2.6,20.0,433.0,69.62,54.87
2016,4,2,17,0,757.0,75.0,2.4,20.0,375.0,66.12,52.04
2016,4,2,17,15,710.5,69.0,2.05,19.0,316.0,61.17,48.1
