Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,17,30,664.0,63.0,1.7,18.0,257.0,51.85,40.18
2016,4,2,17,45,590.5,55.0,1.4,17.0,199.5,45.34,34.51
2016,4,2,18,0,517.0,47.0,1.1,16.0,142.0,38.86,28.61
2016,4,2,18,15,389.5,35.5,1.1,15.0,92.0,29.25,19.65
2016,4,2,18,30,262.0,24.0,1.1,14.0,42.0,19.75,8.13
2016,4,2,18,45,131.0,12.0,1.15,13.5,21.0,9.44,0.0
2016,4,2,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,60.0,6.0,1.55,8.0,7.5,0.0,0.0
2016,4,3,6,30,120.0,12.0,1.8,9.0,15.0,74.02,0.0
2016,4,3,6,45,279.5,26.0,2.1,10.5,58.0,234.11,177.04
2016,4,3,7,0,439.0,40.0,2.4,12.0,101.0,365.83,301.32
2016,4,3,7,15,529.0,49.0,2.4,12.5,157.0,459.29,382.68
2016,4,3,7,30,619.0,58.0,2.4,13.0,213.0,559.5,464.25
2016,4,3,7,45,674.5,64.5,2.45,14.0,272.5,635.42,521.43
2016,4,3,8,0,730.0,71.0,2.5,15.0,332.0,708.63,573.66
2016,4,3,8,15,767.0,76.0,2.5,16.0,391.0,770.7,615.04
2016,4,3,8,30,804.0,81.0,2.5,17.0,450.0,832.01,654.26
2016,4,3,8,45,830.5,84.5,2.5,18.5,506.5,880.76,681.99
2016,4,3,9,0,857.0,88.0,2.5,20.0,563.0,927.3,707.35
2016,4,3,9,15,876.0,91.0,2.4,20.5,615.5,952.02,719.08
2016,4,3,9,30,895.0,94.0,2.3,21.0,668.0,984.64,736.08
2016,4,3,9,45,909.5,96.5,2.2,21.5,714.5,1008.89,747.19
2016,4,3,10,0,924.0,99.0,2.1,22.0,761.0,1029.4,755.82
2016,4,3,10,15,934.0,101.0,2.05,22.5,801.0,1040.98,759.34
2016,4,3,10,30,944.0,103.0,2.0,23.0,841.0,1048.44,760.43
2016,4,3,10,45,951.5,104.5,2.0,23.5,873.0,1048.7,757.81
2016,4,3,11,0,959.0,106.0,2.0,24.0,905.0,1044.68,752.75
2016,4,3,11,15,964.0,107.0,2.05,24.0,929.0,1033.48,745.48
2016,4,3,11,30,969.0,108.0,2.1,24.0,953.0,1018.06,735.72
2016,4,3,11,45,971.5,109.0,2.2,24.0,968.5,996.2,722.52
2016,4,3,12,0,974.0,110.0,2.3,24.0,984.0,970.34,706.75
2016,4,3,12,15,975.5,110.0,2.35,24.0,990.0,938.87,686.75
2016,4,3,12,30,977.0,110.0,2.4,24.0,996.0,903.76,664.31
2016,4,3,12,45,976.0,110.0,2.5,24.5,993.0,863.23,637.26
2016,4,3,13,0,975.0,110.0,2.6,25.0,990.0,819.59,607.6
2016,4,3,13,15,972.5,109.5,2.6,25.0,978.5,771.56,573.23
2016,4,3,13,30,970.0,109.0,2.6,25.0,967.0,720.94,536.19
2016,4,3,13,45,965.5,108.0,2.65,25.0,946.0,666.35,495.54
2016,4,3,14,0,961.0,107.0,2.7,25.0,925.0,609.79,452.13
2016,4,3,14,15,954.5,106.0,2.7,25.0,896.0,550.53,405.1
2016,4,3,14,30,948.0,105.0,2.7,25.0,867.0,489.98,355.56
2016,4,3,14,45,939.5,103.0,2.7,25.0,830.0,426.94,302.72
2016,4,3,15,0,931.0,101.0,2.7,25.0,793.0,363.38,248.37
2016,4,3,15,15,918.5,98.5,2.65,24.5,749.0,298.24,193.27
2016,4,3,15,30,906.0,96.0,2.6,24.0,705.0,233.59,140.68
2016,4,3,15,45,889.5,93.5,2.6,24.0,655.5,169.23,95.03
2016,4,3,16,0,873.0,91.0,2.6,24.0,606.0,98.73,59.87
2016,4,3,16,15,850.5,87.5,2.4,23.5,551.0,75.62,58.69
2016,4,3,16,30,828.0,84.0,2.2,23.0,496.0,73.17,56.98
2016,4,3,16,45,797.0,79.5,2.05,23.0,438.0,69.75,54.29
2016,4,3,17,0,766.0,75.0,1.9,23.0,380.0,66.26,51.5
2016,4,3,17,15,719.5,69.5,1.7,21.5,320.5,61.68,48.03
2016,4,3,17,30,673.0,64.0,1.5,20.0,261.0,52.69,40.57
2016,4,3,17,45,600.5,56.0,1.3,19.0,203.0,46.19,34.97
2016,4,3,18,0,528.0,48.0,1.1,18.0,145.0,39.72,29.13
2016,4,3,18,15,401.5,36.5,1.15,17.0,95.0,30.11,20.24
2016,4,3,18,30,275.0,25.0,1.2,16.0,45.0,20.61,9.09
2016,4,3,18,45,137.5,12.5,1.3,15.5,22.5,9.83,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,58.0,6.5,3.1,9.5,8.5,0.0,0.0
2016,4,4,6,30,116.0,13.0,3.3,10.0,17.0,72.54,0.0
2016,4,4,6,45,268.5,28.0,3.55,11.0,60.0,229.13,176.69
2016,4,4,7,0,421.0,43.0,3.8,12.0,103.0,356.87,296.02
2016,4,4,7,15,510.0,52.5,3.8,13.0,159.0,449.59,376.84
2016,4,4,7,30,599.0,62.0,3.8,14.0,215.0,548.83,458.2
2016,4,4,7,45,655.5,68.5,3.85,15.0,274.0,624.73,516.27
2016,4,4,8,0,712.0,75.0,3.9,16.0,333.0,702.69,573.08
2016,4,4,8,15,749.0,80.0,4.05,17.0,391.5,758.85,611.54
2016,4,4,8,30,786.0,85.0,4.2,18.0,450.0,819.53,652.14
2016,4,4,8,45,813.0,89.0,4.35,19.0,506.0,868.78,683.28
2016,4,4,9,0,840.0,93.0,4.5,20.0,562.0,915.86,712.59
2016,4,4,9,15,859.5,96.0,4.35,20.5,613.5,952.1,732.99
2016,4,4,9,30,879.0,99.0,4.2,21.0,665.0,973.08,742.88
2016,4,4,9,45,893.0,101.5,4.1,22.0,711.5,996.46,753.29
2016,4,4,10,0,907.0,104.0,4.0,23.0,758.0,1016.17,761.07
2016,4,4,10,15,917.5,106.0,3.85,23.5,797.0,1027.99,764.74
2016,4,4,10,30,928.0,108.0,3.7,24.0,836.0,1035.76,765.83
2016,4,4,10,45,935.0,109.5,3.55,25.0,868.0,1035.43,760.23
2016,4,4,11,0,942.0,111.0,3.4,26.0,900.0,1030.9,752.12
2016,4,4,11,15,947.0,112.5,3.3,26.0,923.5,1020.25,743.59
2016,4,4,11,30,952.0,114.0,3.2,26.0,947.0,1005.42,732.55
2016,4,4,11,45,954.5,114.5,3.1,26.5,962.0,983.26,715.51
2016,4,4,12,0,957.0,115.0,3.0,27.0,977.0,957.22,696.17
2016,4,4,12,15,958.0,115.5,2.9,27.0,982.5,926.12,675.04
2016,4,4,12,30,959.0,116.0,2.8,27.0,988.0,891.48,651.65
2016,4,4,12,45,958.0,115.5,2.7,27.5,985.0,851.06,623.2
2016,4,4,13,0,957.0,115.0,2.6,28.0,982.0,807.62,592.17
2016,4,4,13,15,954.5,114.5,2.5,28.0,970.0,760.3,558.01
2016,4,4,13,30,952.0,114.0,2.4,28.0,958.0,710.45,521.39
2016,4,4,13,45,947.5,113.0,2.35,28.0,937.0,656.7,481.42
2016,4,4,14,0,943.0,112.0,2.3,28.0,916.0,601.04,438.92
2016,4,4,14,15,936.0,110.5,2.2,28.0,887.0,542.12,392.6
2016,4,4,14,30,929.0,109.0,2.1,28.0,858.0,482.03,344.04
2016,4,4,14,45,920.0,107.0,2.05,28.0,821.0,419.93,292.82
2016,4,4,15,0,911.0,105.0,2.0,28.0,784.0,357.4,240.27
2016,4,4,15,15,898.0,102.5,1.95,28.0,740.5,293.39,186.81
2016,4,4,15,30,885.0,100.0,1.9,28.0,697.0,229.96,136.12
2016,4,4,15,45,868.5,97.0,1.85,28.0,647.5,166.65,92.5
2016,4,4,16,0,852.0,94.0,1.8,28.0,598.0,97.27,59.3
2016,4,4,16,15,829.0,90.5,1.7,27.5,544.0,77.13,58.92
2016,4,4,16,30,806.0,87.0,1.6,27.0,490.0,74.79,57.34
2016,4,4,16,45,775.5,82.0,1.55,26.5,433.0,71.14,54.63
2016,4,4,17,0,745.0,77.0,1.5,26.0,376.0,67.39,51.79
2016,4,4,17,15,698.5,71.0,1.4,24.5,317.0,57.75,44.06
2016,4,4,17,30,652.0,65.0,1.3,23.0,258.0,53.14,40.44
2016,4,4,17,45,581.0,57.0,1.25,22.0,201.0,46.74,34.99
2016,4,4,18,0,510.0,49.0,1.2,21.0,144.0,40.35,29.3
2016,4,4,18,15,386.5,37.0,1.3,20.0,94.5,30.41,20.24
2016,4,4,18,30,263.0,25.0,1.4,19.0,45.0,20.54,9.26
2016,4,4,18,45,131.5,12.5,1.5,18.5,22.5,9.83,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,73.5,7.5,2.35,12.0,10.0,0.0,0.0
2016,4,5,6,30,147.0,15.0,2.7,13.0,20.0,116.6,0.0
2016,4,5,6,45,299.5,28.5,3.05,14.0,64.5,247.29,191.25
2016,4,5,7,0,452.0,42.0,3.4,15.0,109.0,374.99,307.61
2016,4,5,7,15,538.0,51.0,3.3,15.5,165.5,466.16,386.25
2016,4,5,7,30,624.0,60.0,3.2,16.0,222.0,563.6,464.99
2016,4,5,7,45,676.5,66.5,3.15,17.0,281.0,637.21,519.73
2016,4,5,8,0,729.0,73.0,3.1,18.0,340.0,707.79,569.35
2016,4,5,8,15,765.0,78.0,3.2,19.0,399.0,768.74,610.35
2016,4,5,8,30,801.0,83.0,3.3,20.0,458.0,828.86,649.37
2016,4,5,8,45,826.5,87.0,3.45,21.5,513.5,877.0,677.77
2016,4,5,9,0,852.0,91.0,3.6,23.0,569.0,922.87,703.89
2016,4,5,9,15,870.5,94.0,3.65,23.5,621.0,958.27,724.48
2016,4,5,9,30,889.0,97.0,3.7,24.0,673.0,978.49,734.69
2016,4,5,9,45,902.5,99.0,3.75,24.5,719.0,1000.88,746.52
2016,4,5,10,0,916.0,101.0,3.8,25.0,765.0,1019.55,755.88
2016,4,5,10,15,926.0,103.0,3.9,25.0,804.0,1030.88,762.33
2016,4,5,10,30,936.0,105.0,4.0,25.0,843.0,1038.11,766.3
2016,4,5,10,45,943.0,106.5,4.15,25.5,875.0,1037.7,764.23
2016,4,5,11,0,950.0,108.0,4.3,26.0,907.0,1033.07,759.58
2016,4,5,11,15,955.0,109.0,4.4,26.0,930.5,1021.79,751.89
2016,4,5,11,30,960.0,110.0,4.5,26.0,954.0,1006.34,741.59
2016,4,5,11,45,963.0,110.5,4.6,26.5,969.0,984.47,725.77
2016,4,5,12,0,966.0,111.0,4.7,27.0,984.0,958.67,707.64
2016,4,5,12,15,967.0,111.5,4.75,27.0,990.0,927.34,686.86
2016,4,5,12,30,968.0,112.0,4.8,27.0,996.0,892.43,663.61
2016,4,5,12,45,967.0,112.0,4.9,27.5,992.5,852.14,635.58
2016,4,5,13,0,966.0,112.0,5.0,28.0,989.0,808.79,604.63
2016,4,5,13,15,963.0,111.5,5.05,28.0,976.5,760.77,569.5
2016,4,5,13,30,960.0,111.0,5.1,28.0,964.0,710.25,531.71
2016,4,5,13,45,955.0,110.0,5.15,28.0,943.0,655.87,490.11
2016,4,5,14,0,950.0,109.0,5.2,28.0,922.0,599.62,445.9
2016,4,5,14,15,943.0,108.0,5.15,27.5,892.5,540.77,398.99
2016,4,5,14,30,936.0,107.0,5.1,27.0,863.0,480.72,349.63
2016,4,5,14,45,765.0,175.0,5.1,27.0,775.5,405.4,290.05
2016,4,5,15,0,594.0,243.0,5.1,27.0,688.0,347.59,245.51
2016,4,5,15,15,741.5,171.0,5.0,26.5,694.5,291.57,193.94
2016,4,5,15,30,889.0,99.0,4.9,26.0,701.0,227.46,136.14
2016,4,5,15,45,871.5,96.5,4.8,26.0,651.0,164.21,92.16
2016,4,5,16,0,854.0,94.0,4.7,26.0,601.0,94.91,59.47
2016,4,5,16,15,831.0,90.5,4.5,25.5,547.0,77.14,59.5
2016,4,5,16,30,808.0,87.0,4.3,25.0,493.0,74.81,57.89
2016,4,5,16,45,775.0,82.5,4.15,24.5,435.0,71.47,55.41
2016,4,5,17,0,742.0,78.0,4.0,24.0,377.0,68.07,52.83
2016,4,5,17,15,695.5,72.0,3.55,23.0,318.5,58.4,44.9
2016,4,5,17,30,649.0,66.0,3.1,22.0,260.0,53.83,41.2
2016,4,5,17,45,575.0,58.5,2.7,21.0,202.5,47.8,36.06
2016,4,5,18,0,501.0,51.0,2.3,20.0,145.0,41.84,30.72
2016,4,5,18,15,380.0,38.5,2.3,19.5,95.5,31.58,21.3
2016,4,5,18,30,259.0,26.0,2.3,19.0,46.0,21.34,10.18
2016,4,5,18,45,129.5,13.0,2.35,18.5,23.0,10.23,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,0.0,6.5,2.65,14.5,6.5,5.11,0.0
2016,4,6,6,30,0.0,13.0,2.8,15.0,13.0,9.91,0.0
2016,4,6,6,45,70.0,37.0,3.0,15.5,48.0,94.06,70.25
2016,4,6,7,0,140.0,61.0,3.2,16.0,83.0,182.02,147.71
2016,4,6,7,15,195.0,83.5,3.45,16.5,127.5,250.36,207.18
2016,4,6,7,30,250.0,106.0,3.7,17.0,172.0,322.76,268.38
2016,4,6,7,45,342.0,111.5,4.0,18.0,225.0,423.76,350.68
2016,4,6,8,0,434.0,117.0,4.3,19.0,278.0,515.87,423.31
2016,4,6,8,15,554.0,115.0,4.65,19.5,354.5,637.46,517.37
2016,4,6,8,30,674.0,113.0,5.0,20.0,431.0,757.12,605.68
2016,4,6,8,45,727.0,110.5,5.4,20.5,490.0,818.89,649.31
2016,4,6,9,0,780.0,108.0,5.8,21.0,549.0,874.17,687.91
2016,4,6,9,15,486.5,206.5,5.95,21.0,490.0,715.15,566.51
2016,4,6,9,30,193.0,305.0,6.1,21.0,431.0,499.93,395.28
2016,4,6,9,45,267.0,314.0,6.25,21.5,501.0,601.28,472.76
2016,4,6,10,0,341.0,323.0,6.4,22.0,571.0,679.95,531.12
2016,4,6,10,15,622.0,220.5,6.35,22.0,701.5,876.21,680.21
2016,4,6,10,30,903.0,118.0,6.3,22.0,832.0,1017.08,778.6
2016,4,6,10,45,919.0,116.5,6.3,22.5,867.5,1022.21,778.68
2016,4,6,11,0,935.0,115.0,6.3,23.0,903.0,1023.17,776.72
2016,4,6,11,15,943.0,116.0,6.2,23.0,929.5,1014.71,769.35
2016,4,6,11,30,951.0,117.0,6.1,23.0,956.0,1002.01,759.28
2016,4,6,11,45,965.0,113.5,6.05,23.5,976.0,986.32,746.12
2016,4,6,12,0,979.0,110.0,6.0,24.0,996.0,966.29,730.15
2016,4,6,12,15,982.0,110.0,5.9,24.0,1004.0,935.77,708.23
2016,4,6,12,30,985.0,110.0,5.8,24.0,1012.0,901.51,683.81
2016,4,6,12,45,760.0,239.0,5.75,24.5,934.0,814.08,617.02
2016,4,6,13,0,535.0,368.0,5.7,25.0,856.0,713.94,539.07
2016,4,6,13,15,766.5,234.0,5.6,25.0,922.5,734.29,556.36
2016,4,6,13,30,998.0,100.0,5.5,25.0,989.0,722.64,548.62
2016,4,6,13,45,998.5,96.0,5.45,25.5,969.0,667.36,504.11
2016,4,6,14,0,999.0,92.0,5.4,26.0,949.0,609.61,456.9
2016,4,6,14,15,993.0,91.0,5.35,25.5,919.5,548.81,407.84
2016,4,6,14,30,987.0,90.0,5.3,25.0,890.0,486.61,356.07
2016,4,6,14,45,963.0,96.5,5.25,25.0,849.0,422.31,300.89
2016,4,6,15,0,939.0,103.0,5.2,25.0,808.0,358.94,245.85
2016,4,6,15,15,926.5,100.5,5.05,25.0,763.0,293.48,189.41
2016,4,6,15,30,914.0,98.0,4.9,25.0,718.0,228.51,136.38
2016,4,6,15,45,903.5,93.0,4.8,25.0,669.0,162.9,90.76
2016,4,6,16,0,893.0,88.0,4.7,25.0,620.0,98.11,63.4
2016,4,6,16,15,870.5,84.5,4.4,24.5,564.5,74.01,57.1
2016,4,6,16,30,848.0,81.0,4.1,24.0,509.0,71.46,55.29
2016,4,6,16,45,822.5,75.5,3.8,23.5,451.0,67.32,52.1
2016,4,6,17,0,797.0,70.0,3.5,23.0,393.0,63.01,48.71
2016,4,6,17,15,753.0,65.0,2.95,22.0,333.0,58.66,45.32
2016,4,6,17,30,709.0,60.0,2.4,21.0,273.0,54.29,41.78
2016,4,6,17,45,642.5,53.0,1.9,20.0,214.5,48.02,36.42
2016,4,6,18,0,576.0,46.0,1.4,19.0,156.0,38.49,27.98
2016,4,6,18,15,454.5,35.5,1.35,18.0,104.0,29.55,19.77
2016,4,6,18,30,333.0,25.0,1.3,17.0,52.0,20.74,10.16
2016,4,6,18,45,166.5,12.5,1.3,16.5,26.0,9.83,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,8.5,2.15,12.0,8.5,6.69,0.0
2016,4,7,6,30,0.0,17.0,2.5,13.0,17.0,13.62,0.0
2016,4,7,6,45,65.0,37.5,2.85,14.5,47.5,90.47,68.23
2016,4,7,7,0,130.0,58.0,3.2,16.0,78.0,169.4,137.49
2016,4,7,7,15,155.0,81.5,3.25,16.5,115.5,218.72,180.56
2016,4,7,7,30,180.0,105.0,3.3,17.0,153.0,269.03,223.08
2016,4,7,7,45,197.0,127.0,3.4,18.0,191.0,312.27,257.8
2016,4,7,8,0,214.0,149.0,3.5,19.0,229.0,355.92,291.59
2016,4,7,8,15,301.5,161.5,3.65,20.0,294.0,447.61,363.76
2016,4,7,8,30,389.0,174.0,3.8,21.0,359.0,565.29,452.47
2016,4,7,8,45,628.5,133.5,4.0,22.0,473.5,754.9,593.12
2016,4,7,9,0,868.0,93.0,4.2,23.0,588.0,936.49,717.24
2016,4,7,9,15,885.5,96.0,4.2,23.5,639.5,959.46,728.09
2016,4,7,9,30,903.0,99.0,4.2,24.0,691.0,990.23,745.36
2016,4,7,9,45,919.5,99.5,4.2,25.0,737.5,1013.75,756.11
2016,4,7,10,0,936.0,100.0,4.2,26.0,784.0,1033.59,764.4
2016,4,7,10,15,945.0,101.5,4.15,26.5,823.0,1043.26,767.23
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,1048.79,767.55
2016,4,7,10,45,958.0,106.5,4.1,27.5,892.5,1047.29,763.81
2016,4,7,11,0,962.0,110.0,4.1,28.0,923.0,1041.46,757.48
2016,4,7,11,15,966.0,110.5,4.1,28.0,946.0,1028.37,748.15
2016,4,7,11,30,970.0,111.0,4.1,28.0,969.0,1011.12,736.29
2016,4,7,11,45,954.0,123.0,4.1,28.5,978.0,982.38,715.6
2016,4,7,12,0,938.0,135.0,4.1,29.0,987.0,949.93,692.65
2016,4,7,12,15,938.5,135.5,4.0,29.0,992.5,918.4,671.23
2016,4,7,12,30,939.0,136.0,3.9,29.0,998.0,883.47,647.55
2016,4,7,12,45,790.0,225.0,3.85,29.0,949.0,822.5,603.32
2016,4,7,13,0,641.0,314.0,3.8,29.0,900.0,743.9,545.9
2016,4,7,13,15,654.0,301.0,3.65,29.0,892.0,705.93,518.63
2016,4,7,13,30,667.0,288.0,3.5,29.0,884.0,665.13,488.58
2016,4,7,13,45,620.0,303.0,3.4,29.0,847.5,606.55,445.13
2016,4,7,14,0,573.0,318.0,3.3,29.0,811.0,552.77,404.57
2016,4,7,14,15,529.5,317.0,3.15,29.0,761.0,491.16,358.01
2016,4,7,14,30,486.0,316.0,3.0,29.0,711.0,433.42,313.78
2016,4,7,14,45,293.0,337.5,2.9,29.0,572.5,343.14,248.65
2016,4,7,15,0,100.0,359.0,2.8,29.0,434.0,281.2,206.63
2016,4,7,15,15,383.0,270.5,2.65,29.0,534.5,267.48,185.66
2016,4,7,15,30,666.0,182.0,2.5,29.0,635.0,228.78,143.85
2016,4,7,15,45,697.5,154.0,2.4,29.0,598.5,165.78,98.96
2016,4,7,16,0,729.0,126.0,2.3,29.0,562.0,99.25,66.14
2016,4,7,16,15,583.0,152.5,2.1,28.5,481.5,104.86,81.47
2016,4,7,16,30,437.0,179.0,1.9,28.0,401.0,117.87,92.62
2016,4,7,16,45,405.0,166.5,1.75,27.5,353.5,111.33,87.71
2016,4,7,17,0,373.0,154.0,1.6,27.0,306.0,106.73,84.39
2016,4,7,17,15,351.5,132.5,1.45,25.5,258.5,93.4,73.96
2016,4,7,17,30,330.0,111.0,1.3,24.0,211.0,78.54,61.92
2016,4,7,17,45,288.5,90.5,1.2,23.0,164.5,65.68,51.09
2016,4,7,18,0,247.0,70.0,1.1,22.0,118.0,51.18,38.49
2016,4,7,18,15,179.5,49.5,1.15,21.0,78.0,36.75,25.61
2016,4,7,18,30,112.0,29.0,1.2,20.0,38.0,21.85,11.08
2016,4,7,18,45,56.0,14.5,1.25,19.5,19.0,11.41,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,39.0,9.0,3.2,13.0,11.0,25.92,0.0
2016,4,8,6,30,78.0,18.0,3.4,13.0,22.0,72.64,13.67
2016,4,8,6,45,182.5,38.5,3.6,13.5,63.5,186.07,147.16
2016,4,8,7,0,287.0,59.0,3.8,14.0,105.0,284.53,235.44
2016,4,8,7,15,366.0,74.0,4.05,14.5,157.5,367.87,308.07
2016,4,8,7,30,445.0,89.0,4.3,15.0,210.0,457.71,383.51
2016,4,8,7,45,297.0,122.0,4.55,16.0,211.0,381.69,318.87
2016,4,8,8,0,149.0,155.0,4.8,17.0,212.0,291.99,241.36
2016,4,8,8,15,399.5,140.0,5.1,17.5,324.0,524.52,432.64
2016,4,8,8,30,650.0,125.0,5.4,18.0,436.0,746.66,604.43
2016,4,8,8,45,599.5,149.5,5.7,19.0,462.5,744.21,598.24
2016,4,8,9,0,549.0,174.0,6.0,20.0,489.0,727.2,581.75
2016,4,8,9,15,532.5,198.5,5.95,20.5,526.5,746.77,592.49
2016,4,8,9,30,516.0,223.0,5.9,21.0,564.0,762.62,600.25
2016,4,8,9,45,440.0,271.5,5.85,21.5,575.5,741.82,579.41
2016,4,8,10,0,364.0,320.0,5.8,22.0,587.0,696.0,541.05
2016,4,8,10,15,407.5,319.5,5.7,22.5,633.0,733.76,567.27
2016,4,8,10,30,451.0,319.0,5.6,23.0,679.0,790.61,605.93
2016,4,8,10,45,451.5,333.0,5.5,23.5,705.0,796.51,606.93
2016,4,8,11,0,452.0,347.0,5.4,24.0,731.0,799.57,606.22
2016,4,8,11,15,444.0,361.0,5.3,24.0,746.5,791.76,598.97
2016,4,8,11,30,436.0,375.0,5.2,24.0,762.0,781.35,590.04
2016,4,8,11,45,395.0,402.5,5.1,24.5,757.5,737.27,555.71
2016,4,8,12,0,354.0,430.0,5.0,25.0,753.0,708.07,531.88
2016,4,8,12,15,277.5,452.0,4.8,25.0,706.0,643.75,483.25
2016,4,8,12,30,201.0,474.0,4.6,25.0,659.0,570.45,428.32
2016,4,8,12,45,200.0,472.5,4.45,25.5,656.5,552.48,414.07
2016,4,8,13,0,199.0,471.0,4.3,26.0,654.0,533.78,399.2
2016,4,8,13,15,122.5,435.5,4.2,26.0,548.0,436.87,327.59
2016,4,8,13,30,46.0,400.0,4.1,26.0,442.0,342.61,257.28
2016,4,8,13,45,46.5,391.0,4.0,26.0,432.5,328.56,247.03
2016,4,8,14,0,47.0,382.0,3.9,26.0,423.0,314.54,236.53
2016,4,8,14,15,32.0,331.0,3.9,26.0,359.0,263.5,198.34
2016,4,8,14,30,17.0,280.0,3.9,26.0,295.0,217.42,163.71
2016,4,8,14,45,121.5,322.0,3.9,26.0,414.5,274.33,204.95
2016,4,8,15,0,226.0,364.0,3.9,26.0,534.0,316.21,232.42
2016,4,8,15,15,494.0,256.0,3.9,25.5,601.0,282.2,195.67
2016,4,8,15,30,762.0,148.0,3.9,25.0,668.0,220.1,135.87
2016,4,8,15,45,746.5,141.5,3.95,25.0,620.5,160.48,95.33
2016,4,8,16,0,731.0,135.0,4.0,25.0,573.0,102.68,71.35
2016,4,8,16,15,705.0,129.0,3.9,24.5,520.5,92.45,72.54
2016,4,8,16,30,679.0,123.0,3.8,24.0,468.0,89.72,70.67
2016,4,8,16,45,641.5,116.5,3.75,23.5,412.5,86.3,68.19
2016,4,8,17,0,604.0,110.0,3.7,23.0,357.0,82.78,65.59
2016,4,8,17,15,554.0,100.5,3.3,22.0,301.0,76.78,60.9
2016,4,8,17,30,504.0,91.0,2.9,21.0,245.0,70.63,55.93
2016,4,8,17,45,422.0,80.0,2.5,20.5,190.0,59.5,46.31
2016,4,8,18,0,340.0,69.0,2.1,20.0,135.0,51.27,38.93
2016,4,8,18,15,241.0,50.0,2.05,19.0,89.0,37.36,26.39
2016,4,8,18,30,142.0,31.0,2.0,18.0,43.0,23.3,12.56
2016,4,8,18,45,71.0,15.5,2.0,17.5,21.5,12.2,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,2.5,2.05,13.5,2.5,1.97,0.0
2016,4,9,6,30,0.0,5.0,2.3,14.0,5.0,3.78,0.0
2016,4,9,6,45,0.0,14.5,2.55,14.5,14.5,11.01,3.36
2016,4,9,7,0,0.0,24.0,2.8,15.0,24.0,18.27,9.79
2016,4,9,7,15,0.0,36.5,2.85,15.5,36.5,27.86,18.12
2016,4,9,7,30,0.0,49.0,2.9,16.0,49.0,37.48,26.36
2016,4,9,7,45,0.0,29.5,2.95,16.5,29.5,22.48,13.54
2016,4,9,8,0,0.0,10.0,3.0,17.0,10.0,7.61,0.81
2016,4,9,8,15,71.0,110.0,3.2,17.5,144.5,172.87,141.29
2016,4,9,8,30,142.0,210.0,3.4,18.0,279.0,349.13,283.47
2016,4,9,8,45,282.0,213.5,3.6,18.5,370.0,498.09,401.06
2016,4,9,9,0,422.0,217.0,3.8,19.0,461.0,655.39,519.93
2016,4,9,9,15,211.0,132.5,3.9,19.5,254.5,345.58,278.76
2016,4,9,9,30,0.0,48.0,4.0,20.0,48.0,36.89,24.6
2016,4,9,9,45,5.5,140.5,4.15,20.5,145.0,116.32,89.15
2016,4,9,10,0,11.0,233.0,4.3,21.0,242.0,201.67,156.56
2016,4,9,10,15,19.5,274.5,4.35,21.5,290.5,245.87,190.57
2016,4,9,10,30,28.0,316.0,4.4,22.0,339.0,311.68,240.62
2016,4,9,10,45,14.0,177.0,4.5,22.5,188.5,165.07,126.18
2016,4,9,11,0,0.0,38.0,4.6,23.0,38.0,29.36,17.95
2016,4,9,11,15,0.0,39.0,4.6,23.0,39.0,30.16,18.59
2016,4,9,11,30,0.0,40.0,4.6,23.0,40.0,30.96,19.21
2016,4,9,11,45,0.0,71.0,4.7,23.5,71.0,55.1,38.39
2016,4,9,12,0,0.0,102.0,4.8,24.0,102.0,79.52,57.59
2016,4,9,12,15,18.0,247.0,4.85,24.0,263.5,220.1,167.6
2016,4,9,12,30,36.0,392.0,4.9,24.0,425.0,354.58,269.57
2016,4,9,12,45,34.0,385.5,4.95,24.5,416.5,341.73,259.02
2016,4,9,13,0,32.0,379.0,5.0,25.0,408.0,329.08,249.02
2016,4,9,13,15,432.0,276.0,5.0,25.0,664.0,532.44,406.51
2016,4,9,13,30,832.0,173.0,5.0,25.0,920.0,672.33,509.14
2016,4,9,13,45,824.0,173.0,5.05,25.5,899.0,620.97,467.6
2016,4,9,14,0,816.0,173.0,5.1,26.0,878.0,568.44,425.11
2016,4,9,14,15,807.5,170.5,5.1,25.5,849.5,512.91,380.86
2016,4,9,14,30,799.0,168.0,5.1,25.0,821.0,456.8,334.8
2016,4,9,14,45,785.5,166.0,5.15,25.0,784.5,398.96,285.79
2016,4,9,15,0,772.0,164.0,5.2,25.0,748.0,337.27,233.33
2016,4,9,15,15,756.0,160.5,5.2,25.0,705.5,277.95,183.25
2016,4,9,15,30,740.0,157.0,5.2,25.0,663.0,219.98,137.06
2016,4,9,15,45,719.5,151.5,5.2,25.0,615.0,161.9,98.0
2016,4,9,16,0,699.0,146.0,5.2,25.0,567.0,106.28,83.65
2016,4,9,16,15,671.5,140.0,5.05,24.5,515.0,98.62,77.74
2016,4,9,16,30,644.0,134.0,4.9,24.0,463.0,96.2,76.15
2016,4,9,16,45,611.0,125.0,4.8,24.0,408.5,91.49,72.46
2016,4,9,17,0,578.0,116.0,4.7,24.0,354.0,86.55,68.53
2016,4,9,17,15,527.0,106.5,4.4,23.5,298.5,77.9,61.5
2016,4,9,17,30,476.0,97.0,4.1,23.0,243.0,71.28,56.04
2016,4,9,17,45,407.5,83.5,3.8,22.5,190.0,61.68,47.81
2016,4,9,18,0,339.0,70.0,3.5,22.0,137.0,51.95,39.19
2016,4,9,18,15,236.5,52.0,3.55,21.5,91.0,38.73,27.28
2016,4,9,18,30,134.0,34.0,3.6,21.0,45.0,25.37,14.16
2016,4,9,18,45,67.0,17.0,3.65,20.5,22.5,13.38,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.0,24.43,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,26.0,74.4,32.5
2016,4,10,6,45,170.0,43.5,4.05,16.5,68.5,170.37,134.47
2016,4,10,7,0,276.0,64.0,4.2,17.0,111.0,282.01,231.37
2016,4,10,7,15,356.5,79.0,4.5,17.5,163.5,365.62,303.35
2016,4,10,7,30,437.0,94.0,4.8,18.0,216.0,455.81,378.35
2016,4,10,7,45,218.5,66.0,5.15,18.5,127.0,266.87,222.49
2016,4,10,8,0,0.0,38.0,5.5,19.0,38.0,29.02,18.75
2016,4,10,8,15,0.0,49.5,5.65,19.5,49.5,37.88,26.08
2016,4,10,8,30,0.0,61.0,5.8,20.0,61.0,46.78,33.29
2016,4,10,8,45,0.0,79.0,5.95,21.0,79.0,60.74,44.48
2016,4,10,9,0,0.0,97.0,6.1,22.0,97.0,75.05,55.78
2016,4,10,9,15,0.0,108.5,6.1,22.5,108.5,84.51,63.11
2016,4,10,9,30,0.0,120.0,6.1,23.0,120.0,93.97,70.38
2016,4,10,9,45,0.0,134.0,6.15,24.0,134.5,105.52,79.1
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,117.06,87.7
2016,4,10,10,15,2.0,158.0,6.2,25.0,160.0,127.15,95.53
2016,4,10,10,30,4.0,168.0,6.2,25.0,171.0,137.19,103.32
2016,4,10,10,45,5.0,172.5,6.2,25.5,177.0,141.62,106.43
2016,4,10,11,0,6.0,177.0,6.2,26.0,183.0,146.0,109.51
2016,4,10,11,15,23.0,282.0,6.2,26.0,303.0,265.33,201.78
2016,4,10,11,30,40.0,387.0,6.2,26.0,423.0,374.28,283.93
2016,4,10,11,45,26.0,318.0,6.2,26.0,342.0,294.54,223.24
2016,4,10,12,0,12.0,249.0,6.2,26.0,261.0,208.08,156.98
2016,4,10,12,15,11.0,227.5,6.1,25.5,238.5,188.71,142.37
2016,4,10,12,30,10.0,206.0,6.0,25.0,216.0,169.71,127.91
2016,4,10,12,45,10.5,203.5,5.95,25.0,213.5,167.19,125.96
2016,4,10,13,0,11.0,201.0,5.9,25.0,211.0,164.6,123.95
2016,4,10,13,15,5.5,116.5,5.7,25.0,121.5,94.17,68.95
2016,4,10,13,30,0.0,32.0,5.5,25.0,32.0,24.77,14.07
2016,4,10,13,45,16.5,195.0,5.3,25.0,209.5,161.67,121.88
2016,4,10,14,0,33.0,358.0,5.1,25.0,387.0,288.7,219.03
2016,4,10,14,15,125.5,382.0,5.25,25.0,486.0,341.91,258.62
2016,4,10,14,30,218.0,406.0,5.4,25.0,585.0,380.36,285.54
2016,4,10,14,45,136.5,371.5,5.6,25.5,482.5,309.28,231.9
2016,4,10,15,0,55.0,337.0,5.8,26.0,380.0,252.92,190.49
2016,4,10,15,15,44.0,306.5,5.85,26.0,339.5,222.75,167.82
2016,4,10,15,30,33.0,276.0,5.9,26.0,299.0,194.8,146.95
2016,4,10,15,45,40.0,264.0,5.95,26.0,289.5,181.1,136.72
2016,4,10,16,0,47.0,252.0,6.0,26.0,280.0,166.26,132.81
2016,4,10,16,15,23.5,183.0,5.9,25.5,197.0,126.8,100.88
2016,4,10,16,30,0.0,114.0,5.8,25.0,114.0,85.92,67.21
2016,4,10,16,45,18.0,137.0,5.7,25.0,144.5,100.94,80.15
2016,4,10,17,0,36.0,160.0,5.6,25.0,175.0,110.3,88.34
2016,4,10,17,15,27.0,137.0,5.3,24.5,147.0,95.5,76.21
2016,4,10,17,30,18.0,114.0,5.0,24.0,119.0,82.17,65.13
2016,4,10,17,45,121.5,97.5,4.7,23.5,122.5,69.24,54.1
2016,4,10,18,0,225.0,81.0,4.4,23.0,126.0,58.29,44.45
2016,4,10,18,15,147.5,57.5,4.35,22.5,83.0,41.84,29.81
2016,4,10,18,30,70.0,34.0,4.3,22.0,40.0,25.27,14.21
2016,4,10,18,45,35.0,17.0,4.25,21.5,20.0,13.38,0.0
2016,4,10,19,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,1.5,3.9,19.0,1.5,1.18,0.0
2016,4,11,6,30,0.0,3.0,3.9,19.0,3.0,2.27,0.0
2016,4,11,6,45,0.0,8.0,3.95,19.5,8.0,6.06,0.0
2016,4,11,7,0,0.0,13.0,4.0,20.0,13.0,9.86,2.55
2016,4,11,7,15,0.0,19.5,4.25,20.5,19.5,14.82,6.78
2016,4,11,7,30,0.0,26.0,4.5,21.0,26.0,19.8,10.97
2016,4,11,7,45,86.5,93.0,4.8,22.0,127.0,164.75,133.4
2016,4,11,8,0,173.0,160.0,5.1,23.0,228.0,314.42,254.78
2016,4,11,8,15,225.0,181.0,5.1,23.5,283.0,402.31,323.25
2016,4,11,8,30,277.0,202.0,5.1,24.0,338.0,474.66,378.21
2016,4,11,8,45,276.5,228.0,5.1,24.5,376.5,507.39,400.5
2016,4,11,9,0,276.0,254.0,5.1,25.0,415.0,538.43,421.24
2016,4,11,9,15,221.5,285.0,4.95,25.5,421.5,500.76,389.11
2016,4,11,9,30,167.0,316.0,4.8,26.0,428.0,481.22,370.61
2016,4,11,9,45,474.0,233.0,4.7,26.5,579.5,730.34,557.89
2016,4,11,10,0,781.0,150.0,4.6,27.0,731.0,941.22,703.16
2016,4,11,10,15,794.0,153.0,4.35,27.5,769.0,955.33,707.11
2016,4,11,10,30,807.0,156.0,4.1,28.0,807.0,965.65,709.9
2016,4,11,10,45,579.0,279.0,3.9,28.5,755.5,861.31,633.61
2016,4,11,11,0,351.0,402.0,3.7,29.0,704.0,733.17,538.06
2016,4,11,11,15,608.5,274.5,3.45,29.5,813.5,862.99,630.17
2016,4,11,11,30,866.0,147.0,3.2,30.0,923.0,937.89,677.94
2016,4,11,11,45,878.0,143.0,3.0,30.5,940.0,921.17,663.28
2016,4,11,12,0,890.0,139.0,2.8,31.0,957.0,900.57,646.98
2016,4,11,12,15,892.0,139.0,2.65,31.0,963.5,871.12,626.74
2016,4,11,12,30,894.0,139.0,2.5,31.0,970.0,838.4,604.47
2016,4,11,12,45,538.0,308.0,2.45,31.5,807.5,687.58,496.31
2016,4,11,13,0,182.0,477.0,2.4,32.0,645.0,522.14,376.28
2016,4,11,13,15,542.5,303.5,2.35,32.0,795.5,624.02,451.88
2016,4,11,13,30,903.0,130.0,2.3,32.0,946.0,671.64,485.43
2016,4,11,13,45,904.5,126.0,2.3,32.0,927.5,621.54,447.84
2016,4,11,14,0,906.0,122.0,2.3,32.0,909.0,569.15,408.11
2016,4,11,14,15,900.0,120.5,2.25,32.0,880.5,512.91,364.2
2016,4,11,14,30,894.0,119.0,2.2,32.0,852.0,455.5,318.12
2016,4,11,14,45,884.5,117.0,2.2,32.0,816.5,395.59,269.21
2016,4,11,15,0,875.0,115.0,2.2,32.0,781.0,335.39,219.35
2016,4,11,15,15,862.5,112.5,2.15,31.5,738.0,274.14,169.68
2016,4,11,15,30,850.0,110.0,2.1,31.0,695.0,207.38,118.87
2016,4,11,15,45,840.0,104.0,2.05,31.0,648.0,144.54,78.77
2016,4,11,16,0,830.0,98.0,2.0,31.0,601.0,82.68,62.24
2016,4,11,16,15,807.5,94.5,1.85,30.5,548.0,79.1,59.74
2016,4,11,16,30,785.0,91.0,1.7,30.0,495.0,76.94,58.32
2016,4,11,16,45,758.0,85.5,1.55,30.0,439.0,73.17,55.42
2016,4,11,17,0,731.0,80.0,1.4,30.0,383.0,69.24,52.38
2016,4,11,17,15,686.0,74.0,1.2,29.0,325.0,59.57,44.68
2016,4,11,17,30,641.0,68.0,1.0,28.0,267.0,55.08,41.19
2016,4,11,17,45,572.5,60.0,0.8,27.5,210.5,48.8,35.92
2016,4,11,18,0,504.0,52.0,0.6,27.0,154.0,42.51,30.44
2016,4,11,18,15,390.0,40.5,0.5,26.5,104.0,33.11,22.09
2016,4,11,18,30,276.0,29.0,0.4,26.0,54.0,23.75,12.95
2016,4,11,18,45,138.0,14.5,0.35,25.5,27.0,11.41,0.0
2016,4,11,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.0,12.5,3.7,13.0,16.5,39.98,0.0
2016,4,12,6,30,126.0,25.0,3.7,13.0,33.0,123.06,74.62
2016,4,12,6,45,230.5,43.0,3.75,13.5,76.5,216.23,174.67
2016,4,12,7,0,335.0,61.0,3.8,14.0,120.0,313.47,260.64
2016,4,12,7,15,411.0,73.5,3.7,14.5,173.0,393.65,329.66
2016,4,12,7,30,487.0,86.0,3.6,15.0,226.0,479.86,400.6
2016,4,12,7,45,264.0,119.0,3.5,15.5,197.5,348.11,290.17
2016,4,12,8,0,41.0,152.0,3.4,16.0,169.0,180.74,146.96
2016,4,12,8,15,33.5,169.5,3.45,16.5,184.5,190.48,154.22
2016,4,12,8,30,26.0,187.0,3.5,17.0,200.0,182.89,146.9
2016,4,12,8,45,27.0,206.5,3.6,17.5,221.0,200.36,160.27
2016,4,12,9,0,28.0,226.0,3.7,18.0,242.0,236.94,188.67
2016,4,12,9,15,14.0,174.0,3.7,18.5,182.0,154.26,121.09
2016,4,12,9,30,0.0,122.0,3.7,19.0,122.0,95.6,72.68
2016,4,12,9,45,0.0,132.5,3.7,19.5,132.5,104.21,79.34
2016,4,12,10,0,0.0,143.0,3.7,20.0,143.0,112.81,85.88
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,66.11,48.04
2016,4,12,10,30,0.0,28.0,3.6,21.0,28.0,21.58,11.9
2016,4,12,10,45,0.0,31.5,3.55,21.5,31.5,24.31,14.06
2016,4,12,11,0,0.0,35.0,3.5,22.0,35.0,27.05,16.2
2016,4,12,11,15,0.0,85.5,3.5,22.0,85.5,66.4,47.73
2016,4,12,11,30,0.0,136.0,3.5,22.0,136.0,106.65,79.59
2016,4,12,11,45,7.0,203.5,3.5,22.5,210.5,167.21,126.99
2016,4,12,12,0,14.0,271.0,3.5,23.0,285.0,227.57,173.28
2016,4,12,12,15,11.5,238.5,3.5,23.0,250.0,197.81,150.17
2016,4,12,12,30,9.0,206.0,3.5,23.0,215.0,168.77,127.7
2016,4,12,12,45,10.0,219.0,3.55,23.0,229.0,178.92,135.6
2016,4,12,13,0,11.0,232.0,3.6,23.0,243.0,188.74,143.19
2016,4,12,13,15,20.5,300.0,3.65,23.0,319.5,246.54,187.7
2016,4,12,13,30,30.0,368.0,3.7,23.0,396.0,305.73,232.53
2016,4,12,13,45,44.0,384.5,3.75,23.5,423.5,319.92,242.73
2016,4,12,14,0,58.0,401.0,3.8,24.0,451.0,331.53,250.9
2016,4,12,14,15,37.0,338.0,3.85,24.0,369.5,269.02,203.85
2016,4,12,14,30,16.0,275.0,3.9,24.0,288.0,212.85,161.4
2016,4,12,14,45,19.0,279.0,4.0,24.0,294.0,213.85,162.35
2016,4,12,15,0,22.0,283.0,4.1,24.0,300.0,213.99,162.52
2016,4,12,15,15,15.0,245.5,4.1,24.0,257.0,183.49,139.34
2016,4,12,15,30,8.0,208.0,4.1,24.0,214.0,154.37,117.2
2016,4,12,15,45,4.0,176.5,4.1,24.0,179.5,130.82,99.19
2016,4,12,16,0,0.0,145.0,4.1,24.0,145.0,108.07,85.41
2016,4,12,16,15,0.0,127.0,4.05,23.5,127.0,95.36,75.24
2016,4,12,16,30,0.0,109.0,4.0,23.0,109.0,82.5,64.81
2016,4,12,16,45,0.0,98.5,3.95,22.5,98.5,74.75,58.6
2016,4,12,17,0,0.0,88.0,3.9,22.0,88.0,66.94,52.25
2016,4,12,17,15,0.0,74.0,3.75,21.5,74.0,56.61,43.61
2016,4,12,17,30,0.0,60.0,3.6,21.0,60.0,45.97,34.55
2016,4,12,17,45,0.0,46.5,3.45,20.5,46.5,35.55,25.5
2016,4,12,18,0,0.0,33.0,3.3,20.0,33.0,25.17,16.33
2016,4,12,18,15,0.0,22.0,3.5,19.5,22.0,16.74,8.77
2016,4,12,18,30,0.0,11.0,3.7,19.0,11.0,8.34,1.09
2016,4,12,18,45,0.0,5.5,3.95,18.5,5.5,4.16,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
