Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,6.0,2.7,14.0,6.0,4.72,0.0
2016,4,13,6,30,0.0,12.0,2.8,14.0,12.0,9.11,0.62
2016,4,13,6,45,0.0,27.0,2.9,14.5,27.0,20.6,11.47
2016,4,13,7,0,0.0,42.0,3.0,15.0,42.0,32.13,21.6
2016,4,13,7,15,0.0,60.5,3.0,15.0,60.5,48.25,35.57
2016,4,13,7,30,0.0,79.0,3.0,15.0,79.0,64.13,49.18
2016,4,13,7,45,0.0,64.5,3.0,15.5,64.5,49.45,36.56
2016,4,13,8,0,0.0,50.0,3.0,16.0,50.0,38.25,26.9
2016,4,13,8,15,0.0,58.5,2.95,16.5,58.5,44.83,32.28
2016,4,13,8,30,0.0,67.0,2.9,17.0,67.0,51.42,37.59
2016,4,13,8,45,0.0,62.5,2.85,17.5,62.5,47.98,34.49
2016,4,13,9,0,0.0,58.0,2.8,18.0,58.0,44.54,31.44
2016,4,13,9,15,0.0,97.0,2.75,18.0,97.0,74.96,56.37
2016,4,13,9,30,0.0,136.0,2.7,18.0,136.0,107.35,82.54
2016,4,13,9,45,2.0,155.0,2.65,18.5,156.5,125.05,96.47
2016,4,13,10,0,4.0,174.0,2.6,19.0,177.0,142.75,110.25
2016,4,13,10,15,3.0,163.5,2.6,19.5,166.0,132.58,101.64
2016,4,13,10,30,2.0,153.0,2.6,20.0,155.0,122.69,93.37
2016,4,13,10,45,6.0,191.0,2.6,20.5,196.5,157.81,120.94
2016,4,13,11,0,10.0,229.0,2.6,21.0,238.0,192.91,148.0
2016,4,13,11,15,38.0,327.5,2.6,21.0,362.0,319.79,245.78
2016,4,13,11,30,66.0,426.0,2.6,21.0,486.0,432.09,329.2
2016,4,13,11,45,37.0,305.5,2.6,21.5,339.0,291.91,223.02
2016,4,13,12,0,8.0,185.0,2.6,22.0,192.0,152.49,115.26
2016,4,13,12,15,4.0,152.0,2.65,22.0,155.5,122.32,91.76
2016,4,13,12,30,0.0,119.0,2.7,22.0,119.0,92.81,68.43
2016,4,13,12,45,2.0,138.5,2.75,22.5,140.5,109.47,81.5
2016,4,13,13,0,4.0,158.0,2.8,23.0,162.0,125.82,94.17
2016,4,13,13,15,2.0,123.0,2.8,23.0,125.0,96.84,71.42
2016,4,13,13,30,0.0,88.0,2.8,23.0,88.0,68.29,48.9
2016,4,13,13,45,4.5,145.5,2.8,23.5,149.5,114.98,85.69
2016,4,13,14,0,9.0,203.0,2.8,24.0,211.0,160.28,120.76
2016,4,13,14,15,126.0,304.0,2.75,24.0,408.5,285.76,215.91
2016,4,13,14,30,243.0,405.0,2.7,24.0,606.0,386.06,287.55
2016,4,13,14,45,121.5,265.5,2.65,24.0,366.0,233.64,174.23
2016,4,13,15,0,0.0,126.0,2.6,24.0,126.0,96.55,71.38
2016,4,13,15,15,117.5,225.0,2.5,23.5,306.5,183.02,134.99
2016,4,13,15,30,235.0,324.0,2.4,23.0,487.0,244.93,178.02
2016,4,13,15,45,522.5,213.5,2.35,23.0,542.0,173.64,115.85
2016,4,13,16,0,810.0,103.0,2.3,23.0,597.0,83.82,65.3
2016,4,13,16,15,786.5,99.0,2.2,22.5,544.0,81.56,63.86
2016,4,13,16,30,763.0,95.0,2.1,22.0,491.0,79.19,62.22
2016,4,13,16,45,732.5,90.0,2.05,22.0,435.0,75.86,59.63
2016,4,13,17,0,702.0,85.0,2.0,22.0,379.0,66.84,52.14
2016,4,13,17,15,657.0,79.0,1.8,21.5,322.0,62.6,48.77
2016,4,13,17,30,612.0,73.0,1.6,21.0,265.0,58.31,45.27
2016,4,13,17,45,544.5,64.5,1.4,20.5,209.5,51.85,39.72
2016,4,13,18,0,477.0,56.0,1.2,20.0,154.0,45.37,33.92
2016,4,13,18,15,369.5,43.5,1.15,19.0,105.0,35.35,24.86
2016,4,13,18,30,262.0,31.0,1.1,18.0,56.0,25.31,15.05
2016,4,13,18,45,131.0,15.5,1.1,17.5,28.0,12.56,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,112.0,13.0,2.3,12.5,21.0,63.55,0.0
2016,4,14,6,30,224.0,26.0,2.5,13.0,42.0,180.64,124.92
2016,4,14,6,45,346.0,38.5,2.75,13.5,90.0,279.4,227.13
2016,4,14,7,0,468.0,51.0,3.0,14.0,138.0,388.15,322.05
2016,4,14,7,15,237.5,76.5,3.0,14.5,121.5,260.55,218.01
2016,4,14,7,30,7.0,102.0,3.0,15.0,105.0,93.17,73.77
2016,4,14,7,45,3.5,112.0,3.0,16.0,113.5,96.95,76.63
2016,4,14,8,0,0.0,122.0,3.0,17.0,122.0,101.12,79.44
2016,4,14,8,15,0.0,132.0,3.0,17.5,132.0,108.36,84.97
2016,4,14,8,30,0.0,142.0,3.0,18.0,142.0,115.85,90.62
2016,4,14,8,45,0.0,149.0,3.05,19.0,149.0,120.77,93.92
2016,4,14,9,0,0.0,156.0,3.1,20.0,156.0,125.9,97.36
2016,4,14,9,15,4.0,181.0,3.05,20.5,184.0,150.94,117.06
2016,4,14,9,30,8.0,206.0,3.0,21.0,212.0,176.03,136.49
2016,4,14,9,45,13.0,236.0,2.95,21.5,245.5,206.58,159.94
2016,4,14,10,0,18.0,266.0,2.9,22.0,279.0,237.02,182.94
2016,4,14,10,15,34.0,313.5,2.85,22.0,341.0,315.55,243.02
2016,4,14,10,30,50.0,361.0,2.8,22.0,403.0,374.34,286.87
2016,4,14,10,45,105.0,400.0,2.8,22.5,490.5,460.55,350.98
2016,4,14,11,0,160.0,439.0,2.8,23.0,578.0,564.45,425.54
2016,4,14,11,15,272.5,422.5,2.8,23.0,666.0,662.69,496.82
2016,4,14,11,30,385.0,406.0,2.8,23.0,754.0,736.46,549.53
2016,4,14,11,45,653.0,267.5,2.8,23.5,868.5,850.27,631.52
2016,4,14,12,0,921.0,129.0,2.8,24.0,983.0,910.22,671.99
2016,4,14,12,15,922.0,129.5,2.75,24.0,988.0,879.51,650.4
2016,4,14,12,30,923.0,130.0,2.7,24.0,993.0,845.49,627.37
2016,4,14,12,45,922.0,129.5,2.7,24.5,989.0,806.03,599.31
2016,4,14,13,0,921.0,129.0,2.7,25.0,985.0,763.78,567.83
2016,4,14,13,15,918.0,128.5,2.65,25.0,972.5,717.58,533.84
2016,4,14,13,30,915.0,128.0,2.6,25.0,960.0,669.1,497.43
2016,4,14,13,45,910.5,126.5,2.6,25.0,939.0,616.95,457.65
2016,4,14,14,0,906.0,125.0,2.6,25.0,918.0,563.07,415.39
2016,4,14,14,15,899.0,123.5,2.55,25.0,888.5,506.5,369.71
2016,4,14,14,30,892.0,122.0,2.5,25.0,859.0,448.89,321.92
2016,4,14,14,45,882.5,119.5,2.5,25.0,823.0,388.94,271.37
2016,4,14,15,0,873.0,117.0,2.5,25.0,787.0,328.73,220.02
2016,4,14,15,15,860.0,114.5,2.5,24.5,743.5,267.73,169.36
2016,4,14,15,30,847.0,112.0,2.5,24.0,700.0,201.15,117.89
2016,4,14,15,45,830.5,108.5,2.5,24.0,651.5,139.85,79.53
2016,4,14,16,0,814.0,105.0,2.5,24.0,603.0,85.18,66.21
2016,4,14,16,15,791.0,101.0,2.45,23.5,550.0,82.98,64.79
2016,4,14,16,30,768.0,97.0,2.4,23.0,497.0,80.66,63.21
2016,4,14,16,45,737.0,92.0,2.4,23.0,441.0,71.44,55.63
2016,4,14,17,0,706.0,87.0,2.4,23.0,385.0,68.25,53.13
2016,4,14,17,15,661.0,80.5,2.2,22.0,327.5,63.69,49.61
2016,4,14,17,30,616.0,74.0,2.0,21.0,270.0,59.07,45.93
2016,4,14,17,45,549.0,65.5,1.8,20.5,214.0,52.64,40.4
2016,4,14,18,0,482.0,57.0,1.6,20.0,158.0,46.18,34.63
2016,4,14,18,15,375.0,45.0,1.6,19.0,108.5,36.58,25.93
2016,4,14,18,30,268.0,33.0,1.6,18.0,59.0,26.98,16.54
2016,4,14,18,45,134.0,16.5,1.6,17.5,29.5,12.63,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,82.5,14.5,1.25,12.5,21.5,50.59,0.0
2016,4,15,6,30,165.0,29.0,1.5,13.0,43.0,152.22,108.01
2016,4,15,6,45,268.0,46.0,1.75,14.0,88.5,239.05,193.53
2016,4,15,7,0,371.0,63.0,2.0,15.0,134.0,335.62,276.79
2016,4,15,7,15,185.5,64.0,2.05,15.5,99.5,207.72,172.64
2016,4,15,7,30,0.0,65.0,2.1,16.0,65.0,50.31,37.16
2016,4,15,7,45,0.0,85.0,2.2,17.0,85.0,67.44,51.49
2016,4,15,8,0,0.0,105.0,2.3,18.0,105.0,84.52,65.34
2016,4,15,8,15,18.0,151.5,2.25,18.5,160.5,142.09,112.94
2016,4,15,8,30,36.0,198.0,2.2,19.0,216.0,218.95,174.63
2016,4,15,8,45,66.5,233.0,2.2,19.5,271.0,281.15,223.48
2016,4,15,9,0,97.0,268.0,2.2,20.0,326.0,344.07,271.64
2016,4,15,9,15,95.0,291.0,2.2,20.5,352.0,363.84,284.88
2016,4,15,9,30,93.0,314.0,2.2,21.0,378.0,382.96,297.66
2016,4,15,9,45,183.0,335.0,2.25,21.5,470.0,508.76,392.06
2016,4,15,10,0,273.0,356.0,2.3,22.0,562.0,635.07,482.43
2016,4,15,10,15,567.0,244.0,2.35,22.5,699.5,820.74,616.75
2016,4,15,10,30,861.0,132.0,2.4,23.0,837.0,968.92,714.37
2016,4,15,10,45,872.5,131.5,2.45,23.5,868.0,970.0,711.63
2016,4,15,11,0,884.0,131.0,2.5,24.0,899.0,967.13,707.94
2016,4,15,11,15,889.0,132.5,2.55,24.5,921.5,956.08,699.09
2016,4,15,11,30,894.0,134.0,2.6,25.0,944.0,941.11,687.89
2016,4,15,11,45,892.5,137.5,2.7,25.5,956.0,918.3,672.08
2016,4,15,12,0,891.0,141.0,2.8,26.0,968.0,891.95,654.0
2016,4,15,12,15,892.0,141.0,2.85,26.0,973.0,861.47,634.09
2016,4,15,12,30,893.0,141.0,2.9,26.0,978.0,827.83,611.99
2016,4,15,12,45,892.0,140.5,3.0,26.5,974.5,789.32,584.63
2016,4,15,13,0,891.0,140.0,3.1,27.0,971.0,748.13,554.36
2016,4,15,13,15,888.0,139.5,3.2,27.0,958.0,703.12,521.8
2016,4,15,13,30,885.0,139.0,3.3,27.0,945.0,655.93,486.77
2016,4,15,13,45,879.5,138.0,3.4,27.0,924.0,604.97,447.98
2016,4,15,14,0,874.0,137.0,3.5,27.0,903.0,552.46,406.82
2016,4,15,14,15,866.5,135.0,3.55,27.0,874.0,497.0,362.1
2016,4,15,14,30,859.0,133.0,3.6,27.0,845.0,440.62,315.39
2016,4,15,14,45,850.5,129.5,3.7,27.0,809.5,380.02,264.52
2016,4,15,15,0,842.0,126.0,3.8,27.0,774.0,319.98,213.48
2016,4,15,15,15,828.5,123.5,3.8,27.0,731.0,259.62,163.22
2016,4,15,15,30,815.0,121.0,3.8,27.0,688.0,200.14,117.44
2016,4,15,15,45,794.0,118.5,3.85,27.0,639.0,141.19,81.49
2016,4,15,16,0,773.0,116.0,3.9,27.0,590.0,91.25,70.45
2016,4,15,16,15,749.0,111.5,3.9,26.5,537.5,82.11,63.29
2016,4,15,16,30,725.0,107.0,3.9,26.0,485.0,79.92,61.83
2016,4,15,16,45,689.5,102.0,3.9,25.5,429.5,77.06,59.8
2016,4,15,17,0,654.0,97.0,3.9,25.0,374.0,74.14,57.68
2016,4,15,17,15,608.5,89.5,3.65,24.0,317.5,69.24,53.93
2016,4,15,17,30,563.0,82.0,3.4,23.0,261.0,64.23,49.98
2016,4,15,17,45,493.5,72.5,3.15,22.5,206.5,57.34,44.11
2016,4,15,18,0,424.0,63.0,2.9,22.0,152.0,50.39,37.96
2016,4,15,18,15,323.5,48.5,2.85,21.5,104.0,36.88,25.9
2016,4,15,18,30,223.0,34.0,2.8,21.0,56.0,25.83,15.44
2016,4,15,18,45,111.5,17.0,2.8,20.5,28.0,12.95,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,27.2,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,76.1,52.13
2016,4,16,6,45,145.5,54.0,3.85,17.5,79.0,165.32,131.79
2016,4,16,7,0,226.0,78.0,4.0,18.0,122.0,249.36,204.42
2016,4,16,7,15,291.5,96.5,4.2,18.0,173.0,322.03,266.73
2016,4,16,7,30,357.0,115.0,4.4,18.0,224.0,415.97,344.18
2016,4,16,7,45,178.5,102.5,4.6,18.5,157.0,258.79,213.96
2016,4,16,8,0,0.0,90.0,4.8,19.0,90.0,70.63,53.45
2016,4,16,8,15,0.0,83.5,5.05,19.5,83.5,64.3,47.99
2016,4,16,8,30,0.0,77.0,5.3,20.0,77.0,59.17,43.47
2016,4,16,8,45,0.0,89.5,5.55,21.0,89.5,68.9,51.09
2016,4,16,9,0,0.0,102.0,5.8,22.0,102.0,79.14,59.0
2016,4,16,9,15,6.5,165.5,5.85,22.5,170.0,139.18,107.19
2016,4,16,9,30,13.0,229.0,5.9,23.0,238.0,201.24,155.97
2016,4,16,9,45,7.5,191.5,6.0,23.5,196.5,161.46,123.73
2016,4,16,10,0,2.0,154.0,6.1,24.0,155.0,123.78,93.31
2016,4,16,10,15,2.0,152.5,6.1,24.0,154.5,122.34,92.01
2016,4,16,10,30,2.0,151.0,6.1,24.0,154.0,120.96,90.75
2016,4,16,10,45,4.0,162.5,6.15,24.5,167.0,132.15,99.3
2016,4,16,11,0,6.0,174.0,6.2,25.0,180.0,143.23,107.7
2016,4,16,11,15,6.0,172.5,6.2,25.5,178.5,141.72,106.17
2016,4,16,11,30,6.0,171.0,6.2,26.0,177.0,140.18,104.66
2016,4,16,11,45,8.5,195.0,6.25,26.5,203.0,161.38,120.84
2016,4,16,12,0,11.0,219.0,6.3,27.0,229.0,182.24,136.61
2016,4,16,12,15,9.0,196.5,6.25,27.0,205.0,161.73,120.71
2016,4,16,12,30,7.0,174.0,6.2,27.0,181.0,141.6,105.13
2016,4,16,12,45,11.5,237.5,6.2,27.0,248.5,194.3,145.7
2016,4,16,13,0,16.0,301.0,6.2,27.0,316.0,245.8,184.91
2016,4,16,13,15,14.0,272.5,6.2,26.5,285.5,220.34,165.82
2016,4,16,13,30,12.0,244.0,6.2,26.0,255.0,195.51,147.17
2016,4,16,13,45,13.5,261.0,6.25,26.0,273.5,207.57,156.52
2016,4,16,14,0,15.0,278.0,6.3,26.0,292.0,218.98,165.33
2016,4,16,14,15,12.5,251.5,6.3,26.0,263.0,196.18,147.9
2016,4,16,14,30,10.0,225.0,6.3,26.0,234.0,174.01,130.95
2016,4,16,14,45,8.5,213.0,6.3,26.0,220.5,163.22,122.75
2016,4,16,15,0,7.0,201.0,6.3,26.0,207.0,152.71,114.79
2016,4,16,15,15,13.0,226.5,6.2,25.5,236.0,169.88,128.4
2016,4,16,15,30,19.0,252.0,6.1,25.0,265.0,184.57,140.17
2016,4,16,15,45,9.5,204.5,6.1,25.0,211.0,149.6,113.57
2016,4,16,16,0,0.0,157.0,6.1,25.0,157.0,116.2,91.87
2016,4,16,16,15,66.5,194.5,5.9,24.5,229.0,134.6,107.73
2016,4,16,16,30,133.0,232.0,5.7,24.0,301.0,149.27,120.55
2016,4,16,16,45,97.0,202.0,5.55,23.5,249.5,136.34,110.37
2016,4,16,17,0,61.0,172.0,5.4,23.0,198.0,117.72,95.24
2016,4,16,17,15,51.5,148.0,5.2,22.5,168.0,102.44,82.71
2016,4,16,17,30,42.0,124.0,5.0,22.0,138.0,86.86,69.68
2016,4,16,17,45,29.0,100.0,4.85,22.0,108.5,70.95,55.95
2016,4,16,18,0,16.0,76.0,4.7,22.0,79.0,55.39,42.26
2016,4,16,18,15,8.0,52.5,4.65,21.5,54.0,38.78,27.54
2016,4,16,18,30,0.0,29.0,4.6,21.0,29.0,21.97,12.37
2016,4,16,18,45,0.0,14.5,4.6,21.0,14.5,11.06,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,5.0,3.05,19.0,5.0,3.93,0.0
2016,4,17,6,30,0.0,10.0,3.2,19.0,10.0,7.58,0.12
2016,4,17,6,45,0.0,24.0,3.35,19.5,24.0,18.28,9.4
2016,4,17,7,0,0.0,38.0,3.5,20.0,38.0,29.03,18.6
2016,4,17,7,15,0.0,55.0,3.65,20.5,55.0,42.25,29.78
2016,4,17,7,30,0.0,72.0,3.8,21.0,72.0,56.63,41.74
2016,4,17,7,45,0.0,56.0,4.0,21.5,56.0,42.87,30.15
2016,4,17,8,0,0.0,40.0,4.2,22.0,40.0,30.57,19.78
2016,4,17,8,15,24.0,123.5,4.35,22.0,136.0,129.93,102.04
2016,4,17,8,30,48.0,207.0,4.5,22.0,232.0,238.1,188.95
2016,4,17,8,45,25.5,190.5,4.7,22.5,204.5,197.18,154.64
2016,4,17,9,0,3.0,174.0,4.9,23.0,177.0,144.46,111.15
2016,4,17,9,15,51.0,246.5,4.95,23.0,282.0,273.83,214.51
2016,4,17,9,30,99.0,319.0,5.0,23.0,387.0,392.16,306.05
2016,4,17,9,45,114.0,344.0,5.05,23.5,427.5,428.77,332.44
2016,4,17,10,0,129.0,369.0,5.1,24.0,468.0,486.55,374.27
2016,4,17,10,15,179.0,387.5,5.05,24.0,531.5,548.15,420.09
2016,4,17,10,30,229.0,406.0,5.0,24.0,595.0,608.38,464.11
2016,4,17,10,45,233.5,420.5,5.0,24.0,619.0,619.72,471.24
2016,4,17,11,0,238.0,435.0,5.0,24.0,643.0,629.45,477.45
2016,4,17,11,15,127.5,368.5,4.95,24.0,480.5,456.28,348.07
2016,4,17,11,30,17.0,302.0,4.9,24.0,318.0,257.96,195.99
2016,4,17,11,45,15.0,281.5,4.85,24.5,296.0,237.68,180.28
2016,4,17,12,0,13.0,261.0,4.8,25.0,274.0,217.88,164.68
2016,4,17,12,15,18.5,310.5,4.7,24.5,329.0,261.14,198.0
2016,4,17,12,30,24.0,360.0,4.6,24.0,384.0,303.23,230.11
2016,4,17,12,45,13.0,251.0,4.55,24.0,264.0,205.95,155.84
2016,4,17,13,0,2.0,142.0,4.5,24.0,144.0,111.84,82.83
2016,4,17,13,15,9.0,218.0,4.5,24.0,226.5,174.87,132.1
2016,4,17,13,30,16.0,294.0,4.5,24.0,309.0,235.91,179.01
2016,4,17,13,45,10.5,231.0,4.5,24.0,241.0,183.18,138.44
2016,4,17,14,0,5.0,168.0,4.5,24.0,173.0,131.66,98.56
2016,4,17,14,15,2.5,106.5,4.5,23.5,109.0,83.4,60.9
2016,4,17,14,30,0.0,45.0,4.5,23.0,45.0,34.76,22.32
2016,4,17,14,45,44.5,205.0,4.55,23.0,239.5,166.62,125.89
2016,4,17,15,0,89.0,365.0,4.6,23.0,434.0,275.79,208.61
2016,4,17,15,15,52.0,302.0,4.7,23.0,341.5,219.23,166.14
2016,4,17,15,30,15.0,239.0,4.8,23.0,249.0,175.53,134.03
2016,4,17,15,45,7.5,173.5,4.95,23.0,178.5,128.97,98.03
2016,4,17,16,0,0.0,108.0,5.1,23.0,108.0,82.47,64.27
2016,4,17,16,15,11.5,152.0,5.05,22.5,158.5,112.58,90.05
2016,4,17,16,30,23.0,196.0,5.0,22.0,209.0,139.51,113.24
2016,4,17,16,45,11.5,104.0,5.0,22.0,110.5,78.89,62.2
2016,4,17,17,0,0.0,12.0,5.0,22.0,12.0,9.14,2.28
2016,4,17,17,15,0.0,10.0,4.85,21.5,10.0,7.6,0.98
2016,4,17,17,30,0.0,8.0,4.7,21.0,8.0,6.07,0.0
2016,4,17,17,45,0.0,6.5,4.55,21.0,6.5,4.93,0.0
2016,4,17,18,0,0.0,5.0,4.4,21.0,5.0,3.79,0.0
2016,4,17,18,15,0.0,3.0,4.25,20.5,3.0,2.27,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,16.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,2.5,2.8,16.0,2.5,1.89,0.0
2016,4,18,6,30,0.0,5.0,2.9,16.0,5.0,3.78,0.0
2016,4,18,6,45,0.0,11.0,3.05,16.0,11.0,8.34,1.31
2016,4,18,7,0,0.0,17.0,3.2,16.0,17.0,12.91,5.32
2016,4,18,7,15,0.0,23.5,3.3,16.5,23.5,17.88,9.61
2016,4,18,7,30,0.0,30.0,3.4,17.0,30.0,22.86,13.84
2016,4,18,7,45,0.0,50.5,3.5,17.5,50.5,38.63,27.11
2016,4,18,8,0,0.0,71.0,3.6,18.0,71.0,54.48,40.25
2016,4,18,8,15,0.0,57.5,3.6,18.5,57.5,44.07,31.31
2016,4,18,8,30,0.0,44.0,3.6,19.0,44.0,33.69,22.49
2016,4,18,8,45,0.0,29.0,3.6,19.5,29.0,22.19,12.8
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.21
2016,4,18,9,15,0.0,24.5,3.7,20.0,24.5,18.78,9.85
2016,4,18,9,30,0.0,35.0,3.8,20.0,35.0,26.89,16.46
2016,4,18,9,45,0.0,85.5,3.9,20.5,85.5,66.02,48.19
2016,4,18,10,0,0.0,136.0,4.0,21.0,136.0,106.86,80.75
2016,4,18,10,15,92.5,274.0,3.75,21.5,350.5,350.82,273.67
2016,4,18,10,30,185.0,412.0,3.5,22.0,565.0,571.28,436.54
2016,4,18,10,45,105.5,375.5,3.3,22.5,463.5,454.12,346.13
2016,4,18,11,0,26.0,339.0,3.1,23.0,362.0,320.34,243.48
2016,4,18,11,15,66.0,398.5,3.05,23.0,458.5,408.39,310.24
2016,4,18,11,30,106.0,458.0,3.0,23.0,555.0,493.42,372.39
2016,4,18,11,45,172.5,467.0,2.95,23.0,627.5,567.19,426.06
2016,4,18,12,0,239.0,476.0,2.9,23.0,700.0,619.04,463.28
2016,4,18,12,15,125.5,359.5,2.9,23.0,477.5,412.67,312.68
2016,4,18,12,30,12.0,243.0,2.9,23.0,255.0,200.07,151.18
2016,4,18,12,45,49.5,353.5,2.95,23.5,400.5,322.1,244.4
2016,4,18,13,0,87.0,464.0,3.0,24.0,546.0,430.08,323.32
2016,4,18,13,15,49.0,346.5,2.95,23.5,392.5,304.25,230.11
2016,4,18,13,30,11.0,229.0,2.9,23.0,239.0,183.26,138.5
2016,4,18,13,45,37.5,321.0,2.85,23.0,354.0,266.33,202.39
2016,4,18,14,0,64.0,413.0,2.8,23.0,469.0,339.31,256.74
2016,4,18,14,15,52.5,384.5,2.65,23.0,430.0,305.29,230.85
2016,4,18,14,30,41.0,356.0,2.5,23.0,391.0,273.4,206.9
2016,4,18,14,45,22.0,261.0,2.35,23.0,280.0,197.39,149.39
2016,4,18,15,0,3.0,166.0,2.2,23.0,169.0,126.54,95.16
2016,4,18,15,15,1.5,107.0,2.05,23.0,108.5,82.6,60.73
2016,4,18,15,30,0.0,48.0,1.9,23.0,48.0,36.93,24.31
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,32.64,20.95
2016,4,18,16,0,0.0,37.0,1.7,23.0,37.0,28.38,18.57
2016,4,18,16,15,2.0,101.0,1.6,22.5,102.0,77.32,60.29
2016,4,18,16,30,4.0,165.0,1.5,22.0,167.0,119.99,96.53
2016,4,18,16,45,67.5,172.5,1.45,22.0,202.0,119.98,96.79
2016,4,18,17,0,131.0,180.0,1.4,22.0,237.0,120.27,97.38
2016,4,18,17,15,118.5,156.0,1.25,21.5,201.5,105.76,85.58
2016,4,18,17,30,106.0,132.0,1.1,21.0,166.0,90.83,73.18
2016,4,18,17,45,88.5,107.0,1.0,21.0,132.0,74.85,59.47
2016,4,18,18,0,71.0,82.0,0.9,21.0,98.0,58.45,45.1
2016,4,18,18,15,45.0,59.0,0.85,20.5,68.0,43.02,31.38
2016,4,18,18,30,19.0,36.0,0.8,20.0,38.0,26.87,16.68
2016,4,18,18,45,9.5,18.0,0.75,20.0,19.0,13.79,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,57.5,18.0,1.4,17.0,23.5,56.06,0.0
2016,4,19,6,30,115.0,36.0,1.6,17.0,47.0,120.18,89.2
2016,4,19,6,45,204.5,56.0,1.85,17.5,92.0,198.78,159.63
2016,4,19,7,0,294.0,76.0,2.1,18.0,137.0,299.46,244.73
2016,4,19,7,15,147.0,82.0,2.05,18.5,112.5,202.33,165.47
2016,4,19,7,30,0.0,88.0,2.0,19.0,88.0,71.81,54.62
2016,4,19,7,45,0.0,84.0,2.0,19.5,84.0,66.07,49.77
2016,4,19,8,0,0.0,80.0,2.0,20.0,80.0,61.66,45.84
2016,4,19,8,15,0.0,107.5,1.95,20.0,107.5,85.07,64.95
2016,4,19,8,30,0.0,135.0,1.9,20.0,135.0,108.7,83.92
2016,4,19,8,45,4.5,165.5,1.85,20.5,168.5,139.09,108.05
2016,4,19,9,0,9.0,196.0,1.8,21.0,202.0,169.69,131.88
2016,4,19,9,15,4.5,163.0,1.75,21.5,166.0,134.83,103.39
2016,4,19,9,30,0.0,130.0,1.7,22.0,130.0,102.12,76.8
2016,4,19,9,45,16.0,219.0,1.7,22.5,231.0,193.21,148.64
2016,4,19,10,0,32.0,308.0,1.7,23.0,332.0,308.66,236.06
2016,4,19,10,15,21.5,274.0,1.7,23.0,290.5,244.72,186.6
2016,4,19,10,30,11.0,240.0,1.7,23.0,249.0,204.03,155.1
2016,4,19,10,45,12.0,247.0,1.7,23.5,257.5,210.08,159.32
2016,4,19,11,0,13.0,254.0,1.7,24.0,266.0,216.02,163.32
2016,4,19,11,15,10.5,223.5,1.7,24.0,233.5,187.47,141.33
2016,4,19,11,30,8.0,193.0,1.7,24.0,201.0,159.67,119.9
2016,4,19,11,45,24.5,301.0,1.75,24.5,324.5,274.69,207.12
2016,4,19,12,0,41.0,409.0,1.8,25.0,448.0,378.73,282.74
2016,4,19,12,15,30.5,371.0,1.8,25.0,400.0,332.09,247.95
2016,4,19,12,30,20.0,333.0,1.8,25.0,352.0,277.97,207.99
2016,4,19,12,45,15.5,275.5,1.8,25.0,290.5,226.87,169.99
2016,4,19,13,0,11.0,218.0,1.8,25.0,229.0,177.2,132.51
2016,4,19,13,15,6.0,180.0,1.8,25.0,186.0,143.45,106.74
2016,4,19,13,30,1.0,142.0,1.8,25.0,143.0,110.53,81.35
2016,4,19,13,45,73.0,295.0,1.8,25.0,360.0,266.17,200.48
2016,4,19,14,0,145.0,448.0,1.8,25.0,577.0,402.13,299.01
2016,4,19,14,15,167.0,432.5,1.85,24.5,576.5,385.03,285.74
2016,4,19,14,30,189.0,417.0,1.9,24.0,576.0,365.54,270.92
2016,4,19,14,45,98.5,310.5,1.95,24.0,393.5,251.35,187.32
2016,4,19,15,0,8.0,204.0,2.0,24.0,211.0,154.94,116.55
2016,4,19,15,15,5.5,189.0,2.05,24.0,193.5,142.37,107.28
2016,4,19,15,30,3.0,174.0,2.1,24.0,176.0,130.25,98.19
2016,4,19,15,45,8.0,192.0,2.15,24.0,197.0,141.23,107.02
2016,4,19,16,0,13.0,210.0,2.2,24.0,218.0,150.6,120.25
2016,4,19,16,15,6.5,162.5,2.2,23.5,166.5,119.4,95.06
2016,4,19,16,30,0.0,115.0,2.2,23.0,115.0,86.78,68.27
2016,4,19,16,45,0.0,108.5,2.2,23.0,108.5,81.8,64.37
2016,4,19,17,0,0.0,102.0,2.2,23.0,102.0,76.76,60.33
2016,4,19,17,15,0.0,86.5,1.95,22.5,86.5,65.48,51.0
2016,4,19,17,30,0.0,71.0,1.7,22.0,71.0,54.11,41.43
2016,4,19,17,45,0.0,56.5,1.5,22.0,56.5,43.28,32.07
2016,4,19,18,0,0.0,42.0,1.3,22.0,42.0,32.1,22.25
2016,4,19,18,15,0.0,29.0,1.25,21.5,29.0,22.11,13.38
2016,4,19,18,30,0.0,16.0,1.2,21.0,16.0,12.16,4.46
2016,4,19,18,45,0.0,8.0,1.15,20.5,8.0,6.07,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,16.5,17.5,0.55,18.0,19.0,24.44,0.0
2016,4,20,6,30,33.0,35.0,0.6,18.0,38.0,54.28,37.62
2016,4,20,6,45,85.0,61.0,0.7,18.5,77.0,125.14,98.32
2016,4,20,7,0,137.0,87.0,0.8,19.0,116.0,189.29,152.64
2016,4,20,7,15,212.0,100.0,0.75,19.0,160.0,268.64,218.35
2016,4,20,7,30,287.0,113.0,0.7,19.0,204.0,342.64,277.71
2016,4,20,7,45,205.5,144.5,0.65,19.5,216.5,326.98,262.26
2016,4,20,8,0,124.0,176.0,0.6,20.0,229.0,285.9,227.33
2016,4,20,8,15,175.0,200.0,0.6,20.0,285.5,354.75,280.82
2016,4,20,8,30,226.0,224.0,0.6,20.0,342.0,425.86,333.63
2016,4,20,8,45,283.5,239.5,0.65,20.5,403.0,515.11,397.53
2016,4,20,9,0,341.0,255.0,0.7,21.0,464.0,586.32,446.67
2016,4,20,9,15,215.0,288.0,0.75,21.5,423.5,487.29,371.02
2016,4,20,9,30,89.0,321.0,0.8,22.0,383.0,382.3,290.76
2016,4,20,9,45,171.5,343.5,0.9,22.5,472.5,501.01,378.46
2016,4,20,10,0,254.0,366.0,1.0,23.0,562.0,619.84,461.02
2016,4,20,10,15,219.0,390.0,1.05,23.0,565.0,584.84,434.32
2016,4,20,10,30,184.0,414.0,1.1,23.0,568.0,569.77,422.58
2016,4,20,10,45,473.5,306.0,1.15,23.5,719.0,769.11,564.31
2016,4,20,11,0,763.0,198.0,1.2,24.0,870.0,929.8,670.29
2016,4,20,11,15,769.0,199.5,1.2,24.0,891.5,909.52,654.67
2016,4,20,11,30,775.0,201.0,1.2,24.0,913.0,896.04,645.77
2016,4,20,11,45,561.5,323.5,1.2,24.0,843.0,803.04,580.24
2016,4,20,12,0,348.0,446.0,1.2,24.0,773.0,694.21,503.56
2016,4,20,12,15,604.0,299.0,1.2,24.0,869.5,767.6,558.73
2016,4,20,12,30,860.0,152.0,1.2,24.0,966.0,796.71,581.78
2016,4,20,12,45,859.0,152.0,1.2,24.0,962.5,759.66,555.5
2016,4,20,13,0,858.0,152.0,1.2,24.0,959.0,720.11,527.71
2016,4,20,13,15,854.5,151.0,1.15,24.0,946.5,675.88,495.62
2016,4,20,13,30,851.0,150.0,1.1,24.0,934.0,629.68,461.41
2016,4,20,13,45,847.5,148.0,1.1,24.0,913.5,581.0,424.93
2016,4,20,14,0,844.0,146.0,1.1,24.0,893.0,533.27,387.86
2016,4,20,14,15,836.5,144.0,1.1,24.0,864.5,478.12,344.34
2016,4,20,14,30,829.0,142.0,1.1,24.0,836.0,422.22,298.95
2016,4,20,14,45,831.0,132.0,1.1,24.0,803.0,363.3,249.98
2016,4,20,15,0,833.0,122.0,1.1,24.0,770.0,303.13,199.4
2016,4,20,15,15,819.5,119.5,1.15,24.0,727.5,243.87,151.06
2016,4,20,15,30,806.0,117.0,1.2,24.0,685.0,185.51,107.59
2016,4,20,15,45,787.0,114.0,1.3,24.0,637.0,127.57,74.77
2016,4,20,16,0,768.0,111.0,1.4,24.0,589.0,87.58,68.09
2016,4,20,16,15,744.5,107.0,1.45,23.5,537.5,85.62,66.9
2016,4,20,16,30,721.0,103.0,1.5,23.0,486.0,77.07,60.09
2016,4,20,16,45,687.5,98.5,1.55,23.0,431.5,74.5,58.16
2016,4,20,17,0,654.0,94.0,1.6,23.0,377.0,71.88,56.16
2016,4,20,17,15,610.0,87.0,1.45,22.5,321.5,67.28,52.54
2016,4,20,17,30,566.0,80.0,1.3,22.0,266.0,62.59,48.75
2016,4,20,17,45,500.0,71.5,1.2,22.0,212.0,56.43,43.44
2016,4,20,18,0,434.0,63.0,1.1,22.0,158.0,50.25,37.92
2016,4,20,18,15,338.5,50.0,1.1,21.5,111.0,38.07,27.07
2016,4,20,18,30,243.0,37.0,1.1,21.0,64.0,28.11,17.76
2016,4,20,18,45,121.5,18.5,1.1,20.5,32.0,14.11,0.0
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,2.5,0.3,18.0,2.5,1.89,0.0
2016,4,21,6,30,0.0,5.0,0.4,18.0,5.0,3.78,0.0
2016,4,21,6,45,0.0,9.5,0.55,18.5,9.5,7.2,0.36
2016,4,21,7,0,0.0,14.0,0.7,19.0,14.0,10.63,3.32
2016,4,21,7,15,0.0,19.5,0.7,19.5,19.5,14.83,6.91
2016,4,21,7,30,0.0,25.0,0.7,20.0,25.0,19.04,10.45
2016,4,21,7,45,0.0,16.0,0.75,20.5,16.0,12.18,4.61
2016,4,21,8,0,0.0,7.0,0.8,21.0,7.0,5.33,0.0
2016,4,21,8,15,0.0,13.5,0.8,21.0,13.5,10.29,2.95
2016,4,21,8,30,0.0,20.0,0.8,21.0,20.0,15.28,7.06
2016,4,21,8,45,0.0,56.0,0.85,21.5,56.0,42.98,29.79
2016,4,21,9,0,0.0,92.0,0.9,22.0,92.0,70.91,52.23
2016,4,21,9,15,1.0,127.5,0.9,22.0,128.0,101.09,76.24
2016,4,21,9,30,2.0,163.0,0.9,22.0,164.0,131.8,100.27
2016,4,21,9,45,126.5,265.5,0.95,22.5,363.0,377.38,290.72
2016,4,21,10,0,251.0,368.0,1.0,23.0,562.0,617.59,460.54
2016,4,21,10,15,525.5,264.0,1.0,23.0,694.5,789.65,580.29
2016,4,21,10,30,800.0,160.0,1.0,23.0,827.0,938.95,676.96
2016,4,21,10,45,813.0,159.5,1.05,23.5,857.5,941.06,674.85
2016,4,21,11,0,826.0,159.0,1.1,24.0,888.0,939.25,672.39
2016,4,21,11,15,831.5,160.0,1.15,24.0,909.5,928.05,665.47
2016,4,21,11,30,837.0,161.0,1.2,24.0,931.0,913.02,656.31
2016,4,21,11,45,854.5,152.0,1.3,24.5,948.0,881.04,635.8
2016,4,21,12,0,872.0,143.0,1.4,25.0,965.0,861.05,623.07
2016,4,21,12,15,873.0,143.5,1.5,25.0,969.5,831.41,604.99
2016,4,21,12,30,874.0,144.0,1.6,25.0,974.0,798.71,584.58
2016,4,21,12,45,506.0,314.5,1.7,25.0,795.0,646.72,475.52
2016,4,21,13,0,138.0,485.0,1.8,25.0,616.0,484.73,357.23
2016,4,21,13,15,254.0,454.0,1.85,25.0,690.0,524.34,387.56
2016,4,21,13,30,370.0,423.0,1.9,25.0,764.0,548.98,404.91
2016,4,21,13,45,607.0,285.5,2.0,25.0,830.5,552.2,407.22
2016,4,21,14,0,844.0,148.0,2.1,25.0,897.0,532.21,390.19
2016,4,21,14,15,836.0,146.0,2.15,25.0,868.0,476.88,345.74
2016,4,21,14,30,828.0,144.0,2.2,25.0,839.0,420.87,299.65
2016,4,21,14,45,818.5,140.5,2.25,25.0,803.0,362.89,251.06
2016,4,21,15,0,809.0,137.0,2.3,25.0,767.0,304.91,202.12
2016,4,21,15,15,794.5,134.0,2.3,24.5,724.5,246.52,154.58
2016,4,21,15,30,780.0,131.0,2.3,24.0,682.0,189.21,112.13
2016,4,21,15,45,574.0,192.5,2.3,24.0,583.0,152.19,100.56
2016,4,21,16,0,368.0,254.0,2.3,24.0,484.0,159.3,127.35
2016,4,21,16,15,534.5,182.5,2.2,23.5,484.5,119.59,95.18
2016,4,21,16,30,701.0,111.0,2.1,23.0,485.0,81.65,63.92
2016,4,21,16,45,669.0,105.0,2.05,23.0,430.5,78.36,61.43
2016,4,21,17,0,637.0,99.0,2.0,23.0,376.0,74.94,58.77
2016,4,21,17,15,592.5,91.5,1.9,22.5,321.0,70.15,54.99
2016,4,21,17,30,548.0,84.0,1.8,22.0,266.0,65.25,51.03
2016,4,21,17,45,483.0,74.5,1.7,22.0,212.0,58.48,45.21
2016,4,21,18,0,418.0,65.0,1.6,22.0,158.0,51.64,39.12
2016,4,21,18,15,324.0,51.5,1.55,21.5,111.0,39.02,27.9
2016,4,21,18,30,230.0,38.0,1.5,21.0,64.0,28.76,18.36
2016,4,21,18,45,115.0,19.0,1.5,20.5,32.0,14.46,1.04
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,168.5,16.0,1.8,13.5,33.5,117.57,25.65
2016,4,22,6,30,337.0,32.0,2.1,14.0,67.0,243.57,190.86
2016,4,22,6,45,439.0,42.5,2.4,15.0,118.0,331.23,270.29
2016,4,22,7,0,541.0,53.0,2.7,16.0,169.0,428.34,352.81
2016,4,22,7,15,605.0,60.0,2.6,16.5,226.0,503.99,414.71
2016,4,22,7,30,669.0,67.0,2.5,17.0,283.0,583.34,476.31
2016,4,22,7,45,709.5,73.0,2.45,18.0,341.5,643.1,518.07
2016,4,22,8,0,750.0,79.0,2.4,19.0,400.0,707.34,561.27
2016,4,22,8,15,779.5,83.0,2.35,19.5,457.0,760.08,595.53
2016,4,22,8,30,809.0,87.0,2.3,20.0,514.0,811.49,627.88
2016,4,22,8,45,829.5,91.0,2.25,21.0,567.5,853.29,651.47
2016,4,22,9,0,850.0,95.0,2.2,22.0,621.0,892.56,672.78
2016,4,22,9,15,866.5,98.0,2.25,22.5,670.5,913.21,683.45
2016,4,22,9,30,883.0,101.0,2.3,23.0,720.0,941.16,699.18
2016,4,22,9,45,893.5,104.0,2.4,23.5,763.5,960.03,709.29
2016,4,22,10,0,904.0,107.0,2.5,24.0,807.0,975.13,717.07
2016,4,22,10,15,913.0,108.5,2.55,24.0,844.0,983.36,721.42
2016,4,22,10,30,922.0,110.0,2.6,24.0,881.0,987.59,723.38
2016,4,22,10,45,927.5,112.0,2.65,24.5,910.5,984.96,719.65
2016,4,22,11,0,933.0,114.0,2.7,25.0,940.0,978.2,713.46
2016,4,22,11,15,937.0,115.0,2.7,25.0,961.5,965.03,704.22
2016,4,22,11,30,941.0,116.0,2.7,25.0,983.0,947.86,692.55
2016,4,22,11,45,944.0,116.5,2.75,25.0,996.5,925.45,677.95
2016,4,22,12,0,947.0,117.0,2.8,25.0,1010.0,899.28,660.92
2016,4,22,12,15,947.5,117.0,2.8,25.0,1014.0,867.06,639.49
2016,4,22,12,30,948.0,117.0,2.8,25.0,1018.0,831.56,615.83
2016,4,22,12,45,946.0,117.0,2.8,25.5,1013.5,791.14,586.55
2016,4,22,13,0,944.0,117.0,2.8,26.0,1009.0,747.98,554.23
2016,4,22,13,15,941.0,116.5,2.75,26.0,995.5,701.23,519.6
2016,4,22,13,30,938.0,116.0,2.7,26.0,982.0,652.19,482.49
2016,4,22,13,45,932.0,115.5,2.7,26.0,960.5,599.39,441.87
2016,4,22,14,0,926.0,115.0,2.7,26.0,939.0,544.96,398.82
2016,4,22,14,15,919.0,113.5,2.65,26.0,909.0,487.99,352.46
2016,4,22,14,30,912.0,112.0,2.6,26.0,879.0,429.96,304.02
2016,4,22,14,45,902.0,110.5,2.6,26.0,842.0,370.15,253.39
2016,4,22,15,0,892.0,109.0,2.6,26.0,805.0,310.11,202.34
2016,4,22,15,15,879.0,107.0,2.5,25.5,761.5,249.16,152.52
2016,4,22,15,30,866.0,105.0,2.4,25.0,718.0,188.85,108.11
2016,4,22,15,45,849.5,102.0,2.35,25.0,669.0,120.42,68.76
2016,4,22,16,0,833.0,99.0,2.3,25.0,620.0,81.52,62.83
2016,4,22,16,15,811.0,95.0,2.15,24.5,567.0,79.18,61.27
2016,4,22,16,30,789.0,91.0,2.0,24.0,514.0,76.72,59.55
2016,4,22,16,45,760.0,86.5,1.85,24.0,457.5,73.65,57.19
2016,4,22,17,0,731.0,82.0,1.7,24.0,401.0,70.47,54.72
2016,4,22,17,15,689.0,76.5,1.5,23.5,343.5,61.16,47.08
2016,4,22,17,30,647.0,71.0,1.3,23.0,286.0,57.14,43.85
2016,4,22,17,45,586.0,63.5,1.15,22.5,230.0,51.36,38.99
2016,4,22,18,0,525.0,56.0,1.0,22.0,174.0,45.57,33.91
2016,4,22,18,15,425.0,45.5,1.0,21.0,123.0,37.09,26.34
2016,4,22,18,30,325.0,35.0,1.0,20.0,72.0,28.64,18.42
2016,4,22,18,45,162.5,17.5,1.05,19.0,36.0,14.11,1.7
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
