Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.5,7.0,1.55,9.5,8.0,0.0,0.0
2016,5,3,6,0,89.0,14.0,1.7,10.0,16.0,46.59,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.0,165.06,121.81
2016,5,3,6,30,373.0,43.0,2.0,11.0,96.0,265.07,215.51
2016,5,3,6,45,468.0,52.5,2.15,12.0,149.0,348.33,288.53
2016,5,3,7,0,563.0,62.0,2.3,13.0,202.0,439.47,365.1
2016,5,3,7,15,619.5,68.5,2.45,13.5,259.0,509.15,422.17
2016,5,3,7,30,676.0,75.0,2.6,14.0,316.0,581.61,479.16
2016,5,3,7,45,717.0,80.0,2.8,15.0,374.0,643.13,524.57
2016,5,3,8,0,758.0,85.0,3.0,16.0,432.0,701.81,565.41
2016,5,3,8,15,785.5,89.0,3.05,16.5,488.0,751.9,599.18
2016,5,3,8,30,813.0,93.0,3.1,17.0,544.0,800.48,631.16
2016,5,3,8,45,832.5,96.5,3.15,17.5,597.0,839.8,655.93
2016,5,3,9,0,852.0,100.0,3.2,18.0,650.0,876.52,678.6
2016,5,3,9,15,867.0,102.5,3.2,18.5,698.0,894.61,687.73
2016,5,3,9,30,882.0,105.0,3.2,19.0,746.0,919.66,701.86
2016,5,3,9,45,892.5,107.5,3.2,19.5,788.5,937.15,710.69
2016,5,3,10,0,903.0,110.0,3.2,20.0,831.0,950.92,717.11
2016,5,3,10,15,911.5,112.0,3.2,20.0,867.0,958.49,720.82
2016,5,3,10,30,920.0,114.0,3.2,20.0,903.0,962.07,722.04
2016,5,3,10,45,925.0,116.0,3.2,20.5,931.5,958.42,717.2
2016,5,3,11,0,930.0,118.0,3.2,21.0,960.0,950.7,709.85
2016,5,3,11,15,934.0,119.0,3.2,21.0,981.0,937.16,700.12
2016,5,3,11,30,938.0,120.0,3.2,21.0,1002.0,919.66,687.89
2016,5,3,11,45,941.5,119.5,3.2,21.5,1014.5,896.61,670.71
2016,5,3,12,0,945.0,119.0,3.2,22.0,1027.0,869.9,651.19
2016,5,3,12,15,945.5,119.0,3.2,22.0,1031.0,837.75,629.26
2016,5,3,12,30,946.0,119.0,3.2,22.0,1035.0,802.45,604.57
2016,5,3,12,45,945.0,119.0,3.2,22.5,1030.5,763.15,574.52
2016,5,3,13,0,944.0,119.0,3.2,23.0,1026.0,721.15,542.08
2016,5,3,13,15,941.0,118.5,3.2,23.0,1012.5,675.02,507.04
2016,5,3,13,30,938.0,118.0,3.2,23.0,999.0,626.65,469.47
2016,5,3,13,45,933.0,117.0,3.2,23.5,977.5,574.83,427.47
2016,5,3,14,0,928.0,116.0,3.2,24.0,956.0,521.32,383.14
2016,5,3,14,15,921.5,114.5,3.15,24.0,926.5,465.37,336.49
2016,5,3,14,30,915.0,113.0,3.1,24.0,897.0,408.34,287.85
2016,5,3,14,45,905.5,111.5,3.1,24.0,860.0,349.55,237.29
2016,5,3,15,0,896.0,110.0,3.1,24.0,823.0,290.47,186.83
2016,5,3,15,15,884.5,107.5,3.1,23.5,780.0,230.4,138.48
2016,5,3,15,30,873.0,105.0,3.1,23.0,737.0,170.79,97.09
2016,5,3,15,45,857.5,102.0,3.1,23.0,689.0,111.38,70.32
2016,5,3,16,0,842.0,99.0,3.1,23.0,641.0,81.42,63.22
2016,5,3,16,15,821.5,95.5,3.0,22.5,588.0,79.47,61.95
2016,5,3,16,30,801.0,92.0,2.9,22.0,535.0,77.41,60.56
2016,5,3,16,45,773.0,88.0,2.8,22.0,479.5,74.72,58.51
2016,5,3,17,0,745.0,84.0,2.7,22.0,424.0,71.96,56.38
2016,5,3,17,15,706.5,79.0,2.4,21.0,366.5,62.99,49.1
2016,5,3,17,30,668.0,74.0,2.1,20.0,309.0,59.39,46.34
2016,5,3,17,45,609.0,67.0,1.8,19.5,252.5,54.03,41.83
2016,5,3,18,0,550.0,60.0,1.5,19.0,196.0,48.66,37.14
2016,5,3,18,15,462.0,50.5,1.45,18.0,144.5,41.07,30.37
2016,5,3,18,30,374.0,41.0,1.4,17.0,93.0,33.52,23.33
2016,5,3,18,45,231.5,26.5,1.35,16.5,54.0,21.56,11.37
2016,5,3,19,0,89.0,12.0,1.3,16.0,15.0,9.44,0.0
2016,5,3,19,15,44.5,6.0,1.3,15.5,7.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.0,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,16.0,41.68,0.0
2016,5,4,6,15,209.5,29.5,2.4,13.5,55.5,152.8,112.62
2016,5,4,6,30,342.0,45.0,2.7,14.0,95.0,250.49,202.06
2016,5,4,6,45,433.0,56.0,3.05,15.0,147.0,331.53,272.82
2016,5,4,7,0,524.0,67.0,3.4,16.0,199.0,420.18,347.4
2016,5,4,7,15,582.5,75.0,3.4,16.5,255.5,491.21,405.27
2016,5,4,7,30,641.0,83.0,3.4,17.0,312.0,565.25,463.12
2016,5,4,7,45,682.5,88.5,3.45,18.0,369.5,626.42,508.06
2016,5,4,8,0,724.0,94.0,3.5,19.0,427.0,688.08,550.89
2016,5,4,8,15,753.5,98.5,3.55,19.5,483.5,735.01,582.33
2016,5,4,8,30,783.0,103.0,3.6,20.0,540.0,784.85,615.31
2016,5,4,8,45,804.5,107.0,3.7,21.0,593.0,825.63,640.18
2016,5,4,9,0,826.0,111.0,3.8,22.0,646.0,863.94,662.94
2016,5,4,9,15,842.5,114.0,3.8,22.5,694.5,893.96,680.4
2016,5,4,9,30,859.0,117.0,3.8,23.0,743.0,920.78,695.58
2016,5,4,9,45,870.5,120.0,3.85,23.5,785.5,927.5,697.31
2016,5,4,10,0,882.0,123.0,3.9,24.0,828.0,942.26,704.79
2016,5,4,10,15,891.0,125.0,3.9,24.5,864.5,949.96,707.23
2016,5,4,10,30,900.0,127.0,3.9,25.0,901.0,953.74,707.23
2016,5,4,10,45,906.5,129.0,3.9,25.5,930.0,951.26,703.2
2016,5,4,11,0,913.0,131.0,3.9,26.0,959.0,944.75,696.69
2016,5,4,11,15,917.5,132.0,3.85,26.0,980.0,931.59,687.0
2016,5,4,11,30,922.0,133.0,3.8,26.0,1001.0,914.51,674.86
2016,5,4,11,45,929.0,130.5,3.8,26.0,1015.5,892.82,660.01
2016,5,4,12,0,936.0,128.0,3.8,26.0,1030.0,867.43,642.75
2016,5,4,12,15,937.0,128.5,3.8,26.0,1034.0,836.14,621.5
2016,5,4,12,30,938.0,129.0,3.8,26.0,1038.0,801.7,597.17
2016,5,4,12,45,937.5,128.5,3.8,26.5,1033.5,762.53,567.41
2016,5,4,13,0,937.0,128.0,3.8,27.0,1029.0,720.71,535.31
2016,5,4,13,15,934.5,127.0,3.8,27.0,1016.0,674.78,500.7
2016,5,4,13,30,932.0,126.0,3.8,27.0,1003.0,626.61,463.58
2016,5,4,13,45,928.0,124.5,3.8,27.0,981.5,575.25,423.11
2016,5,4,14,0,924.0,123.0,3.8,27.0,960.0,522.12,380.15
2016,5,4,14,15,917.5,121.5,3.75,27.0,931.0,466.4,333.98
2016,5,4,14,30,911.0,120.0,3.7,27.0,902.0,409.6,285.9
2016,5,4,14,45,903.0,118.0,3.7,27.0,865.5,351.17,236.02
2016,5,4,15,0,895.0,116.0,3.7,27.0,829.0,292.3,186.17
2016,5,4,15,15,883.0,113.5,3.6,26.5,786.0,232.22,138.41
2016,5,4,15,30,871.0,111.0,3.5,26.0,743.0,172.66,97.74
2016,5,4,15,45,857.0,107.5,3.45,26.0,695.0,104.5,64.75
2016,5,4,16,0,843.0,104.0,3.4,26.0,647.0,84.55,65.05
2016,5,4,16,15,822.5,100.5,3.15,25.5,594.0,82.73,63.9
2016,5,4,16,30,802.0,97.0,2.9,25.0,541.0,80.79,62.64
2016,5,4,16,45,777.0,91.5,2.65,25.0,485.5,77.25,59.9
2016,5,4,17,0,752.0,86.0,2.4,25.0,430.0,73.53,56.99
2016,5,4,17,15,713.0,81.0,2.1,24.0,372.5,64.45,49.72
2016,5,4,17,30,674.0,76.0,1.8,23.0,315.0,60.88,47.03
2016,5,4,17,45,620.5,68.5,1.55,22.5,258.5,55.26,42.36
2016,5,4,18,0,567.0,61.0,1.3,22.0,202.0,49.58,37.47
2016,5,4,18,15,476.0,51.5,1.25,21.0,149.5,41.96,30.75
2016,5,4,18,30,385.0,42.0,1.2,20.0,97.0,34.38,23.78
2016,5,4,18,45,240.0,28.0,1.2,19.5,57.0,22.82,12.36
2016,5,4,19,0,95.0,14.0,1.2,19.0,17.0,11.02,0.0
2016,5,4,19,15,47.5,7.0,1.2,18.5,8.5,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.0,7.5,1.15,14.5,10.0,5.9,0.0
2016,5,5,6,0,138.0,15.0,1.1,15.0,20.0,85.93,0.0
2016,5,5,6,15,282.0,28.0,1.3,16.0,62.0,186.38,137.55
2016,5,5,6,30,426.0,41.0,1.5,17.0,104.0,288.24,228.87
2016,5,5,6,45,508.5,50.0,1.7,18.0,157.0,365.97,295.44
2016,5,5,7,0,591.0,59.0,1.9,19.0,210.0,450.4,364.53
2016,5,5,7,15,644.5,65.5,1.85,19.5,267.0,518.94,418.24
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,590.03,471.28
2016,5,5,7,45,731.5,77.5,1.8,20.5,380.5,644.19,509.39
2016,5,5,8,0,765.0,83.0,1.8,21.0,437.0,701.44,547.6
2016,5,5,8,15,790.5,87.0,1.8,22.0,492.5,749.91,577.3
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,796.76,605.05
2016,5,5,8,45,831.0,96.0,1.8,24.0,599.0,833.86,625.47
2016,5,5,9,0,846.0,101.0,1.8,25.0,650.0,868.16,643.66
2016,5,5,9,15,860.0,103.5,1.75,25.0,697.0,885.16,652.2
2016,5,5,9,30,874.0,106.0,1.7,25.0,744.0,909.07,665.45
2016,5,5,9,45,880.5,110.5,1.7,25.5,785.0,924.78,672.55
2016,5,5,10,0,887.0,115.0,1.7,26.0,826.0,936.67,677.35
2016,5,5,10,15,895.0,116.5,1.7,26.0,860.5,943.1,680.12
2016,5,5,10,30,903.0,118.0,1.7,26.0,895.0,945.64,680.61
2016,5,5,10,45,905.0,121.5,1.7,26.5,922.0,940.66,675.16
2016,5,5,11,0,907.0,125.0,1.7,27.0,949.0,931.68,667.41
2016,5,5,11,15,910.5,126.0,1.7,27.0,968.5,917.87,658.08
2016,5,5,11,30,914.0,127.0,1.7,27.0,988.0,900.22,646.44
2016,5,5,11,45,919.0,125.0,1.75,27.5,1000.5,877.59,631.0
2016,5,5,12,0,924.0,123.0,1.8,28.0,1013.0,851.38,613.32
2016,5,5,12,15,923.5,123.0,1.85,28.0,1016.5,819.06,592.84
2016,5,5,12,30,923.0,123.0,1.9,28.0,1020.0,783.77,569.4
2016,5,5,12,45,921.0,123.0,2.0,28.5,1014.5,744.65,541.57
2016,5,5,13,0,919.0,123.0,2.1,29.0,1009.0,703.04,511.36
2016,5,5,13,15,915.5,122.5,2.15,29.0,995.5,657.79,478.57
2016,5,5,13,30,912.0,122.0,2.2,29.0,982.0,610.45,443.33
2016,5,5,13,45,621.5,275.0,2.25,29.0,855.5,523.45,379.0
2016,5,5,14,0,331.0,428.0,2.3,29.0,729.0,456.05,330.14
2016,5,5,14,15,339.5,410.5,2.3,29.0,710.5,421.47,303.85
2016,5,5,14,30,348.0,393.0,2.3,29.0,692.0,385.92,276.09
2016,5,5,14,45,434.0,341.5,2.35,29.0,699.0,346.2,242.66
2016,5,5,15,0,520.0,290.0,2.4,29.0,706.0,302.51,205.0
2016,5,5,15,15,446.0,299.0,2.4,28.5,642.5,255.87,172.42
2016,5,5,15,30,372.0,308.0,2.4,28.0,579.0,225.08,155.02
2016,5,5,15,45,417.5,270.5,2.4,28.0,555.5,168.87,120.56
2016,5,5,16,0,463.0,233.0,2.4,28.0,532.0,142.43,111.5
2016,5,5,16,15,468.5,211.0,2.3,27.5,492.0,132.96,104.43
2016,5,5,16,30,474.0,189.0,2.2,27.0,452.0,122.71,96.61
2016,5,5,16,45,364.0,187.5,2.15,27.0,377.0,125.53,99.31
2016,5,5,17,0,254.0,186.0,2.1,27.0,302.0,122.66,97.3
2016,5,5,17,15,241.0,163.0,1.85,26.0,262.0,109.58,87.12
2016,5,5,17,30,228.0,140.0,1.6,25.0,222.0,95.92,76.25
2016,5,5,17,45,212.0,116.5,1.35,24.5,182.5,81.37,64.19
2016,5,5,18,0,196.0,93.0,1.1,24.0,143.0,66.28,51.38
2016,5,5,18,15,163.5,71.5,1.1,23.5,106.0,51.76,38.77
2016,5,5,18,30,131.0,50.0,1.1,23.0,69.0,36.86,25.57
2016,5,5,18,45,65.5,31.5,1.1,22.5,41.0,23.68,13.0
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,26.94,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,77.71,0.0
2016,5,6,6,15,256.0,30.0,1.3,15.5,62.0,175.99,131.03
2016,5,6,6,30,392.0,44.0,1.5,16.0,103.0,273.32,218.13
2016,5,6,6,45,471.5,54.5,1.7,17.0,155.0,349.41,283.44
2016,5,6,7,0,551.0,65.0,1.9,18.0,207.0,431.94,351.28
2016,5,6,7,15,606.5,72.5,1.95,18.5,263.5,501.24,406.25
2016,5,6,7,30,662.0,80.0,2.0,19.0,320.0,573.27,460.97
2016,5,6,7,45,699.5,85.5,2.05,20.0,377.0,632.0,502.66
2016,5,6,8,0,737.0,91.0,2.1,21.0,434.0,690.93,542.04
2016,5,6,8,15,764.5,95.5,2.3,21.5,489.5,736.91,572.79
2016,5,6,8,30,792.0,100.0,2.5,22.0,545.0,785.17,604.71
2016,5,6,8,45,815.0,102.5,2.7,23.0,598.0,825.58,629.45
2016,5,6,9,0,838.0,105.0,2.9,24.0,651.0,863.58,652.21
2016,5,6,9,15,853.5,108.0,2.85,24.0,699.0,892.79,669.6
2016,5,6,9,30,869.0,111.0,2.8,24.0,747.0,907.57,677.26
2016,5,6,9,45,882.0,112.5,2.75,24.5,789.5,925.93,686.16
2016,5,6,10,0,895.0,114.0,2.7,25.0,832.0,940.68,692.63
2016,5,6,10,15,903.5,115.5,2.65,25.0,868.0,947.56,695.37
2016,5,6,10,30,912.0,117.0,2.6,25.0,904.0,950.51,695.73
2016,5,6,10,45,919.5,117.5,2.55,25.5,933.0,947.63,691.09
2016,5,6,11,0,927.0,118.0,2.5,26.0,962.0,940.74,684.06
2016,5,6,11,15,931.0,119.0,2.45,26.0,982.5,927.21,674.22
2016,5,6,11,30,935.0,120.0,2.4,26.0,1003.0,909.75,662.0
2016,5,6,11,45,944.5,115.5,2.35,26.5,1017.5,888.4,646.1
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,863.24,627.86
2016,5,6,12,15,954.5,111.0,2.25,27.0,1035.5,831.06,606.31
2016,5,6,12,30,955.0,111.0,2.2,27.0,1039.0,795.72,582.07
2016,5,6,12,45,955.0,110.0,2.15,27.5,1034.5,756.31,552.67
2016,5,6,13,0,955.0,109.0,2.1,28.0,1030.0,714.15,520.95
2016,5,6,13,15,952.5,108.5,2.1,28.0,1017.0,668.2,487.26
2016,5,6,13,30,950.0,108.0,2.1,28.0,1004.0,619.94,451.0
2016,5,6,13,45,944.5,107.5,2.1,28.0,982.0,567.99,411.04
2016,5,6,14,0,939.0,107.0,2.1,28.0,960.0,514.37,368.61
2016,5,6,14,15,932.5,106.0,2.15,28.0,930.5,458.55,323.42
2016,5,6,14,30,926.0,105.0,2.2,28.0,901.0,401.6,276.11
2016,5,6,14,45,914.5,105.0,2.25,28.0,864.0,342.97,226.88
2016,5,6,15,0,903.0,105.0,2.3,28.0,827.0,284.24,177.94
2016,5,6,15,15,891.5,103.0,2.4,27.5,784.5,224.43,131.12
2016,5,6,15,30,880.0,101.0,2.5,27.0,742.0,165.08,91.45
2016,5,6,15,45,861.5,99.5,2.65,27.0,693.0,106.36,67.27
2016,5,6,16,0,843.0,98.0,2.8,27.0,644.0,80.73,61.59
2016,5,6,16,15,823.0,95.0,2.75,26.5,591.5,79.11,60.6
2016,5,6,16,30,803.0,92.0,2.7,26.0,539.0,77.38,59.51
2016,5,6,16,45,773.0,88.5,2.65,26.0,483.5,75.0,57.75
2016,5,6,17,0,743.0,85.0,2.6,26.0,428.0,72.58,55.94
2016,5,6,17,15,705.5,80.0,2.35,25.0,371.0,63.6,48.78
2016,5,6,17,30,668.0,75.0,2.1,24.0,314.0,60.04,46.1
2016,5,6,17,45,616.0,67.5,1.9,23.5,258.5,54.43,41.46
2016,5,6,18,0,564.0,60.0,1.7,23.0,203.0,48.74,36.59
2016,5,6,18,15,480.5,51.0,1.65,22.0,151.0,41.55,30.28
2016,5,6,18,30,397.0,42.0,1.6,21.0,99.0,34.39,23.73
2016,5,6,18,45,267.5,28.0,1.55,20.0,59.5,22.87,12.69
2016,5,6,19,0,138.0,14.0,1.5,19.0,20.0,11.33,0.0
2016,5,6,19,15,69.0,7.0,1.55,18.5,10.0,5.51,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,14.5,9.5,18.79,0.0
2016,5,7,6,0,73.0,16.0,2.9,15.0,19.0,59.11,0.0
2016,5,7,6,15,179.0,34.0,2.9,15.5,57.5,142.87,106.78
2016,5,7,6,30,285.0,52.0,2.9,16.0,96.0,224.7,180.25
2016,5,7,6,45,363.0,66.0,2.95,16.5,145.0,296.58,242.86
2016,5,7,7,0,441.0,80.0,3.0,17.0,194.0,375.4,309.2
2016,5,7,7,15,496.5,90.0,3.2,17.5,247.5,447.6,367.97
2016,5,7,7,30,552.0,100.0,3.4,18.0,301.0,518.09,423.49
2016,5,7,7,45,441.5,138.5,3.6,19.0,316.5,493.4,400.64
2016,5,7,8,0,331.0,177.0,3.8,20.0,332.0,447.64,361.33
2016,5,7,8,15,518.0,150.0,4.1,20.5,425.5,593.96,475.67
2016,5,7,8,30,705.0,123.0,4.4,21.0,519.0,741.81,585.39
2016,5,7,8,45,723.5,129.0,4.7,22.0,569.0,780.05,609.68
2016,5,7,9,0,742.0,135.0,5.0,23.0,619.0,815.99,632.65
2016,5,7,9,15,758.5,139.0,5.0,23.5,665.5,839.46,646.17
2016,5,7,9,30,775.0,143.0,5.0,24.0,712.0,865.93,661.81
2016,5,7,9,45,782.5,149.0,5.05,24.5,751.5,883.04,671.12
2016,5,7,10,0,790.0,155.0,5.1,25.0,791.0,896.59,678.06
2016,5,7,10,15,799.5,157.5,5.05,25.0,825.0,904.93,682.24
2016,5,7,10,30,809.0,160.0,5.0,25.0,859.0,909.56,684.01
2016,5,7,10,45,812.5,164.0,5.0,25.5,885.5,906.41,679.53
2016,5,7,11,0,816.0,168.0,5.0,26.0,912.0,899.46,672.65
2016,5,7,11,15,820.5,169.5,5.0,26.0,931.5,887.34,663.74
2016,5,7,11,30,825.0,171.0,5.0,26.0,951.0,871.51,652.41
2016,5,7,11,45,857.5,151.5,5.0,26.5,971.5,843.28,631.35
2016,5,7,12,0,890.0,132.0,5.0,27.0,992.0,826.71,618.53
2016,5,7,12,15,675.5,282.0,4.95,27.0,936.5,770.72,574.07
2016,5,7,12,30,461.0,432.0,4.9,27.0,881.0,699.26,518.48
2016,5,7,12,45,259.5,441.5,4.9,27.5,694.0,536.9,399.53
2016,5,7,13,0,58.0,451.0,4.9,28.0,507.0,387.7,288.01
2016,5,7,13,15,46.0,422.5,4.85,28.0,467.0,350.99,261.25
2016,5,7,13,30,34.0,394.0,4.8,28.0,427.0,316.26,235.55
2016,5,7,13,45,226.5,390.5,4.8,28.0,597.5,401.34,298.37
2016,5,7,14,0,419.0,387.0,4.8,28.0,768.0,463.7,340.87
2016,5,7,14,15,630.5,261.0,4.8,28.0,814.0,434.87,314.38
2016,5,7,14,30,842.0,135.0,4.8,28.0,860.0,389.75,272.23
2016,5,7,14,45,818.5,141.0,4.8,28.0,822.0,332.63,224.06
2016,5,7,15,0,795.0,147.0,4.8,28.0,784.0,279.15,179.39
2016,5,7,15,15,782.0,143.5,4.75,28.0,743.0,223.14,135.1
2016,5,7,15,30,769.0,140.0,4.7,28.0,702.0,168.06,97.95
2016,5,7,15,45,670.0,167.5,4.7,28.0,633.5,120.37,81.07
2016,5,7,16,0,571.0,195.0,4.7,28.0,565.0,124.72,97.43
2016,5,7,16,15,625.0,161.0,4.65,27.5,536.0,108.24,84.4
2016,5,7,16,30,679.0,127.0,4.6,27.0,507.0,90.43,70.12
2016,5,7,16,45,659.5,117.5,4.55,26.5,455.5,85.58,66.5
2016,5,7,17,0,640.0,108.0,4.5,26.0,404.0,80.39,62.54
2016,5,7,17,15,600.5,100.5,4.4,25.5,349.5,75.91,59.12
2016,5,7,17,30,561.0,93.0,4.3,25.0,295.0,71.3,55.5
2016,5,7,17,45,518.0,81.5,4.25,24.5,243.0,63.5,49.05
2016,5,7,18,0,475.0,70.0,4.2,24.0,191.0,55.42,42.15
2016,5,7,18,15,393.5,58.5,4.0,23.5,142.0,46.72,34.5
2016,5,7,18,30,312.0,47.0,3.8,23.0,93.0,35.72,24.64
2016,5,7,18,45,156.0,33.0,3.65,22.5,56.0,24.81,14.17
2016,5,7,19,0,0.0,19.0,3.5,22.0,19.0,14.09,0.0
2016,5,7,19,15,0.0,9.5,3.45,21.5,9.5,7.47,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,3.0,3.1,17.5,3.0,2.36,0.0
2016,5,8,6,0,0.0,6.0,3.1,18.0,6.0,4.54,0.0
2016,5,8,6,15,0.0,20.5,3.4,18.0,20.5,15.62,6.74
2016,5,8,6,30,0.0,35.0,3.7,18.0,35.0,26.75,16.58
2016,5,8,6,45,0.0,53.5,4.05,18.5,53.5,42.35,29.94
2016,5,8,7,0,0.0,72.0,4.4,19.0,72.0,58.04,43.24
2016,5,8,7,15,0.0,92.5,4.65,19.5,92.5,75.51,57.78
2016,5,8,7,30,0.0,113.0,4.9,20.0,113.0,92.83,71.9
2016,5,8,7,45,0.0,95.5,5.15,20.5,95.5,75.07,56.85
2016,5,8,8,0,0.0,78.0,5.4,21.0,78.0,59.92,44.05
2016,5,8,8,15,0.0,91.5,5.3,21.0,91.5,70.65,52.69
2016,5,8,8,30,0.0,105.0,5.2,21.0,105.0,81.68,61.48
2016,5,8,8,45,0.0,94.0,5.15,21.5,94.0,72.5,53.67
2016,5,8,9,0,0.0,83.0,5.1,22.0,83.0,63.96,46.47
2016,5,8,9,15,4.0,146.0,5.0,22.0,149.5,118.71,90.5
2016,5,8,9,30,8.0,209.0,4.9,22.0,216.0,175.41,135.31
2016,5,8,9,45,12.5,243.0,4.8,22.5,253.5,208.06,160.35
2016,5,8,10,0,17.0,277.0,4.7,23.0,291.0,240.62,184.98
2016,5,8,10,15,8.5,164.5,4.6,23.0,171.5,137.43,104.05
2016,5,8,10,30,0.0,52.0,4.5,23.0,52.0,40.24,26.64
2016,5,8,10,45,0.0,78.0,4.45,23.0,78.0,60.52,42.82
2016,5,8,11,0,0.0,104.0,4.4,23.0,104.0,81.11,59.09
2016,5,8,11,15,0.5,120.5,4.35,23.0,121.0,94.65,69.72
2016,5,8,11,30,1.0,137.0,4.3,23.0,138.0,108.13,80.28
2016,5,8,11,45,0.5,113.5,4.25,23.5,114.0,89.08,65.08
2016,5,8,12,0,0.0,90.0,4.2,24.0,90.0,70.19,50.05
2016,5,8,12,15,4.5,140.0,4.05,24.0,144.5,112.75,83.57
2016,5,8,12,30,9.0,190.0,3.9,24.0,199.0,154.74,116.23
2016,5,8,12,45,7.0,174.5,3.8,24.0,182.0,140.53,105.1
2016,5,8,13,0,5.0,159.0,3.7,24.0,165.0,126.59,94.24
2016,5,8,13,15,88.0,322.0,3.6,23.5,406.0,304.23,231.41
2016,5,8,13,30,171.0,485.0,3.5,23.0,647.0,455.74,343.21
2016,5,8,13,45,130.0,465.0,3.45,23.0,586.5,404.39,304.24
2016,5,8,14,0,89.0,445.0,3.4,23.0,526.0,361.67,272.48
2016,5,8,14,15,51.0,350.5,3.6,23.0,396.5,273.64,206.97
2016,5,8,14,30,13.0,256.0,3.8,23.0,267.0,195.7,148.34
2016,5,8,14,45,15.5,267.0,4.0,23.0,279.5,201.74,153.24
2016,5,8,15,0,18.0,278.0,4.2,23.0,292.0,206.81,157.26
2016,5,8,15,15,39.0,300.0,4.7,22.5,329.5,210.16,159.66
2016,5,8,15,30,60.0,322.0,5.2,22.0,367.0,216.38,164.78
2016,5,8,15,45,30.0,211.0,5.7,22.0,233.5,145.74,111.43
2016,5,8,16,0,0.0,100.0,6.2,22.0,100.0,76.85,59.65
2016,5,8,16,15,12.5,155.0,6.15,21.5,162.0,115.07,92.34
2016,5,8,16,30,25.0,210.0,6.1,21.0,224.0,149.11,121.57
2016,5,8,16,45,51.5,201.5,6.05,21.0,226.5,136.57,111.37
2016,5,8,17,0,78.0,193.0,6.0,21.0,229.0,130.78,106.88
2016,5,8,17,15,70.0,169.0,5.55,21.0,198.0,115.79,94.44
2016,5,8,17,30,62.0,145.0,5.1,21.0,167.0,100.49,81.58
2016,5,8,17,45,50.0,120.5,4.7,21.0,136.5,84.57,67.98
2016,5,8,18,0,38.0,96.0,4.3,21.0,106.0,68.36,53.9
2016,5,8,18,15,23.0,73.0,3.95,20.5,78.5,52.73,40.16
2016,5,8,18,30,8.0,50.0,3.6,20.0,51.0,36.96,26.07
2016,5,8,18,45,4.0,29.5,3.3,19.5,30.0,22.22,12.42
2016,5,8,19,0,0.0,9.0,3.0,19.0,9.0,6.83,0.0
2016,5,8,19,15,0.0,4.5,3.0,18.5,4.5,3.54,0.0
2016,5,8,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,18.5,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,17.5,8.5,4.35,19.0,9.5,12.62,0.0
2016,5,9,6,0,35.0,17.0,4.4,19.0,19.0,33.15,0.0
2016,5,9,6,15,119.0,39.5,4.6,19.5,56.5,111.65,82.15
2016,5,9,6,30,203.0,62.0,4.8,20.0,94.0,183.83,145.31
2016,5,9,6,45,118.0,81.0,5.0,20.5,101.5,154.94,123.8
2016,5,9,7,0,33.0,100.0,5.2,21.0,109.0,115.97,91.4
2016,5,9,7,15,50.0,122.5,5.5,21.5,139.5,148.82,118.8
2016,5,9,7,30,67.0,145.0,5.8,22.0,170.0,182.76,146.55
2016,5,9,7,45,60.5,167.0,6.1,22.5,192.5,200.19,159.86
2016,5,9,8,0,54.0,189.0,6.4,23.0,215.0,216.83,172.23
2016,5,9,8,15,155.0,216.0,6.45,23.5,301.5,339.67,271.24
2016,5,9,8,30,256.0,243.0,6.5,24.0,388.0,469.95,372.77
2016,5,9,8,45,247.5,270.0,6.6,24.5,421.0,494.48,388.99
2016,5,9,9,0,239.0,297.0,6.7,25.0,454.0,497.71,389.42
2016,5,9,9,15,454.5,250.5,6.65,25.0,575.5,679.19,528.83
2016,5,9,9,30,670.0,204.0,6.6,25.0,697.0,836.46,645.67
2016,5,9,9,45,702.5,199.0,6.55,25.5,742.0,864.25,662.61
2016,5,9,10,0,735.0,194.0,6.5,26.0,787.0,888.9,677.25
2016,5,9,10,15,589.5,273.5,6.35,26.5,762.5,823.38,624.33
2016,5,9,10,30,444.0,353.0,6.2,27.0,738.0,758.96,572.09
2016,5,9,10,45,419.5,376.5,6.05,27.5,749.5,748.86,561.82
2016,5,9,11,0,395.0,400.0,5.9,28.0,761.0,723.45,540.92
2016,5,9,11,15,391.5,411.5,5.75,28.0,776.0,718.09,535.77
2016,5,9,11,30,388.0,423.0,5.6,28.0,791.0,710.47,529.0
2016,5,9,11,45,337.5,452.0,5.45,28.5,775.5,676.89,501.91
2016,5,9,12,0,287.0,481.0,5.3,29.0,760.0,642.81,474.77
2016,5,9,12,15,582.0,316.5,5.2,29.0,883.5,721.25,535.41
2016,5,9,12,30,877.0,152.0,5.1,29.0,1007.0,762.36,567.82
2016,5,9,12,45,587.5,315.0,5.0,29.5,886.5,664.33,491.09
2016,5,9,13,0,298.0,478.0,4.9,30.0,766.0,565.97,415.43
2016,5,9,13,15,588.0,310.5,4.8,30.0,870.0,594.93,438.25
2016,5,9,13,30,878.0,143.0,4.7,30.0,974.0,597.64,439.23
2016,5,9,13,45,876.5,139.5,4.65,30.5,954.0,549.18,399.76
2016,5,9,14,0,875.0,136.0,4.6,31.0,934.0,498.88,358.25
2016,5,9,14,15,517.0,284.0,4.55,31.0,752.0,404.34,289.42
2016,5,9,14,30,159.0,432.0,4.5,31.0,570.0,346.7,251.67
2016,5,9,14,45,502.5,279.0,4.45,31.0,688.0,324.23,224.11
2016,5,9,15,0,846.0,126.0,4.4,31.0,806.0,279.74,175.31
2016,5,9,15,15,834.0,123.5,4.3,30.5,764.5,216.55,126.46
2016,5,9,15,30,822.0,121.0,4.2,30.0,723.0,159.38,88.92
2016,5,9,15,45,806.5,117.0,4.15,30.0,676.0,102.09,65.84
2016,5,9,16,0,791.0,113.0,4.1,30.0,629.0,88.59,67.24
2016,5,9,16,15,770.5,109.5,3.95,29.5,578.0,87.1,66.4
2016,5,9,16,30,750.0,106.0,3.8,29.0,527.0,85.51,65.46
2016,5,9,16,45,724.0,100.5,3.7,29.0,473.5,75.91,57.76
2016,5,9,17,0,698.0,95.0,3.6,29.0,420.0,72.75,55.37
2016,5,9,17,15,660.0,89.0,3.4,28.0,364.5,68.89,52.59
2016,5,9,17,30,622.0,83.0,3.2,27.0,309.0,64.95,49.65
2016,5,9,17,45,570.5,75.0,3.0,26.5,255.0,59.28,45.04
2016,5,9,18,0,519.0,67.0,2.8,26.0,201.0,53.52,40.18
2016,5,9,18,15,437.0,56.5,2.85,25.0,150.5,45.43,33.21
2016,5,9,18,30,355.0,46.0,2.9,24.0,100.0,37.29,25.91
2016,5,9,18,45,230.5,31.0,2.95,23.5,60.5,23.71,13.45
2016,5,9,19,0,106.0,16.0,3.0,23.0,21.0,12.21,0.0
2016,5,9,19,15,53.0,8.0,3.15,23.0,10.5,6.29,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,11.75,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,30.99,2.27
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.0,106.68,77.9
2016,5,10,6,30,179.0,65.0,2.7,22.0,93.0,175.18,136.87
2016,5,10,6,45,267.0,81.0,2.9,22.5,142.5,246.76,197.39
2016,5,10,7,0,355.0,97.0,3.1,23.0,192.0,340.22,273.8
2016,5,10,7,15,224.0,123.0,3.15,23.5,187.5,286.08,229.87
2016,5,10,7,30,93.0,149.0,3.2,24.0,183.0,204.55,162.58
2016,5,10,7,45,341.5,139.5,3.3,24.5,296.0,418.91,334.56
2016,5,10,8,0,590.0,130.0,3.4,25.0,409.0,615.64,483.77
2016,5,10,8,15,620.5,137.0,3.35,25.5,461.5,665.72,517.17
2016,5,10,8,30,651.0,144.0,3.3,26.0,514.0,714.87,549.81
2016,5,10,8,45,684.5,145.0,3.3,26.5,566.0,758.99,578.18
2016,5,10,9,0,718.0,146.0,3.3,27.0,618.0,801.44,604.53
2016,5,10,9,15,735.0,150.0,3.3,27.5,663.5,830.65,621.42
2016,5,10,9,30,752.0,154.0,3.3,28.0,709.0,857.04,636.34
2016,5,10,9,45,769.5,154.5,3.35,28.5,750.0,870.54,642.83
2016,5,10,10,0,787.0,155.0,3.4,29.0,791.0,887.57,651.84
2016,5,10,10,15,796.0,157.5,3.45,29.0,825.0,895.36,656.04
2016,5,10,10,30,805.0,160.0,3.5,29.0,859.0,899.46,657.99
2016,5,10,10,45,812.5,161.5,3.55,29.5,886.0,897.54,654.79
2016,5,10,11,0,820.0,163.0,3.6,30.0,913.0,891.83,649.26
2016,5,10,11,15,824.5,164.0,3.65,30.0,932.5,879.27,640.64
2016,5,10,11,30,829.0,165.0,3.7,30.0,952.0,863.03,629.7
2016,5,10,11,45,828.0,168.0,3.8,30.0,962.5,840.36,614.77
2016,5,10,12,0,827.0,171.0,3.9,30.0,973.0,814.35,596.95
2016,5,10,12,15,827.5,171.0,3.95,30.0,976.5,783.96,575.54
2016,5,10,12,30,828.0,171.0,4.0,30.0,980.0,750.75,551.87
2016,5,10,12,45,823.0,173.5,4.05,30.0,974.0,713.07,524.6
2016,5,10,13,0,818.0,176.0,4.1,30.0,968.0,673.33,495.34
2016,5,10,13,15,814.5,175.0,4.1,30.0,955.5,630.09,462.88
2016,5,10,13,30,811.0,174.0,4.1,30.0,943.0,585.1,428.39
2016,5,10,13,45,800.5,176.0,4.15,30.0,921.0,537.04,390.89
2016,5,10,14,0,790.0,178.0,4.2,30.0,899.0,488.19,351.83
2016,5,10,14,15,782.0,175.5,4.2,30.0,871.0,436.77,309.87
2016,5,10,14,30,774.0,173.0,4.2,30.0,843.0,384.84,266.68
2016,5,10,14,45,754.5,175.5,4.2,30.0,806.0,332.58,223.17
2016,5,10,15,0,735.0,178.0,4.2,30.0,769.0,275.67,176.93
2016,5,10,15,15,720.5,174.0,4.15,30.0,728.5,221.6,135.15
2016,5,10,15,30,706.0,170.0,4.1,30.0,688.0,168.77,100.36
2016,5,10,15,45,673.0,171.5,4.05,30.0,639.5,119.81,81.42
2016,5,10,16,0,640.0,173.0,4.0,30.0,591.0,112.82,86.9
2016,5,10,16,15,615.5,166.5,3.85,29.5,542.0,111.18,86.04
2016,5,10,16,30,591.0,160.0,3.7,29.0,493.0,109.37,85.03
2016,5,10,16,45,544.0,156.0,3.6,29.0,439.0,106.4,82.9
2016,5,10,17,0,497.0,152.0,3.5,29.0,385.0,104.16,81.38
2016,5,10,17,15,455.5,140.5,3.35,28.5,332.5,97.4,76.22
2016,5,10,17,30,414.0,129.0,3.2,28.0,280.0,90.4,70.77
2016,5,10,17,45,350.5,115.5,3.1,27.5,228.5,81.59,63.65
2016,5,10,18,0,287.0,102.0,3.0,27.0,177.0,72.94,56.43
2016,5,10,18,15,221.5,81.0,3.05,26.5,130.5,58.41,43.95
2016,5,10,18,30,156.0,60.0,3.1,26.0,84.0,43.67,31.02
2016,5,10,18,45,78.0,37.0,3.2,25.5,49.0,27.53,16.46
2016,5,10,19,0,0.0,14.0,3.3,25.0,14.0,10.67,0.0
2016,5,10,19,15,0.0,7.0,3.4,24.5,7.0,5.51,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,17.95,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,50.73,11.54
2016,5,11,6,15,157.0,37.0,2.55,19.5,59.0,133.94,100.02
2016,5,11,6,30,247.0,57.0,2.8,20.0,97.0,208.47,164.85
2016,5,11,6,45,317.0,73.5,3.05,20.5,145.5,276.42,222.97
2016,5,11,7,0,387.0,90.0,3.3,21.0,194.0,350.43,284.45
2016,5,11,7,15,441.5,102.5,3.55,21.5,247.0,415.39,336.92
2016,5,11,7,30,496.0,115.0,3.8,22.0,300.0,483.68,390.32
2016,5,11,7,45,527.5,127.5,4.1,22.5,352.5,538.15,431.46
2016,5,11,8,0,559.0,140.0,4.4,23.0,405.0,592.99,471.9
2016,5,11,8,15,589.5,148.5,4.45,23.5,458.0,651.27,513.24
2016,5,11,8,30,620.0,157.0,4.5,24.0,511.0,701.1,547.58
2016,5,11,8,45,629.0,170.5,4.6,25.0,557.5,736.63,569.66
2016,5,11,9,0,638.0,184.0,4.7,26.0,604.0,769.57,589.55
2016,5,11,9,15,656.5,190.0,4.7,26.5,649.5,800.84,608.93
2016,5,11,9,30,675.0,196.0,4.7,27.0,695.0,829.45,626.21
2016,5,11,9,45,671.0,211.5,4.7,27.5,731.0,844.11,633.17
2016,5,11,10,0,667.0,227.0,4.7,28.0,767.0,855.12,637.7
2016,5,11,10,15,678.5,231.0,4.6,28.0,801.0,865.95,643.31
2016,5,11,10,30,690.0,235.0,4.5,28.0,835.0,873.34,646.77
2016,5,11,10,45,688.0,245.0,4.45,28.5,859.5,870.54,642.09
2016,5,11,11,0,686.0,255.0,4.4,29.0,884.0,864.17,635.12
2016,5,11,11,15,691.5,257.5,4.3,29.0,903.5,854.29,627.21
2016,5,11,11,30,697.0,260.0,4.2,29.0,923.0,840.9,616.94
2016,5,11,11,45,778.0,208.5,4.1,29.5,956.5,830.7,609.77
2016,5,11,12,0,859.0,157.0,4.0,30.0,990.0,812.41,596.76
2016,5,11,12,15,649.5,295.5,3.9,30.0,927.5,753.07,550.25
2016,5,11,12,30,440.0,434.0,3.8,30.0,865.0,678.61,494.06
2016,5,11,12,45,231.0,395.5,3.7,30.5,622.5,477.69,350.55
2016,5,11,13,0,22.0,357.0,3.6,31.0,380.0,288.96,211.63
2016,5,11,13,15,65.0,416.5,3.5,31.0,479.5,356.33,261.28
2016,5,11,13,30,108.0,476.0,3.4,31.0,579.0,413.97,302.13
2016,5,11,13,45,176.5,465.5,3.3,31.0,629.0,426.01,309.95
2016,5,11,14,0,245.0,455.0,3.2,31.0,679.0,427.44,309.43
2016,5,11,14,15,271.0,433.5,3.1,30.5,674.0,401.84,289.84
2016,5,11,14,30,297.0,412.0,3.0,30.0,669.0,373.64,267.74
2016,5,11,14,45,223.5,403.0,2.95,30.0,592.0,329.75,236.21
2016,5,11,15,0,150.0,394.0,2.9,30.0,515.0,286.72,206.44
2016,5,11,15,15,101.5,356.0,2.9,30.0,436.5,250.97,182.1
2016,5,11,15,30,53.0,318.0,2.9,30.0,358.0,213.06,156.59
2016,5,11,15,45,206.0,294.0,2.9,30.0,431.5,187.23,137.51
2016,5,11,16,0,359.0,270.0,2.9,30.0,505.0,166.29,129.68
2016,5,11,16,15,227.5,258.5,2.85,29.5,403.5,166.31,130.4
2016,5,11,16,30,96.0,247.0,2.8,29.0,302.0,162.99,128.43
2016,5,11,16,45,298.5,200.0,2.8,29.0,345.0,130.89,102.82
2016,5,11,17,0,501.0,153.0,2.8,29.0,388.0,104.81,81.83
2016,5,11,17,15,459.5,141.0,2.65,28.5,335.5,97.74,76.46
2016,5,11,17,30,418.0,129.0,2.5,28.0,283.0,90.43,70.76
2016,5,11,17,45,361.0,114.5,2.35,27.5,231.5,81.06,63.18
2016,5,11,18,0,304.0,100.0,2.2,27.0,180.0,71.94,55.58
2016,5,11,18,15,237.0,80.0,2.25,26.5,133.0,57.96,43.59
2016,5,11,18,30,170.0,60.0,2.3,26.0,86.0,43.8,31.17
2016,5,11,18,45,100.0,37.0,2.35,25.5,50.5,27.49,16.53
2016,5,11,19,0,30.0,14.0,2.4,25.0,15.0,11.0,0.0
2016,5,11,19,15,15.0,7.0,2.65,24.5,7.5,5.51,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,8.0,1.1,19.5,8.0,6.29,0.0
2016,5,12,6,0,0.0,16.0,1.2,20.0,16.0,12.2,0.0
2016,5,12,6,15,29.0,38.0,1.4,20.5,42.5,50.46,34.54
2016,5,12,6,30,58.0,60.0,1.6,21.0,69.0,96.9,74.03
2016,5,12,6,45,77.5,84.0,1.8,21.5,101.5,134.76,106.21
2016,5,12,7,0,97.0,108.0,2.0,22.0,134.0,173.57,138.54
2016,5,12,7,15,122.0,129.5,2.0,22.5,170.0,213.94,171.37
2016,5,12,7,30,147.0,151.0,2.0,23.0,206.0,255.97,204.64
2016,5,12,7,45,73.5,87.0,2.05,23.5,114.5,137.01,108.1
2016,5,12,8,0,0.0,23.0,2.1,24.0,23.0,17.56,8.79
2016,5,12,8,15,0.0,73.0,2.05,24.0,73.0,56.08,40.21
2016,5,12,8,30,0.0,123.0,2.0,24.0,123.0,96.75,72.73
2016,5,12,8,45,0.0,99.0,2.0,24.5,99.0,76.57,56.17
2016,5,12,9,0,0.0,75.0,2.0,25.0,75.0,57.77,40.89
2016,5,12,9,15,0.0,58.5,1.95,25.5,58.5,45.04,30.53
2016,5,12,9,30,0.0,42.0,1.9,26.0,42.0,32.33,20.25
2016,5,12,9,45,48.0,214.0,1.85,26.5,253.5,226.97,173.03
2016,5,12,10,0,96.0,386.0,1.8,27.0,465.0,430.57,322.17
2016,5,12,10,15,117.5,409.5,1.7,27.0,509.5,487.05,360.57
2016,5,12,10,30,139.0,433.0,1.6,27.0,554.0,523.09,384.85
2016,5,12,10,45,196.5,443.5,1.55,27.5,620.5,577.34,421.84
2016,5,12,11,0,254.0,454.0,1.5,28.0,687.0,644.59,466.24
2016,5,12,11,15,249.0,466.0,1.5,28.0,699.0,639.59,461.49
2016,5,12,11,30,244.0,478.0,1.5,28.0,711.0,620.56,448.14
2016,5,12,11,45,278.5,475.5,1.55,28.0,744.0,644.43,464.7
2016,5,12,12,0,313.0,473.0,1.6,28.0,777.0,652.79,470.53
2016,5,12,12,15,391.0,452.5,1.65,28.0,834.0,676.19,487.25
2016,5,12,12,30,469.0,432.0,1.7,28.0,891.0,696.48,501.26
2016,5,12,12,45,398.5,450.0,1.75,28.5,838.5,632.28,455.64
2016,5,12,13,0,328.0,468.0,1.8,29.0,786.0,574.26,414.41
2016,5,12,13,15,534.5,343.5,1.85,29.0,854.5,586.19,424.34
2016,5,12,13,30,741.0,219.0,1.9,29.0,923.0,576.68,417.1
2016,5,12,13,45,737.5,215.5,1.95,29.0,903.0,529.94,381.62
2016,5,12,14,0,734.0,212.0,2.0,29.0,883.0,482.05,344.46
2016,5,12,14,15,725.5,209.0,2.0,28.5,855.5,431.5,304.87
2016,5,12,14,30,717.0,206.0,2.0,28.0,828.0,380.68,264.04
2016,5,12,14,45,527.0,284.5,2.0,28.0,732.0,331.27,228.73
2016,5,12,15,0,337.0,363.0,2.0,28.0,636.0,302.23,211.57
2016,5,12,15,15,485.5,284.5,1.95,28.0,654.5,247.54,164.51
2016,5,12,15,30,634.0,206.0,1.9,28.0,673.0,180.85,112.77
2016,5,12,15,45,619.5,197.0,1.9,28.0,629.0,130.91,91.8
2016,5,12,16,0,605.0,188.0,1.9,28.0,585.0,120.79,93.89
2016,5,12,16,15,580.0,181.0,1.8,27.5,536.5,118.74,92.72
2016,5,12,16,30,555.0,174.0,1.7,27.0,488.0,115.7,90.73
2016,5,12,16,45,522.0,164.5,1.6,26.5,437.0,110.83,87.23
2016,5,12,17,0,489.0,155.0,1.5,26.0,386.0,105.74,83.51
2016,5,12,17,15,448.0,143.5,1.35,25.5,334.0,99.05,78.39
2016,5,12,17,30,407.0,132.0,1.2,25.0,282.0,92.13,72.98
2016,5,12,17,45,353.0,117.0,1.1,25.0,231.5,82.54,65.03
2016,5,12,18,0,299.0,102.0,1.0,25.0,181.0,73.14,57.03
2016,5,12,18,15,233.0,82.0,0.95,24.5,135.0,59.21,45.03
2016,5,12,18,30,167.0,62.0,0.9,24.0,89.0,45.09,32.58
2016,5,12,18,45,83.5,39.5,0.9,23.5,53.0,29.25,18.25
2016,5,12,19,0,0.0,17.0,0.9,23.0,17.0,12.95,0.0
2016,5,12,19,15,0.0,8.5,0.95,23.0,8.5,6.69,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
