Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.5,7.5,2.35,18.0,8.0,8.73,0.0
2016,5,13,6,0,17.0,15.0,2.4,18.0,16.0,22.75,4.93
2016,5,13,6,15,62.0,42.0,2.4,18.0,51.5,78.29,57.23
2016,5,13,6,30,107.0,69.0,2.4,18.0,87.0,133.14,104.81
2016,5,13,6,45,159.5,95.0,2.4,18.5,133.0,193.17,156.02
2016,5,13,7,0,212.0,121.0,2.4,19.0,179.0,268.71,218.6
2016,5,13,7,15,259.0,142.5,2.4,19.5,229.0,328.72,267.09
2016,5,13,7,30,306.0,164.0,2.4,20.0,279.0,391.94,316.62
2016,5,13,7,45,346.0,180.5,2.4,21.0,330.0,447.21,357.79
2016,5,13,8,0,386.0,197.0,2.4,22.0,381.0,504.28,398.98
2016,5,13,8,15,418.0,210.5,2.4,22.5,431.5,569.73,445.43
2016,5,13,8,30,450.0,224.0,2.4,23.0,482.0,620.02,479.86
2016,5,13,8,45,471.5,237.0,2.4,23.5,529.0,660.64,506.53
2016,5,13,9,0,493.0,250.0,2.4,24.0,576.0,699.93,531.8
2016,5,13,9,15,514.0,259.0,2.35,24.5,620.5,733.27,552.28
2016,5,13,9,30,535.0,268.0,2.3,25.0,665.0,764.65,571.09
2016,5,13,9,45,558.5,270.5,2.25,25.5,705.5,789.8,585.57
2016,5,13,10,0,582.0,273.0,2.2,26.0,746.0,812.49,598.25
2016,5,13,10,15,594.5,278.5,2.1,26.0,779.5,825.43,604.88
2016,5,13,10,30,607.0,284.0,2.0,26.0,813.0,838.12,611.29
2016,5,13,10,45,625.0,282.0,1.95,26.5,841.5,842.87,611.99
2016,5,13,11,0,643.0,280.0,1.9,27.0,870.0,844.03,610.43
2016,5,13,11,15,649.5,282.5,1.85,27.0,889.5,835.37,603.48
2016,5,13,11,30,656.0,285.0,1.8,27.0,909.0,823.25,594.37
2016,5,13,11,45,695.5,259.5,1.75,27.5,929.0,811.95,585.56
2016,5,13,12,0,735.0,234.0,1.7,28.0,949.0,795.86,573.49
2016,5,13,12,15,736.0,234.5,1.65,28.0,953.0,767.19,553.31
2016,5,13,12,30,737.0,235.0,1.6,28.0,957.0,735.81,531.2
2016,5,13,12,45,533.0,351.0,1.6,28.0,872.0,651.95,470.89
2016,5,13,13,0,329.0,467.0,1.6,28.0,787.0,572.95,413.98
2016,5,13,13,15,263.5,476.0,1.6,28.0,730.0,515.9,373.93
2016,5,13,13,30,198.0,485.0,1.6,28.0,673.0,466.53,338.81
2016,5,13,13,45,458.0,355.5,1.6,28.0,778.0,486.14,351.99
2016,5,13,14,0,718.0,226.0,1.6,28.0,883.0,482.76,345.18
2016,5,13,14,15,554.0,300.5,1.6,28.0,798.5,424.66,301.76
2016,5,13,14,30,390.0,375.0,1.6,28.0,714.0,381.52,270.93
2016,5,13,14,45,510.5,307.5,1.6,28.0,732.0,339.2,234.24
2016,5,13,15,0,631.0,240.0,1.6,28.0,750.0,287.1,188.75
2016,5,13,15,15,604.5,237.0,1.55,28.0,705.5,237.69,152.0
2016,5,13,15,30,578.0,234.0,1.5,28.0,661.0,191.94,123.1
2016,5,13,15,45,567.0,224.5,1.5,28.0,620.5,144.51,102.93
2016,5,13,16,0,556.0,215.0,1.5,28.0,580.0,134.71,105.03
2016,5,13,16,15,530.0,206.0,1.45,27.5,532.0,131.24,102.78
2016,5,13,16,30,504.0,197.0,1.4,27.0,484.0,127.51,100.3
2016,5,13,16,45,473.0,185.0,1.35,27.0,433.0,121.68,95.89
2016,5,13,17,0,442.0,173.0,1.3,27.0,382.0,115.54,91.2
2016,5,13,17,15,401.5,159.0,1.2,26.5,330.5,107.7,85.21
2016,5,13,17,30,361.0,145.0,1.1,26.0,279.0,101.03,80.09
2016,5,13,17,45,312.0,127.0,1.0,25.5,229.0,89.14,70.42
2016,5,13,18,0,263.0,109.0,0.9,25.0,179.0,76.99,60.27
2016,5,13,18,15,202.0,87.0,0.9,24.5,133.5,62.05,47.45
2016,5,13,18,30,141.0,65.0,0.9,24.0,88.0,46.85,34.09
2016,5,13,18,45,83.5,40.5,0.9,24.0,52.5,29.94,18.85
2016,5,13,19,0,26.0,16.0,0.9,24.0,17.0,12.46,0.0
2016,5,13,19,15,13.0,8.0,0.95,23.5,8.5,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,9.5,10.0,1.6,20.5,11.0,11.02,0.0
2016,5,14,6,0,19.0,20.0,1.7,21.0,22.0,25.3,7.1
2016,5,14,6,15,86.0,41.5,1.7,21.0,55.0,87.42,63.81
2016,5,14,6,30,153.0,63.0,1.7,21.0,88.0,156.3,122.28
2016,5,14,6,45,219.5,78.0,1.7,21.5,129.5,213.68,170.87
2016,5,14,7,0,286.0,93.0,1.7,22.0,171.0,277.34,223.36
2016,5,14,7,15,239.0,121.5,1.65,22.5,197.0,290.49,233.07
2016,5,14,7,30,192.0,150.0,1.6,23.0,223.0,283.76,226.5
2016,5,14,7,45,159.0,177.0,1.55,24.0,243.5,293.76,232.16
2016,5,14,8,0,126.0,204.0,1.5,25.0,264.0,300.41,234.71
2016,5,14,8,15,102.5,226.0,1.5,25.0,278.5,289.36,224.96
2016,5,14,8,30,79.0,248.0,1.5,25.0,293.0,292.2,225.7
2016,5,14,8,45,64.5,263.0,1.5,25.5,302.0,293.57,225.1
2016,5,14,9,0,50.0,278.0,1.5,26.0,311.0,294.15,223.91
2016,5,14,9,15,41.5,287.0,1.45,26.0,315.5,293.24,222.24
2016,5,14,9,30,33.0,296.0,1.4,26.0,320.0,292.09,220.44
2016,5,14,9,45,27.5,297.5,1.4,26.0,318.5,286.2,215.38
2016,5,14,10,0,22.0,299.0,1.4,26.0,317.0,263.25,197.75
2016,5,14,10,15,34.0,340.0,1.3,26.0,369.5,326.81,244.47
2016,5,14,10,30,46.0,381.0,1.2,26.0,422.0,372.36,276.72
2016,5,14,10,45,33.5,355.5,1.15,26.0,386.0,334.48,248.31
2016,5,14,11,0,21.0,330.0,1.1,26.0,350.0,283.15,210.4
2016,5,14,11,15,17.0,290.5,1.0,25.5,307.0,245.68,183.01
2016,5,14,11,30,13.0,251.0,0.9,25.0,264.0,209.18,155.99
2016,5,14,11,45,15.5,286.5,0.8,25.0,302.0,238.77,177.95
2016,5,14,12,0,18.0,322.0,0.7,25.0,340.0,267.7,198.82
2016,5,14,12,15,15.0,277.5,0.65,25.0,292.5,228.53,169.63
2016,5,14,12,30,12.0,233.0,0.6,25.0,245.0,190.18,141.13
2016,5,14,12,45,6.0,146.0,0.6,25.0,152.0,117.59,86.23
2016,5,14,13,0,0.0,59.0,0.6,25.0,59.0,45.93,30.69
2016,5,14,13,15,0.0,68.0,0.65,24.5,68.0,52.88,36.35
2016,5,14,13,30,0.0,77.0,0.7,24.0,77.0,59.8,41.91
2016,5,14,13,45,0.0,82.5,0.8,24.0,82.5,64.0,45.24
2016,5,14,14,0,0.0,88.0,0.9,24.0,88.0,68.18,48.58
2016,5,14,14,15,0.0,90.5,1.0,23.5,90.5,70.06,50.22
2016,5,14,14,30,0.0,93.0,1.1,23.0,93.0,71.93,51.89
2016,5,14,14,45,0.0,60.0,1.25,23.0,60.0,46.4,31.66
2016,5,14,15,0,0.0,27.0,1.4,23.0,27.0,20.81,11.17
2016,5,14,15,15,0.0,24.0,1.45,22.5,24.0,18.47,9.35
2016,5,14,15,30,0.0,21.0,1.5,22.0,21.0,16.14,7.51
2016,5,14,15,45,0.0,87.0,1.6,22.0,87.0,67.13,51.31
2016,5,14,16,0,0.0,153.0,1.7,22.0,153.0,113.99,90.63
2016,5,14,16,15,0.0,111.0,1.65,21.5,111.0,84.59,66.36
2016,5,14,16,30,0.0,69.0,1.6,21.0,69.0,53.02,39.94
2016,5,14,16,45,0.0,91.5,1.6,21.0,91.5,70.2,54.82
2016,5,14,17,0,0.0,114.0,1.6,21.0,114.0,85.48,68.07
2016,5,14,17,15,0.0,98.5,1.65,20.5,98.5,74.27,58.83
2016,5,14,17,30,0.0,83.0,1.7,20.0,83.0,62.98,49.39
2016,5,14,17,45,121.0,97.5,1.75,20.0,130.0,70.86,56.35
2016,5,14,18,0,242.0,112.0,1.8,20.0,177.0,78.57,62.99
2016,5,14,18,15,184.5,89.0,2.05,19.5,132.0,63.15,49.45
2016,5,14,18,30,127.0,66.0,2.3,19.0,87.0,47.55,35.47
2016,5,14,18,45,80.5,42.0,2.55,19.0,53.5,30.92,20.18
2016,5,14,19,0,34.0,18.0,2.8,19.0,20.0,13.91,0.0
2016,5,14,19,15,17.0,9.0,2.9,19.0,10.0,7.08,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.0,2.65,14.0,7.0,5.51,0.0
2016,5,15,6,0,0.0,14.0,2.7,14.0,14.0,10.66,0.33
2016,5,15,6,15,2.5,35.5,2.7,14.0,36.0,30.44,19.4
2016,5,15,6,30,5.0,57.0,2.7,14.0,58.0,51.16,37.67
2016,5,15,6,45,23.0,79.0,2.75,14.5,85.5,87.39,69.0
2016,5,15,7,0,41.0,101.0,2.8,15.0,113.0,119.28,96.4
2016,5,15,7,15,50.0,125.0,2.8,15.0,142.0,149.02,121.56
2016,5,15,7,30,59.0,149.0,2.8,15.0,171.0,179.06,146.5
2016,5,15,7,45,47.0,166.5,2.85,15.5,186.0,187.33,152.29
2016,5,15,8,0,35.0,184.0,2.9,16.0,201.0,194.68,157.15
2016,5,15,8,15,46.0,212.0,2.9,16.5,237.0,230.04,185.15
2016,5,15,8,30,57.0,240.0,2.9,17.0,273.0,265.59,212.71
2016,5,15,8,45,80.5,271.0,2.95,17.5,322.0,314.65,250.79
2016,5,15,9,0,104.0,302.0,3.0,18.0,371.0,364.06,288.35
2016,5,15,9,15,133.0,328.5,2.95,18.5,423.5,432.54,339.56
2016,5,15,9,30,162.0,355.0,2.9,19.0,476.0,482.22,375.55
2016,5,15,9,45,133.0,372.5,2.9,19.5,475.5,471.05,364.49
2016,5,15,10,0,104.0,390.0,2.9,20.0,475.0,439.76,339.03
2016,5,15,10,15,115.0,411.0,2.85,20.0,509.0,483.96,371.19
2016,5,15,10,30,126.0,432.0,2.8,20.0,543.0,508.16,388.13
2016,5,15,10,45,150.5,449.0,2.8,20.5,585.0,539.15,409.73
2016,5,15,11,0,175.0,466.0,2.8,21.0,627.0,568.33,429.69
2016,5,15,11,15,104.0,430.0,2.7,21.0,526.5,467.62,354.44
2016,5,15,11,30,33.0,394.0,2.6,21.0,426.0,356.48,270.72
2016,5,15,11,45,25.5,361.0,2.55,21.5,386.5,318.19,241.7
2016,5,15,12,0,18.0,328.0,2.5,22.0,347.0,272.37,206.64
2016,5,15,12,15,20.5,346.0,2.45,22.0,367.0,286.57,217.37
2016,5,15,12,30,23.0,364.0,2.4,22.0,387.0,300.07,227.36
2016,5,15,12,45,22.5,360.5,2.35,22.0,383.0,294.27,222.85
2016,5,15,13,0,22.0,357.0,2.3,22.0,379.0,288.42,218.4
2016,5,15,13,15,26.0,370.0,2.3,22.0,395.0,297.54,225.27
2016,5,15,13,30,30.0,383.0,2.3,22.0,411.0,303.64,229.8
2016,5,15,13,45,24.0,348.0,2.3,22.5,370.5,270.22,204.3
2016,5,15,14,0,18.0,313.0,2.3,23.0,330.0,242.52,183.21
2016,5,15,14,15,46.5,361.0,2.3,22.5,402.5,276.93,209.25
2016,5,15,14,30,75.0,409.0,2.3,22.0,475.0,308.85,232.7
2016,5,15,14,45,129.0,402.5,2.3,22.0,510.0,300.92,224.58
2016,5,15,15,0,183.0,396.0,2.3,22.0,545.0,293.37,216.28
2016,5,15,15,15,161.0,374.0,2.3,22.0,500.0,258.99,191.11
2016,5,15,15,30,139.0,352.0,2.3,22.0,455.0,227.6,169.55
2016,5,15,15,45,149.5,328.5,2.3,22.0,433.0,199.8,160.53
2016,5,15,16,0,160.0,305.0,2.3,22.0,411.0,186.97,150.6
2016,5,15,16,15,86.0,249.0,2.25,21.5,305.5,165.59,133.8
2016,5,15,16,30,12.0,193.0,2.2,21.0,200.0,138.78,112.25
2016,5,15,16,45,6.0,147.0,2.15,21.0,150.5,108.36,87.11
2016,5,15,17,0,0.0,101.0,2.1,21.0,101.0,76.56,60.42
2016,5,15,17,15,0.0,88.0,1.95,20.5,88.0,67.01,52.59
2016,5,15,17,30,0.0,75.0,1.8,20.0,75.0,57.39,44.55
2016,5,15,17,45,0.0,62.0,1.7,20.0,62.0,47.52,36.05
2016,5,15,18,0,0.0,49.0,1.6,20.0,49.0,37.48,27.28
2016,5,15,18,15,0.0,37.0,1.45,19.5,37.0,28.25,19.13
2016,5,15,18,30,0.0,25.0,1.3,19.0,25.0,19.04,10.9
2016,5,15,18,45,0.0,15.5,1.15,19.0,15.5,11.78,4.25
2016,5,15,19,0,0.0,6.0,1.0,19.0,6.0,4.54,0.0
2016,5,15,19,15,0.0,3.0,0.95,19.0,3.0,2.36,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,6.5,1.55,18.0,6.5,5.11,0.0
2016,5,16,6,0,0.0,13.0,1.8,18.0,13.0,9.89,0.12
2016,5,16,6,15,0.0,31.0,2.05,18.0,31.0,24.13,13.97
2016,5,16,6,30,0.0,49.0,2.3,18.0,49.0,39.74,27.55
2016,5,16,6,45,1.0,71.0,2.55,18.5,71.0,59.59,44.49
2016,5,16,7,0,2.0,93.0,2.8,19.0,93.0,79.14,60.92
2016,5,16,7,15,1.0,101.0,3.0,19.0,101.0,83.37,64.41
2016,5,16,7,30,0.0,109.0,3.2,19.0,109.0,88.11,68.16
2016,5,16,7,45,0.0,115.0,3.4,19.5,115.0,92.01,71.01
2016,5,16,8,0,0.0,121.0,3.6,20.0,121.0,96.22,74.05
2016,5,16,8,15,0.0,136.0,3.7,20.0,136.0,108.46,83.75
2016,5,16,8,30,0.0,151.0,3.8,20.0,151.0,120.7,93.36
2016,5,16,8,45,0.0,138.5,3.9,20.5,138.5,109.34,83.68
2016,5,16,9,0,0.0,126.0,4.0,21.0,126.0,98.61,74.63
2016,5,16,9,15,0.0,124.5,3.95,21.5,124.5,97.27,73.18
2016,5,16,9,30,0.0,123.0,3.9,22.0,123.0,96.0,71.83
2016,5,16,9,45,4.5,166.5,3.85,22.5,170.0,135.52,103.01
2016,5,16,10,0,9.0,210.0,3.8,23.0,217.0,175.39,133.91
2016,5,16,10,15,20.5,282.5,3.65,23.0,300.0,246.15,188.58
2016,5,16,10,30,32.0,355.0,3.5,23.0,383.0,335.19,255.76
2016,5,16,10,45,32.0,365.5,3.35,23.5,394.5,341.52,259.2
2016,5,16,11,0,32.0,376.0,3.2,24.0,406.0,347.45,262.6
2016,5,16,11,15,48.5,413.5,3.05,24.5,460.0,390.6,293.8
2016,5,16,11,30,65.0,451.0,2.9,25.0,514.0,431.83,322.86
2016,5,16,11,45,49.5,429.5,2.8,25.5,478.0,394.95,294.59
2016,5,16,12,0,34.0,408.0,2.7,26.0,442.0,359.3,267.56
2016,5,16,12,15,87.5,456.5,2.75,26.0,543.0,433.18,322.22
2016,5,16,12,30,141.0,505.0,2.8,26.0,644.0,506.06,374.48
2016,5,16,12,45,107.0,487.5,2.85,26.0,593.0,452.77,335.49
2016,5,16,13,0,73.0,470.0,2.9,26.0,542.0,407.34,302.44
2016,5,16,13,15,45.0,390.0,3.0,26.0,434.5,323.21,241.11
2016,5,16,13,30,17.0,310.0,3.1,26.0,327.0,244.92,183.08
2016,5,16,13,45,24.0,340.5,3.25,26.5,363.0,264.75,197.81
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,283.5,211.33
2016,5,16,14,15,27.0,346.0,3.5,26.5,370.0,259.25,193.7
2016,5,16,14,30,23.0,321.0,3.6,26.0,341.0,243.57,182.53
2016,5,16,14,45,46.0,346.5,3.7,26.0,385.0,252.67,188.78
2016,5,16,15,0,69.0,372.0,3.8,26.0,429.0,264.2,196.6
2016,5,16,15,15,106.5,362.5,3.85,26.0,444.5,254.12,187.64
2016,5,16,15,30,144.0,353.0,3.9,26.0,460.0,228.3,167.94
2016,5,16,15,45,210.5,322.5,4.0,26.0,467.5,199.17,158.03
2016,5,16,16,0,277.0,292.0,4.1,26.0,475.0,174.55,138.64
2016,5,16,16,15,346.0,251.5,4.1,25.5,462.0,157.6,125.55
2016,5,16,16,30,415.0,211.0,4.1,25.0,449.0,133.07,106.01
2016,5,16,16,45,335.5,202.5,4.1,24.5,382.5,133.01,106.59
2016,5,16,17,0,256.0,194.0,4.1,24.0,316.0,127.02,102.2
2016,5,16,17,15,241.5,171.5,4.05,23.5,275.5,114.4,92.14
2016,5,16,17,30,227.0,149.0,4.0,23.0,235.0,101.23,81.45
2016,5,16,17,45,358.5,111.0,3.95,23.0,221.0,78.65,62.33
2016,5,16,18,0,490.0,73.0,3.9,23.0,207.0,57.53,44.19
2016,5,16,18,15,415.0,62.5,3.65,22.0,157.5,49.71,37.43
2016,5,16,18,30,340.0,52.0,3.4,21.0,108.0,39.48,28.31
2016,5,16,18,45,239.5,36.5,3.2,20.5,68.5,27.74,17.53
2016,5,16,19,0,139.0,21.0,3.0,20.0,29.0,15.99,2.5
2016,5,16,19,15,69.5,10.5,2.9,19.5,14.5,8.26,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,2.5,2.0,17.0,2.5,1.97,0.0
2016,5,17,6,0,0.0,5.0,2.4,17.0,5.0,3.78,0.0
2016,5,17,6,15,0.0,11.0,2.55,17.5,11.0,8.34,1.15
2016,5,17,6,30,0.0,17.0,2.7,18.0,17.0,12.91,5.16
2016,5,17,6,45,0.0,25.0,2.85,18.5,25.0,19.03,10.42
2016,5,17,7,0,0.0,33.0,3.0,19.0,33.0,25.16,15.63
2016,5,17,7,15,0.0,25.5,3.1,19.0,25.5,19.42,10.78
2016,5,17,7,30,0.0,18.0,3.2,19.0,18.0,13.71,5.92
2016,5,17,7,45,0.0,71.5,3.35,19.5,71.5,54.87,40.29
2016,5,17,8,0,0.0,125.0,3.5,20.0,125.0,99.7,76.93
2016,5,17,8,15,0.0,140.5,3.5,20.5,140.5,112.37,86.74
2016,5,17,8,30,0.0,156.0,3.5,21.0,156.0,125.02,96.44
2016,5,17,8,45,15.0,207.0,3.5,21.5,217.0,181.47,141.43
2016,5,17,9,0,30.0,258.0,3.5,22.0,278.0,256.04,199.44
2016,5,17,9,15,15.0,201.0,3.45,22.0,211.0,174.44,134.59
2016,5,17,9,30,0.0,144.0,3.4,22.0,144.0,113.15,85.39
2016,5,17,9,45,6.5,197.5,3.35,22.5,203.0,163.07,124.66
2016,5,17,10,0,13.0,251.0,3.3,23.0,262.0,213.47,163.4
2016,5,17,10,15,11.5,233.5,3.25,23.0,243.5,196.68,150.0
2016,5,17,10,30,10.0,216.0,3.2,23.0,225.0,180.33,137.1
2016,5,17,10,45,17.0,282.0,3.15,23.5,298.0,240.47,182.97
2016,5,17,11,0,24.0,348.0,3.1,24.0,371.0,300.33,227.5
2016,5,17,11,15,18.0,288.0,3.05,24.0,305.0,244.16,184.68
2016,5,17,11,30,12.0,228.0,3.0,24.0,239.0,189.66,143.01
2016,5,17,11,45,38.0,345.0,2.95,24.5,382.5,314.3,237.32
2016,5,17,12,0,64.0,462.0,2.9,25.0,526.0,426.88,318.99
2016,5,17,12,15,64.5,464.5,2.85,25.0,528.5,422.01,314.69
2016,5,17,12,30,65.0,467.0,2.8,25.0,531.0,416.53,310.48
2016,5,17,12,45,160.0,479.0,2.8,25.0,635.5,484.83,360.96
2016,5,17,13,0,255.0,491.0,2.8,25.0,740.0,538.64,399.39
2016,5,17,13,15,243.5,486.5,2.8,25.0,722.0,509.26,377.36
2016,5,17,13,30,232.0,482.0,2.8,25.0,704.0,480.09,355.74
2016,5,17,13,45,507.5,329.0,2.8,25.0,800.5,488.87,361.04
2016,5,17,14,0,783.0,176.0,2.8,25.0,897.0,473.88,345.26
2016,5,17,14,15,775.5,174.0,2.8,25.0,869.5,424.02,303.85
2016,5,17,14,30,768.0,172.0,2.8,25.0,842.0,373.59,261.34
2016,5,17,14,45,763.5,166.0,2.85,25.0,809.0,321.06,216.86
2016,5,17,15,0,759.0,160.0,2.9,25.0,776.0,268.1,172.65
2016,5,17,15,15,745.5,156.5,2.9,25.0,736.0,215.05,131.51
2016,5,17,15,30,732.0,153.0,2.9,25.0,696.0,155.37,91.99
2016,5,17,15,45,381.5,205.5,2.95,25.0,487.0,125.31,98.53
2016,5,17,16,0,31.0,258.0,3.0,25.0,278.0,169.92,135.34
2016,5,17,16,15,102.0,256.5,2.95,24.5,316.0,169.92,135.94
2016,5,17,16,30,173.0,255.0,2.9,24.0,354.0,162.54,130.6
2016,5,17,16,45,256.5,217.5,2.9,24.0,348.5,139.28,111.84
2016,5,17,17,0,340.0,180.0,2.9,24.0,343.0,120.99,97.02
2016,5,17,17,15,318.0,161.0,2.8,23.5,298.5,109.85,88.22
2016,5,17,17,30,296.0,142.0,2.7,23.0,254.0,98.29,78.88
2016,5,17,17,45,265.5,122.5,2.65,23.0,210.5,85.9,68.5
2016,5,17,18,0,235.0,103.0,2.6,23.0,167.0,73.15,57.59
2016,5,17,18,15,191.0,82.5,2.6,22.5,127.0,59.29,45.58
2016,5,17,18,30,147.0,62.0,2.6,22.0,87.0,45.13,33.03
2016,5,17,18,45,85.0,41.5,2.6,22.0,55.0,30.83,20.01
2016,5,17,19,0,23.0,21.0,2.6,22.0,23.0,16.03,3.16
2016,5,17,19,15,11.5,10.5,2.65,21.5,11.5,8.26,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,15.0,7.0,5.51,0.0
2016,5,18,6,0,0.0,14.0,3.8,15.0,14.0,10.65,1.16
2016,5,18,6,15,0.0,32.5,3.75,15.0,32.5,25.5,15.37
2016,5,18,6,30,0.0,51.0,3.7,15.0,51.0,41.58,29.48
2016,5,18,6,45,1.5,72.5,3.7,15.5,73.0,61.11,46.35
2016,5,18,7,0,3.0,94.0,3.7,16.0,95.0,80.41,62.77
2016,5,18,7,15,15.5,118.0,3.65,16.0,124.0,109.0,87.05
2016,5,18,7,30,28.0,142.0,3.6,16.0,153.0,149.45,120.86
2016,5,18,7,45,117.5,172.5,3.6,16.5,228.5,256.91,210.37
2016,5,18,8,0,207.0,203.0,3.6,17.0,304.0,356.66,290.87
2016,5,18,8,15,318.5,206.5,3.5,17.5,381.5,466.2,376.93
2016,5,18,8,30,430.0,210.0,3.4,18.0,459.0,583.84,465.81
2016,5,18,8,45,315.5,258.5,3.35,18.5,450.0,529.48,419.48
2016,5,18,9,0,201.0,307.0,3.3,19.0,441.0,467.52,368.05
2016,5,18,9,15,108.0,278.5,3.3,19.0,351.5,358.93,282.52
2016,5,18,9,30,15.0,250.0,3.3,19.0,262.0,216.1,168.38
2016,5,18,9,45,12.5,238.0,3.3,19.5,248.5,202.62,157.34
2016,5,18,10,0,10.0,226.0,3.3,20.0,235.0,189.56,146.44
2016,5,18,10,15,165.5,317.5,3.25,20.5,462.5,438.7,341.16
2016,5,18,10,30,321.0,409.0,3.2,21.0,690.0,673.35,511.77
2016,5,18,10,45,174.0,385.0,3.15,21.5,538.0,499.2,380.46
2016,5,18,11,0,27.0,361.0,3.1,22.0,386.0,329.22,250.23
2016,5,18,11,15,25.0,358.0,3.05,22.0,381.5,321.58,244.69
2016,5,18,11,30,23.0,355.0,3.0,22.0,377.0,301.51,229.33
2016,5,18,11,45,17.5,295.5,2.95,22.5,313.0,247.24,187.7
2016,5,18,12,0,12.0,236.0,2.9,23.0,249.0,194.38,146.95
2016,5,18,12,15,13.5,236.0,2.85,23.0,250.0,194.52,147.12
2016,5,18,12,30,15.0,236.0,2.8,23.0,251.0,194.44,147.03
2016,5,18,12,45,14.0,239.0,2.8,23.5,253.0,194.77,146.93
2016,5,18,13,0,13.0,242.0,2.8,24.0,255.0,195.05,146.81
2016,5,18,13,15,15.5,281.0,2.8,24.0,296.5,224.47,169.2
2016,5,18,13,30,18.0,320.0,2.8,24.0,338.0,252.67,190.46
2016,5,18,13,45,148.0,384.5,2.85,24.0,521.5,354.02,265.88
2016,5,18,14,0,278.0,449.0,2.9,24.0,705.0,432.49,320.95
2016,5,18,14,15,145.5,350.0,2.95,24.0,484.0,303.07,225.89
2016,5,18,14,30,13.0,251.0,3.0,24.0,263.0,191.69,144.29
2016,5,18,14,45,16.5,269.5,3.1,24.0,284.0,203.22,153.39
2016,5,18,15,0,20.0,288.0,3.2,24.0,305.0,213.33,161.18
2016,5,18,15,15,29.5,296.5,3.3,23.5,319.5,205.31,155.17
2016,5,18,15,30,39.0,305.0,3.4,23.0,334.0,204.04,154.79
2016,5,18,15,45,23.5,252.5,3.5,23.0,270.0,179.3,143.63
2016,5,18,16,0,8.0,200.0,3.6,23.0,206.0,145.13,116.02
2016,5,18,16,15,5.5,185.5,3.65,22.5,189.5,135.0,108.27
2016,5,18,16,30,3.0,171.0,3.7,22.0,173.0,124.79,100.32
2016,5,18,16,45,1.5,152.0,3.75,22.0,153.0,111.59,89.6
2016,5,18,17,0,0.0,133.0,3.8,22.0,133.0,98.27,78.67
2016,5,18,17,15,0.0,116.0,3.8,21.5,116.0,86.18,68.8
2016,5,18,17,30,0.0,99.0,3.8,21.0,99.0,73.99,58.68
2016,5,18,17,45,0.0,82.0,3.8,20.5,82.0,61.71,48.29
2016,5,18,18,0,0.0,65.0,3.8,20.0,65.0,49.32,37.6
2016,5,18,18,15,136.0,63.0,3.65,19.5,86.0,46.26,34.85
2016,5,18,18,30,272.0,61.0,3.5,19.0,107.0,45.24,33.58
2016,5,18,18,45,179.0,42.0,3.35,18.5,68.0,31.35,20.84
2016,5,18,19,0,86.0,23.0,3.2,18.0,29.0,17.42,4.74
2016,5,18,19,15,43.0,11.5,3.15,17.5,14.5,9.05,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.5,2.35,15.0,2.5,1.97,0.0
2016,5,19,6,0,0.0,5.0,2.6,15.0,5.0,3.78,0.0
2016,5,19,6,15,0.0,11.0,2.85,15.0,11.0,8.34,1.24
2016,5,19,6,30,0.0,17.0,3.1,15.0,17.0,12.91,5.29
2016,5,19,6,45,0.0,24.5,3.35,15.0,24.5,18.64,10.3
2016,5,19,7,0,0.0,32.0,3.6,15.0,32.0,24.39,15.28
2016,5,19,7,15,0.0,28.5,3.4,15.0,28.5,21.72,12.99
2016,5,19,7,30,0.0,25.0,3.2,15.0,25.0,19.06,10.67
2016,5,19,7,45,0.0,24.0,3.0,15.5,24.0,18.31,9.95
2016,5,19,8,0,0.0,23.0,2.8,16.0,23.0,17.56,9.24
2016,5,19,8,15,0.0,27.0,2.85,16.0,27.0,20.65,11.79
2016,5,19,8,30,0.0,31.0,2.9,16.0,31.0,23.74,14.33
2016,5,19,8,45,0.0,40.0,3.0,16.5,40.0,30.69,20.03
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,37.66,25.69
2016,5,19,9,15,0.0,57.5,3.05,17.0,57.5,44.28,31.06
2016,5,19,9,30,0.0,66.0,3.0,17.0,66.0,50.91,36.42
2016,5,19,9,45,0.0,93.0,2.95,17.0,93.0,71.98,53.57
2016,5,19,10,0,0.0,120.0,2.9,17.0,120.0,93.6,71.0
2016,5,19,10,15,1.5,136.0,2.5,17.0,137.5,107.8,82.34
2016,5,19,10,30,3.0,152.0,2.1,17.0,155.0,121.97,93.58
2016,5,19,10,45,7.5,196.5,1.7,17.5,204.0,161.73,124.87
2016,5,19,11,0,12.0,241.0,1.3,18.0,253.0,201.38,155.26
2016,5,19,11,15,37.5,345.5,1.25,18.0,382.0,321.04,246.79
2016,5,19,11,30,63.0,450.0,1.2,18.0,511.0,427.98,325.01
2016,5,19,11,45,252.5,441.5,1.2,18.5,688.0,587.48,441.42
2016,5,19,12,0,442.0,433.0,1.2,19.0,865.0,717.22,530.82
2016,5,19,12,15,383.0,454.5,1.2,19.5,830.0,662.91,489.79
2016,5,19,12,30,324.0,476.0,1.2,20.0,795.0,614.97,454.76
2016,5,19,12,45,301.0,481.0,1.2,20.5,776.0,581.04,429.83
2016,5,19,13,0,278.0,486.0,1.2,21.0,757.0,547.75,405.1
2016,5,19,13,15,151.0,423.0,1.2,21.5,570.0,409.08,305.1
2016,5,19,13,30,24.0,360.0,1.2,22.0,383.0,285.15,213.96
2016,5,19,13,45,21.0,336.5,1.2,22.5,357.0,263.37,197.99
2016,5,19,14,0,18.0,313.0,1.2,23.0,331.0,242.23,181.98
2016,5,19,14,15,23.5,328.5,1.2,23.0,350.0,245.83,184.72
2016,5,19,14,30,29.0,344.0,1.2,23.0,369.0,252.3,189.44
2016,5,19,14,45,21.0,296.5,1.2,23.0,314.5,222.68,167.46
2016,5,19,15,0,13.0,249.0,1.2,23.0,260.0,185.84,139.99
2016,5,19,15,15,21.5,270.0,1.3,23.0,286.5,198.23,149.58
2016,5,19,15,30,30.0,291.0,1.4,23.0,313.0,195.6,147.77
2016,5,19,15,45,20.0,251.0,1.5,23.0,265.5,178.27,142.14
2016,5,19,16,0,10.0,211.0,1.6,23.0,218.0,152.15,121.37
2016,5,19,16,15,26.0,221.0,1.75,22.5,237.0,149.28,119.74
2016,5,19,16,30,42.0,231.0,1.9,22.0,256.0,153.94,124.3
2016,5,19,16,45,123.0,216.5,2.05,22.0,278.0,141.4,114.34
2016,5,19,17,0,204.0,202.0,2.2,22.0,300.0,134.6,109.13
2016,5,19,17,15,194.0,178.0,2.2,21.5,262.0,120.46,97.83
2016,5,19,17,30,184.0,154.0,2.2,21.0,224.0,105.87,85.94
2016,5,19,17,45,338.5,114.0,2.2,21.0,217.5,80.24,64.15
2016,5,19,18,0,493.0,74.0,2.2,21.0,211.0,58.21,45.16
2016,5,19,18,15,420.0,63.5,2.05,20.5,162.0,50.43,38.33
2016,5,19,18,30,347.0,53.0,1.9,20.0,113.0,40.25,29.18
2016,5,19,18,45,245.0,38.0,1.8,19.5,73.0,28.86,18.72
2016,5,19,19,0,143.0,23.0,1.7,19.0,33.0,17.48,5.32
2016,5,19,19,15,71.5,11.5,1.7,18.5,16.5,9.05,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,33.2,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,100.1,60.1
2016,5,20,6,15,248.5,40.0,0.9,15.5,77.0,171.31,132.12
2016,5,20,6,30,352.0,55.0,0.9,16.0,118.0,249.86,199.65
2016,5,20,6,45,176.0,42.0,0.9,16.5,73.5,154.69,125.02
2016,5,20,7,0,0.0,29.0,0.9,17.0,29.0,22.09,13.15
2016,5,20,7,15,0.0,46.0,0.9,17.5,46.0,35.16,24.27
2016,5,20,7,30,0.0,63.0,0.9,18.0,63.0,48.29,35.17
2016,5,20,7,45,0.0,93.5,0.9,18.5,93.5,72.93,55.45
2016,5,20,8,0,0.0,124.0,0.9,19.0,124.0,98.68,76.21
2016,5,20,8,15,3.5,153.0,0.95,19.5,155.0,125.96,97.9
2016,5,20,8,30,7.0,182.0,1.0,20.0,186.0,153.44,119.35
2016,5,20,8,45,12.0,207.5,1.05,21.0,215.5,179.1,138.78
2016,5,20,9,0,17.0,233.0,1.1,22.0,245.0,204.84,157.9
2016,5,20,9,15,19.0,252.5,1.15,22.0,266.5,222.66,171.17
2016,5,20,9,30,21.0,272.0,1.2,22.0,288.0,240.39,184.31
2016,5,20,9,45,36.5,315.5,1.3,22.5,345.0,309.41,236.02
2016,5,20,10,0,52.0,359.0,1.4,23.0,402.0,361.53,273.83
2016,5,20,10,15,83.5,395.5,1.45,23.5,467.5,420.26,316.17
2016,5,20,10,30,115.0,432.0,1.5,24.0,533.0,494.95,368.7
2016,5,20,10,45,484.5,288.0,1.6,24.5,733.0,711.81,527.12
2016,5,20,11,0,854.0,144.0,1.7,25.0,933.0,870.95,635.37
2016,5,20,11,15,858.5,145.0,1.7,25.0,952.5,858.47,624.96
2016,5,20,11,30,863.0,146.0,1.7,25.0,972.0,842.34,614.06
2016,5,20,11,45,872.0,142.5,1.75,25.5,985.5,822.81,600.35
2016,5,20,12,0,881.0,139.0,1.8,26.0,999.0,799.78,584.38
2016,5,20,12,15,881.0,139.0,1.8,26.0,1002.5,769.26,563.1
2016,5,20,12,30,881.0,139.0,1.8,26.0,1006.0,736.07,539.56
2016,5,20,12,45,878.0,140.0,1.8,26.0,1001.0,699.14,512.97
2016,5,20,13,0,875.0,141.0,1.8,26.0,996.0,660.09,484.34
2016,5,20,13,15,872.0,140.0,1.8,26.0,983.0,617.7,452.68
2016,5,20,13,30,869.0,139.0,1.8,26.0,970.0,573.35,418.76
2016,5,20,13,45,861.5,139.5,1.8,26.5,948.5,525.88,380.88
2016,5,20,14,0,854.0,140.0,1.8,27.0,927.0,477.12,341.13
2016,5,20,14,15,847.0,138.0,1.8,27.0,899.0,425.95,299.31
2016,5,20,14,30,840.0,136.0,1.8,27.0,871.0,373.9,255.9
2016,5,20,14,45,833.0,132.5,1.85,27.0,837.0,320.29,210.98
2016,5,20,15,0,826.0,129.0,1.9,27.0,803.0,260.63,162.22
2016,5,20,15,15,813.5,126.5,1.95,26.5,762.0,204.88,119.83
2016,5,20,15,30,801.0,124.0,2.0,26.0,721.0,149.9,85.27
2016,5,20,15,45,783.0,121.5,2.05,26.0,675.0,95.72,73.82
2016,5,20,16,0,765.0,119.0,2.1,26.0,629.0,91.14,70.34
2016,5,20,16,15,744.5,115.0,2.1,26.0,579.5,89.55,69.26
2016,5,20,16,30,724.0,111.0,2.1,26.0,530.0,80.96,62.37
2016,5,20,16,45,695.0,107.0,2.15,26.0,477.0,79.02,60.99
2016,5,20,17,0,666.0,103.0,2.2,26.0,424.0,77.02,59.56
2016,5,20,17,15,629.5,96.5,2.1,25.5,370.5,73.12,56.63
2016,5,20,17,30,593.0,90.0,2.0,25.0,317.0,69.1,53.53
2016,5,20,17,45,542.5,82.0,1.9,24.5,264.5,63.68,49.16
2016,5,20,18,0,492.0,74.0,1.8,24.0,212.0,58.16,44.55
2016,5,20,18,15,420.0,63.5,1.65,23.5,162.5,50.39,37.81
2016,5,20,18,30,348.0,53.0,1.5,23.0,113.0,40.26,28.82
2016,5,20,18,45,245.0,38.0,1.4,22.5,73.0,28.87,18.5
2016,5,20,19,0,142.0,23.0,1.3,22.0,33.0,17.48,5.67
2016,5,20,19,15,71.0,11.5,1.35,21.5,16.5,9.05,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.5,12.0,2.05,19.5,13.5,16.34,0.0
2016,5,21,6,0,43.0,24.0,2.3,20.0,27.0,44.2,23.79
2016,5,21,6,15,102.5,48.5,2.35,20.5,64.5,109.21,81.84
2016,5,21,6,30,162.0,73.0,2.4,21.0,102.0,169.16,132.89
2016,5,21,6,45,81.0,62.5,2.45,21.5,77.0,106.59,83.35
2016,5,21,7,0,0.0,52.0,2.5,22.0,52.0,39.79,27.55
2016,5,21,7,15,0.0,69.5,2.5,22.0,69.5,53.55,38.99
2016,5,21,7,30,0.0,87.0,2.5,22.0,87.0,68.0,50.8
2016,5,21,7,45,0.0,73.0,2.55,22.5,73.0,56.04,40.68
2016,5,21,8,0,0.0,59.0,2.6,23.0,59.0,45.23,31.6
2016,5,21,8,15,16.0,142.0,2.6,23.5,151.5,125.72,96.93
2016,5,21,8,30,32.0,225.0,2.6,24.0,244.0,228.06,177.2
2016,5,21,8,45,250.0,232.0,2.65,24.5,398.5,445.76,347.2
2016,5,21,9,0,468.0,239.0,2.7,25.0,553.0,657.26,501.92
2016,5,21,9,15,453.5,264.0,2.7,25.0,585.5,674.87,511.02
2016,5,21,9,30,439.0,289.0,2.7,25.0,618.0,689.34,519.2
2016,5,21,9,45,379.0,331.5,2.7,25.5,627.0,660.57,495.42
2016,5,21,10,0,319.0,374.0,2.7,26.0,636.0,646.4,481.89
2016,5,21,10,15,227.0,405.0,2.65,26.0,595.5,572.71,427.1
2016,5,21,10,30,135.0,436.0,2.6,26.0,555.0,515.51,383.54
2016,5,21,10,45,125.5,448.5,2.6,26.0,561.5,512.51,380.81
2016,5,21,11,0,116.0,461.0,2.6,26.0,568.0,508.61,377.22
2016,5,21,11,15,86.0,451.5,2.55,26.0,532.0,453.52,336.81
2016,5,21,11,30,56.0,442.0,2.5,26.0,496.0,414.56,307.9
2016,5,21,11,45,117.5,472.5,2.5,26.5,587.0,494.27,365.4
2016,5,21,12,0,179.0,503.0,2.5,27.0,678.0,556.05,408.31
2016,5,21,12,15,164.5,505.0,2.45,27.0,666.5,533.34,391.25
2016,5,21,12,30,150.0,507.0,2.4,27.0,655.0,510.54,374.62
2016,5,21,12,45,125.0,498.0,2.4,27.0,621.5,472.85,347.52
2016,5,21,13,0,100.0,489.0,2.4,27.0,588.0,436.37,321.23
2016,5,21,13,15,199.0,477.5,2.4,27.0,670.0,474.17,348.78
2016,5,21,13,30,298.0,466.0,2.4,27.0,752.0,498.53,365.27
2016,5,21,13,45,506.5,345.5,2.45,27.5,818.5,495.16,360.6
2016,5,21,14,0,715.0,225.0,2.5,28.0,885.0,471.14,338.52
2016,5,21,14,15,440.5,331.0,2.55,28.0,733.5,391.86,281.43
2016,5,21,14,30,166.0,437.0,2.6,28.0,582.0,345.99,251.88
2016,5,21,14,45,233.0,407.5,2.65,28.0,603.0,330.11,237.41
2016,5,21,15,0,300.0,378.0,2.7,28.0,624.0,297.07,209.49
2016,5,21,15,15,435.5,312.0,2.75,27.5,648.0,248.66,168.2
2016,5,21,15,30,571.0,246.0,2.8,27.0,672.0,192.81,125.76
2016,5,21,15,45,555.0,236.0,2.85,27.0,629.0,145.79,114.23
2016,5,21,16,0,539.0,226.0,2.9,27.0,586.0,139.56,109.58
2016,5,21,16,15,514.0,217.0,2.9,26.5,538.5,136.35,107.54
2016,5,21,16,30,489.0,208.0,2.9,26.0,491.0,132.88,105.28
2016,5,21,16,45,462.5,194.5,2.95,26.0,442.0,126.52,100.43
2016,5,21,17,0,436.0,181.0,3.0,26.0,393.0,119.79,95.23
2016,5,21,17,15,397.5,167.0,2.95,25.5,342.0,112.16,89.41
2016,5,21,17,30,359.0,153.0,2.9,25.0,291.0,105.74,84.5
2016,5,21,17,45,306.5,136.0,2.85,25.0,241.0,94.53,75.23
2016,5,21,18,0,254.0,119.0,2.8,25.0,191.0,83.08,65.56
2016,5,21,18,15,199.0,96.0,2.65,24.5,144.5,67.78,52.47
2016,5,21,18,30,144.0,73.0,2.5,24.0,98.0,52.18,38.8
2016,5,21,18,45,89.0,47.0,2.45,23.5,61.0,34.5,23.12
2016,5,21,19,0,34.0,21.0,2.4,23.0,24.0,16.19,5.16
2016,5,21,19,15,17.0,10.5,2.4,22.5,12.0,8.26,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.5,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,0.0,11.0,2.05,21.5,11.0,8.65,0.0
2016,5,22,6,0,0.0,22.0,2.2,22.0,22.0,17.16,6.06
2016,5,22,6,15,21.0,43.5,2.3,22.0,47.5,50.8,35.21
2016,5,22,6,30,42.0,65.0,2.4,22.0,73.0,82.48,62.25
2016,5,22,6,45,66.0,87.0,2.55,22.5,104.0,117.6,91.91
2016,5,22,7,0,90.0,109.0,2.7,23.0,135.0,165.43,131.43
2016,5,22,7,15,241.5,118.5,2.7,23.0,208.0,282.61,227.56
2016,5,22,7,30,393.0,128.0,2.7,23.0,281.0,416.6,333.66
2016,5,22,7,45,394.5,154.5,2.75,23.5,327.5,459.84,364.84
2016,5,22,8,0,396.0,181.0,2.8,24.0,374.0,501.18,394.08
2016,5,22,8,15,226.5,213.0,2.8,24.0,326.0,399.21,313.12
2016,5,22,8,30,57.0,245.0,2.8,24.0,278.0,268.07,208.22
2016,5,22,8,45,58.5,267.0,2.8,24.5,304.0,289.47,223.93
2016,5,22,9,0,60.0,289.0,2.8,25.0,330.0,310.53,238.74
2016,5,22,9,15,372.0,235.5,2.75,25.0,513.0,576.83,442.72
2016,5,22,9,30,684.0,182.0,2.7,25.0,696.0,804.74,605.69
2016,5,22,9,45,695.0,188.0,2.7,25.5,734.5,823.57,614.26
2016,5,22,10,0,706.0,194.0,2.7,26.0,773.0,839.23,622.3
2016,5,22,10,15,363.5,255.5,2.7,26.0,554.5,587.0,441.06
2016,5,22,10,30,21.0,317.0,2.7,26.0,336.0,273.93,205.21
2016,5,22,10,45,19.0,307.5,2.75,26.5,325.0,262.93,197.21
2016,5,22,11,0,17.0,298.0,2.8,27.0,314.0,252.16,188.55
2016,5,22,11,15,18.5,315.5,2.8,27.0,333.0,266.58,199.15
2016,5,22,11,30,20.0,333.0,2.8,27.0,352.0,280.62,209.37
2016,5,22,11,45,16.0,284.5,2.85,27.0,300.0,236.9,176.62
2016,5,22,12,0,12.0,236.0,2.9,27.0,248.0,194.18,144.48
2016,5,22,12,15,15.5,287.0,2.95,27.0,303.0,235.78,175.83
2016,5,22,12,30,19.0,338.0,3.0,27.0,358.0,276.24,205.84
2016,5,22,12,45,38.5,397.0,3.1,27.5,435.5,335.28,249.02
2016,5,22,13,0,58.0,456.0,3.2,28.0,513.0,385.28,284.75
2016,5,22,13,15,74.0,464.0,3.25,28.0,535.5,392.03,289.48
2016,5,22,13,30,90.0,472.0,3.3,28.0,558.0,396.62,292.66
2016,5,22,13,45,53.5,386.5,3.35,28.0,437.0,309.99,229.53
2016,5,22,14,0,17.0,301.0,3.4,28.0,316.0,233.06,172.96
2016,5,22,14,15,141.5,362.5,3.4,28.0,487.0,308.05,226.85
2016,5,22,14,30,266.0,424.0,3.4,28.0,658.0,362.76,262.74
2016,5,22,14,45,489.0,306.5,3.45,28.0,714.5,325.64,226.47
2016,5,22,15,0,712.0,189.0,3.5,28.0,771.0,266.27,171.01
2016,5,22,15,15,598.0,229.5,3.5,28.0,702.0,225.54,144.14
2016,5,22,15,30,484.0,270.0,3.5,28.0,633.0,196.92,131.53
2016,5,22,15,45,481.0,250.5,3.55,28.0,592.0,150.41,117.58
2016,5,22,16,0,478.0,231.0,3.6,28.0,551.0,140.41,109.9
2016,5,22,16,15,538.5,195.0,3.55,27.5,528.5,124.87,97.8
2016,5,22,16,30,599.0,159.0,3.5,27.0,506.0,107.85,84.35
2016,5,22,16,45,566.5,152.0,3.45,27.0,455.0,105.33,82.58
2016,5,22,17,0,534.0,145.0,3.4,27.0,404.0,100.31,78.73
2016,5,22,17,15,495.0,135.0,3.25,26.5,352.5,94.38,74.22
2016,5,22,17,30,456.0,125.0,3.1,26.0,301.0,88.25,69.47
2016,5,22,17,45,397.5,114.0,3.0,26.0,250.0,81.01,63.53
2016,5,22,18,0,339.0,103.0,2.9,26.0,199.0,73.65,57.32
2016,5,22,18,15,274.0,86.0,2.8,25.5,152.5,62.43,47.72
2016,5,22,18,30,209.0,69.0,2.7,25.0,106.0,50.21,36.99
2016,5,22,18,45,133.5,47.0,2.65,25.0,67.5,34.62,23.09
2016,5,22,19,0,58.0,25.0,2.6,25.0,29.0,18.8,7.19
2016,5,22,19,15,29.0,12.5,2.65,24.5,14.5,9.83,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
