Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,13.5,2.3,21.5,18.0,29.05,0.0
2016,5,23,6,0,116.0,27.0,2.5,22.0,36.0,91.71,56.28
2016,5,23,6,15,208.0,44.0,2.6,22.0,76.0,157.07,118.67
2016,5,23,6,30,300.0,61.0,2.7,22.0,116.0,229.7,180.73
2016,5,23,6,45,150.0,32.0,2.85,22.5,59.5,126.01,99.47
2016,5,23,7,0,0.0,3.0,3.0,23.0,3.0,2.27,0.0
2016,5,23,7,15,109.0,78.0,3.05,23.0,121.0,143.44,114.68
2016,5,23,7,30,218.0,153.0,3.1,23.0,239.0,312.34,250.79
2016,5,23,7,45,109.0,137.5,3.2,23.5,180.5,211.0,167.78
2016,5,23,8,0,0.0,122.0,3.3,24.0,122.0,96.81,73.17
2016,5,23,8,15,0.0,101.0,3.35,24.5,101.0,78.41,58.06
2016,5,23,8,30,0.0,80.0,3.4,25.0,80.0,61.56,44.2
2016,5,23,8,45,0.0,87.0,3.45,25.5,87.0,67.04,48.34
2016,5,23,9,0,0.0,94.0,3.5,26.0,94.0,72.53,52.44
2016,5,23,9,15,0.0,101.0,3.55,26.0,101.0,78.2,56.77
2016,5,23,9,30,0.0,108.0,3.6,26.0,108.0,83.87,61.09
2016,5,23,9,45,7.5,180.0,3.65,26.5,186.0,149.07,111.96
2016,5,23,10,0,15.0,252.0,3.7,27.0,264.0,215.53,162.57
2016,5,23,10,15,16.0,261.5,3.75,27.0,275.5,223.64,168.34
2016,5,23,10,30,17.0,271.0,3.8,27.0,287.0,231.64,174.15
2016,5,23,10,45,16.5,280.5,3.9,27.5,296.0,238.21,178.49
2016,5,23,11,0,16.0,290.0,4.0,28.0,305.0,244.63,182.72
2016,5,23,11,15,8.0,207.0,4.05,28.0,214.5,169.76,125.87
2016,5,23,11,30,0.0,124.0,4.1,28.0,124.0,96.93,69.86
2016,5,23,11,45,5.0,162.5,4.15,28.0,167.5,131.2,96.38
2016,5,23,12,0,10.0,201.0,4.2,28.0,211.0,165.01,122.23
2016,5,23,12,15,15.5,274.5,4.25,28.0,290.0,225.92,168.24
2016,5,23,12,30,21.0,348.0,4.3,28.0,369.0,285.32,212.43
2016,5,23,12,45,17.5,310.5,4.35,28.5,328.5,251.78,186.92
2016,5,23,13,0,14.0,273.0,4.4,29.0,288.0,219.03,162.15
2016,5,23,13,15,23.5,335.0,4.4,29.0,358.5,268.69,199.25
2016,5,23,13,30,33.0,397.0,4.4,29.0,429.0,313.35,232.08
2016,5,23,13,45,25.0,348.5,4.4,29.0,372.5,269.61,199.7
2016,5,23,14,0,17.0,300.0,4.4,29.0,316.0,232.29,172.1
2016,5,23,14,15,67.0,366.5,4.35,29.0,426.0,286.86,211.98
2016,5,23,14,30,117.0,433.0,4.3,29.0,536.0,326.91,239.8
2016,5,23,14,45,432.0,301.0,4.25,29.0,658.0,306.36,213.73
2016,5,23,15,0,747.0,169.0,4.2,29.0,780.0,267.01,169.8
2016,5,23,15,15,528.5,252.0,4.15,28.5,674.0,229.39,149.8
2016,5,23,15,30,310.0,335.0,4.1,28.0,568.0,222.79,157.12
2016,5,23,15,45,267.5,320.0,4.05,28.0,512.0,187.05,147.03
2016,5,23,16,0,225.0,305.0,4.0,28.0,456.0,188.93,149.0
2016,5,23,16,15,357.0,248.5,3.95,27.5,466.0,156.15,123.24
2016,5,23,16,30,489.0,192.0,3.9,27.0,476.0,123.75,97.42
2016,5,23,16,45,457.0,179.5,3.9,27.0,425.0,117.61,92.74
2016,5,23,17,0,425.0,167.0,3.9,27.0,374.0,111.15,87.74
2016,5,23,17,15,394.5,152.5,3.8,26.5,326.5,103.19,81.6
2016,5,23,17,30,364.0,138.0,3.7,26.0,279.0,94.85,75.04
2016,5,23,17,45,323.5,121.5,3.65,26.0,232.5,86.23,67.95
2016,5,23,18,0,283.0,105.0,3.6,26.0,186.0,75.08,58.55
2016,5,23,18,15,230.0,86.5,3.6,25.5,143.0,62.33,47.65
2016,5,23,18,30,177.0,68.0,3.6,25.0,100.0,49.37,36.3
2016,5,23,18,45,113.0,47.0,3.6,25.0,65.0,34.54,23.06
2016,5,23,19,0,49.0,26.0,3.6,25.0,30.0,19.68,8.12
2016,5,23,19,15,24.5,13.0,3.7,24.5,15.0,10.23,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,21.5,15.5,18.13,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,31.0,50.47,29.18
2016,5,24,6,15,108.5,49.5,2.9,22.0,66.5,111.56,83.37
2016,5,24,6,30,172.0,71.0,3.1,22.0,102.0,169.48,132.82
2016,5,24,6,45,251.5,82.5,3.3,22.5,145.5,229.17,183.28
2016,5,24,7,0,331.0,94.0,3.5,23.0,189.0,310.4,249.85
2016,5,24,7,15,332.0,116.5,3.65,23.0,229.0,349.3,281.25
2016,5,24,7,30,333.0,139.0,3.8,23.0,269.0,371.53,298.94
2016,5,24,7,45,196.0,169.0,4.0,23.5,249.0,304.6,243.46
2016,5,24,8,0,59.0,199.0,4.2,24.0,229.0,225.32,177.14
2016,5,24,8,15,60.5,223.5,4.25,24.5,256.5,250.04,195.75
2016,5,24,8,30,62.0,248.0,4.3,25.0,284.0,274.43,213.6
2016,5,24,8,45,148.0,275.5,4.4,25.5,372.5,387.51,301.09
2016,5,24,9,0,234.0,303.0,4.5,26.0,461.0,486.51,375.35
2016,5,24,9,15,232.5,328.0,4.55,26.0,494.0,510.57,391.6
2016,5,24,9,30,231.0,353.0,4.6,26.0,527.0,533.16,406.95
2016,5,24,9,45,172.0,374.5,4.65,26.5,508.0,500.9,380.08
2016,5,24,10,0,113.0,396.0,4.7,27.0,489.0,466.63,351.98
2016,5,24,10,15,120.0,407.0,4.65,27.0,509.5,478.83,360.4
2016,5,24,10,30,127.0,418.0,4.6,27.0,530.0,490.16,368.03
2016,5,24,10,45,72.5,366.0,4.6,27.5,430.5,374.55,281.32
2016,5,24,11,0,18.0,314.0,4.6,28.0,331.0,266.03,198.75
2016,5,24,11,15,20.5,318.5,4.6,28.0,338.0,270.51,202.18
2016,5,24,11,30,23.0,323.0,4.6,28.0,345.0,285.55,213.26
2016,5,24,11,45,112.0,395.5,4.65,28.5,505.0,424.51,316.8
2016,5,24,12,0,201.0,468.0,4.7,29.0,665.0,542.86,401.66
2016,5,24,12,15,182.0,488.0,4.7,29.0,667.0,531.12,391.89
2016,5,24,12,30,163.0,508.0,4.7,29.0,669.0,518.66,382.18
2016,5,24,12,45,105.5,475.0,4.7,29.0,579.5,438.75,324.03
2016,5,24,13,0,48.0,442.0,4.7,29.0,490.0,368.1,272.18
2016,5,24,13,15,61.0,451.5,4.65,29.0,511.0,374.91,277.26
2016,5,24,13,30,74.0,461.0,4.6,29.0,532.0,379.84,280.63
2016,5,24,13,45,72.0,449.0,4.55,29.0,517.0,361.01,266.63
2016,5,24,14,0,70.0,437.0,4.5,29.0,502.0,342.5,252.88
2016,5,24,14,15,177.5,428.5,4.45,29.0,586.5,361.69,264.87
2016,5,24,14,30,285.0,420.0,4.4,29.0,671.0,365.8,264.0
2016,5,24,14,45,308.0,395.5,4.35,29.0,656.5,333.47,237.62
2016,5,24,15,0,331.0,371.0,4.3,29.0,642.0,298.82,209.63
2016,5,24,15,15,228.0,363.5,4.15,28.5,546.0,261.89,186.56
2016,5,24,15,30,125.0,356.0,4.0,28.0,450.0,226.45,165.9
2016,5,24,15,45,205.0,325.5,3.9,28.0,468.5,199.03,156.55
2016,5,24,16,0,285.0,295.0,3.8,28.0,487.0,175.87,138.45
2016,5,24,16,15,266.5,273.5,3.65,27.5,441.5,166.27,131.41
2016,5,24,16,30,248.0,252.0,3.5,27.0,396.0,156.11,123.83
2016,5,24,16,45,167.0,228.5,3.35,27.0,321.5,148.61,118.13
2016,5,24,17,0,86.0,205.0,3.2,27.0,247.0,138.23,110.02
2016,5,24,17,15,72.0,183.0,3.1,26.5,215.0,124.36,99.15
2016,5,24,17,30,58.0,161.0,3.0,26.0,183.0,110.24,87.89
2016,5,24,17,45,44.5,136.0,2.95,26.0,151.0,94.26,74.69
2016,5,24,18,0,31.0,111.0,2.9,26.0,119.0,78.0,61.0
2016,5,24,18,15,18.0,86.0,2.95,25.5,90.5,62.33,47.66
2016,5,24,18,30,5.0,61.0,3.0,25.0,62.0,44.86,32.51
2016,5,24,18,45,2.5,38.0,3.05,25.0,38.5,28.55,18.13
2016,5,24,19,0,0.0,15.0,3.1,25.0,15.0,11.41,2.51
2016,5,24,19,15,0.0,7.5,3.1,24.5,7.5,5.9,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,5.0,3.35,23.0,5.0,3.93,0.0
2016,5,25,6,0,0.0,10.0,3.4,23.0,10.0,7.58,0.0
2016,5,25,6,15,0.0,23.0,3.5,23.0,23.0,17.52,8.47
2016,5,25,6,30,0.0,36.0,3.6,23.0,36.0,27.5,16.98
2016,5,25,6,45,0.0,51.5,3.7,23.5,51.5,39.47,27.03
2016,5,25,7,0,0.0,67.0,3.8,24.0,67.0,52.21,37.57
2016,5,25,7,15,0.0,66.5,3.9,24.0,66.5,51.0,36.54
2016,5,25,7,30,0.0,66.0,4.0,24.0,66.0,50.61,36.11
2016,5,25,7,45,0.0,59.5,4.1,24.5,59.5,45.6,31.8
2016,5,25,8,0,0.0,53.0,4.2,25.0,53.0,40.61,27.54
2016,5,25,8,15,0.0,45.5,4.2,25.0,45.5,34.86,22.76
2016,5,25,8,30,0.0,38.0,4.2,25.0,38.0,29.12,18.01
2016,5,25,8,45,0.0,96.0,4.25,25.5,96.5,74.11,54.01
2016,5,25,9,0,0.0,154.0,4.3,26.0,155.0,121.79,91.4
2016,5,25,9,15,0.0,149.5,4.35,26.0,150.5,117.73,87.92
2016,5,25,9,30,0.0,145.0,4.4,26.0,146.0,113.86,84.66
2016,5,25,9,45,1.5,150.0,4.45,26.5,152.0,119.14,88.48
2016,5,25,10,0,3.0,155.0,4.5,27.0,158.0,124.43,92.29
2016,5,25,10,15,5.0,167.5,4.45,27.0,172.0,136.23,101.32
2016,5,25,10,30,7.0,180.0,4.4,27.0,186.0,147.96,110.25
2016,5,25,10,45,5.0,165.5,4.4,27.5,170.5,134.36,99.34
2016,5,25,11,0,3.0,151.0,4.4,28.0,155.0,120.93,88.64
2016,5,25,11,15,8.5,210.5,4.35,28.0,219.5,172.92,128.49
2016,5,25,11,30,14.0,270.0,4.3,28.0,284.0,224.57,167.48
2016,5,25,11,45,19.5,323.5,4.25,28.0,343.0,270.67,201.82
2016,5,25,12,0,25.0,377.0,4.2,28.0,402.0,324.57,241.5
2016,5,25,12,15,32.5,403.0,4.15,28.0,435.5,346.4,257.35
2016,5,25,12,30,40.0,429.0,4.1,28.0,469.0,366.5,271.91
2016,5,25,12,45,32.5,403.0,4.05,28.0,435.5,335.21,248.77
2016,5,25,13,0,25.0,377.0,4.0,28.0,402.0,305.23,226.65
2016,5,25,13,15,31.5,393.5,4.0,28.0,424.5,315.73,234.47
2016,5,25,13,30,38.0,410.0,4.0,28.0,447.0,324.8,241.08
2016,5,25,13,45,51.5,421.0,4.0,28.5,469.5,331.95,245.72
2016,5,25,14,0,65.0,432.0,4.0,29.0,492.0,336.87,248.53
2016,5,25,14,15,51.0,399.5,3.95,29.0,446.0,301.54,222.58
2016,5,25,14,30,37.0,367.0,3.9,29.0,400.0,268.56,198.47
2016,5,25,14,45,31.0,338.0,3.85,29.0,364.5,242.25,179.12
2016,5,25,15,0,25.0,309.0,3.8,29.0,329.0,217.3,160.78
2016,5,25,15,15,18.0,268.5,3.85,29.0,283.0,196.64,145.82
2016,5,25,15,30,11.0,228.0,3.9,29.0,237.0,166.65,123.73
2016,5,25,15,45,28.5,253.0,4.0,29.0,273.0,168.31,131.53
2016,5,25,16,0,46.0,278.0,4.1,29.0,309.0,180.76,141.89
2016,5,25,16,15,48.0,259.0,4.1,29.0,289.0,170.06,133.71
2016,5,25,16,30,50.0,240.0,4.1,29.0,269.0,159.04,125.27
2016,5,25,16,45,72.0,223.5,4.2,29.0,261.0,149.46,117.95
2016,5,25,17,0,94.0,207.0,4.3,29.0,253.0,139.5,110.27
2016,5,25,17,15,83.5,183.5,4.1,28.5,221.0,124.9,98.87
2016,5,25,17,30,73.0,160.0,3.9,28.0,189.0,110.02,87.04
2016,5,25,17,45,62.0,136.0,3.75,27.5,158.0,94.58,74.52
2016,5,25,18,0,51.0,112.0,3.6,27.0,127.0,78.88,61.5
2016,5,25,18,15,36.0,88.5,3.45,26.5,98.0,63.16,48.17
2016,5,25,18,30,21.0,65.0,3.3,26.0,69.0,47.2,34.35
2016,5,25,18,45,10.5,43.0,3.2,26.0,45.0,31.94,20.88
2016,5,25,19,0,0.0,21.0,3.1,26.0,21.0,16.03,5.98
2016,5,25,19,15,0.0,10.5,3.1,25.5,10.5,8.26,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,24.0,1.5,1.18,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.27,0.0
2016,5,26,6,15,0.0,7.5,3.05,24.0,7.5,5.68,0.0
2016,5,26,6,30,0.0,12.0,3.2,24.0,12.0,9.1,1.82
2016,5,26,6,45,0.0,17.0,3.35,24.5,17.0,12.91,5.03
2016,5,26,7,0,0.0,22.0,3.5,25.0,22.0,16.74,8.2
2016,5,26,7,15,0.0,20.0,3.7,25.0,20.0,15.22,6.93
2016,5,26,7,30,0.0,18.0,3.9,25.0,18.0,13.71,5.65
2016,5,26,7,45,0.0,21.0,4.15,25.0,21.0,16.01,7.51
2016,5,26,8,0,0.0,24.0,4.4,25.0,24.0,18.33,9.36
2016,5,26,8,15,0.0,46.5,4.45,25.0,46.5,35.63,23.39
2016,5,26,8,30,0.0,69.0,4.5,25.0,69.0,53.04,37.35
2016,5,26,8,45,0.0,88.5,4.55,25.5,88.5,68.2,49.27
2016,5,26,9,0,0.0,108.0,4.6,26.0,108.0,83.81,61.41
2016,5,26,9,15,3.5,155.0,4.6,25.5,158.0,125.24,94.19
2016,5,26,9,30,7.0,202.0,4.6,25.0,208.0,167.28,127.12
2016,5,26,9,45,14.0,248.5,4.7,25.0,260.5,212.22,161.84
2016,5,26,10,0,21.0,295.0,4.8,25.0,313.0,257.2,196.16
2016,5,26,10,15,46.0,353.0,4.7,25.0,393.5,345.67,263.26
2016,5,26,10,30,71.0,411.0,4.6,25.0,474.0,417.28,316.31
2016,5,26,10,45,247.5,401.5,4.55,25.0,629.5,587.48,444.14
2016,5,26,11,0,424.0,392.0,4.5,25.0,785.0,732.08,548.53
2016,5,26,11,15,224.0,378.0,4.4,25.0,586.5,528.87,398.83
2016,5,26,11,30,24.0,364.0,4.3,25.0,388.0,308.66,232.25
2016,5,26,11,45,64.5,428.5,4.25,25.5,492.5,402.66,302.58
2016,5,26,12,0,105.0,493.0,4.2,26.0,597.0,480.27,358.38
2016,5,26,12,15,184.0,494.5,4.5,26.5,676.5,536.54,399.43
2016,5,26,12,30,263.0,496.0,4.8,27.0,756.0,580.98,431.52
2016,5,26,12,45,166.5,483.5,5.15,27.5,648.0,487.24,362.4
2016,5,26,13,0,70.0,471.0,5.5,28.0,540.0,402.7,299.51
2016,5,26,13,15,422.5,331.0,5.6,28.0,737.5,496.65,371.25
2016,5,26,13,30,775.0,191.0,5.7,28.0,935.0,556.29,413.34
2016,5,26,13,45,490.0,329.0,5.85,28.5,796.0,472.64,348.65
2016,5,26,14,0,205.0,467.0,6.0,29.0,657.0,413.79,304.88
2016,5,26,14,15,122.5,420.5,5.85,29.0,533.5,335.26,247.38
2016,5,26,14,30,40.0,374.0,5.7,29.0,410.0,273.76,203.09
2016,5,26,14,45,139.5,384.5,5.6,29.0,500.5,290.61,212.4
2016,5,26,15,0,239.0,395.0,5.5,29.0,591.0,301.61,216.09
2016,5,26,15,15,247.5,372.0,5.3,29.0,566.5,257.96,182.9
2016,5,26,15,30,256.0,349.0,5.1,29.0,542.0,223.93,159.42
2016,5,26,15,45,243.0,327.5,4.9,29.0,501.5,201.06,157.78
2016,5,26,16,0,230.0,306.0,4.7,29.0,461.0,189.57,149.02
2016,5,26,16,15,115.0,159.0,4.5,28.5,236.5,109.75,85.06
2016,5,26,16,30,0.0,12.0,4.3,28.0,12.0,9.17,2.04
2016,5,26,16,45,42.5,109.0,4.1,28.0,130.0,81.21,62.36
2016,5,26,17,0,85.0,206.0,3.9,28.0,248.0,138.85,110.22
2016,5,26,17,15,71.5,184.0,3.8,27.5,216.5,125.0,99.32
2016,5,26,17,30,58.0,162.0,3.7,27.0,185.0,110.91,88.12
2016,5,26,17,45,48.0,137.5,3.65,26.5,154.5,95.27,75.4
2016,5,26,18,0,38.0,113.0,3.6,26.0,124.0,79.35,62.16
2016,5,26,18,15,24.0,88.5,3.7,25.5,95.0,63.1,48.34
2016,5,26,18,30,10.0,64.0,3.8,25.0,66.0,46.91,34.28
2016,5,26,18,45,5.0,40.5,3.9,25.0,41.5,30.31,19.65
2016,5,26,19,0,0.0,17.0,4.0,25.0,17.0,12.95,3.92
2016,5,26,19,15,0.0,8.5,4.15,24.5,8.5,6.69,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,17.0,13.5,4.9,23.0,15.0,15.92,0.0
2016,5,27,6,0,34.0,27.0,4.9,23.0,30.0,44.33,25.7
2016,5,27,6,15,91.0,52.5,4.9,23.0,68.0,98.74,73.13
2016,5,27,6,30,148.0,78.0,4.9,23.0,106.0,165.45,129.3
2016,5,27,6,45,74.0,79.5,4.9,23.5,93.5,120.9,94.37
2016,5,27,7,0,0.0,81.0,4.9,24.0,81.0,65.06,48.11
2016,5,27,7,15,0.0,82.0,5.05,24.0,82.0,64.42,47.56
2016,5,27,7,30,0.0,83.0,5.2,24.0,83.0,64.42,47.44
2016,5,27,7,45,0.0,71.5,5.35,24.5,71.5,54.88,39.38
2016,5,27,8,0,0.0,60.0,5.5,25.0,60.0,46.01,31.93
2016,5,27,8,15,10.5,136.0,5.6,25.0,142.5,115.97,88.51
2016,5,27,8,30,21.0,212.0,5.7,25.0,225.0,190.95,147.91
2016,5,27,8,45,22.5,232.0,5.8,25.5,247.0,208.93,161.2
2016,5,27,9,0,24.0,252.0,5.9,26.0,269.0,226.84,174.34
2016,5,27,9,15,16.5,229.5,5.8,26.0,241.5,199.55,152.45
2016,5,27,9,30,9.0,207.0,5.7,26.0,214.0,173.18,131.37
2016,5,27,9,45,10.0,218.5,5.6,26.5,226.5,183.24,138.63
2016,5,27,10,0,11.0,230.0,5.5,27.0,239.0,193.23,145.76
2016,5,27,10,15,10.0,218.5,5.4,27.0,227.5,182.3,137.06
2016,5,27,10,30,9.0,207.0,5.3,27.0,216.0,171.61,128.59
2016,5,27,10,45,11.0,212.5,5.25,27.5,223.0,177.44,132.69
2016,5,27,11,0,13.0,218.0,5.2,28.0,230.0,183.14,136.66
2016,5,27,11,15,26.5,316.5,5.0,28.0,342.0,285.26,213.75
2016,5,27,11,30,40.0,415.0,4.8,28.0,454.0,376.64,280.88
2016,5,27,11,45,78.0,456.5,4.65,28.5,533.5,436.41,323.92
2016,5,27,12,0,116.0,498.0,4.5,29.0,613.0,500.35,368.89
2016,5,27,12,15,63.5,355.0,4.2,29.0,418.5,330.4,245.07
2016,5,27,12,30,11.0,212.0,3.9,29.0,224.0,172.63,127.07
2016,5,27,12,45,12.5,239.0,3.6,29.0,252.0,193.4,142.87
2016,5,27,13,0,14.0,266.0,3.3,29.0,280.0,213.55,157.83
2016,5,27,13,15,13.5,261.5,2.9,29.0,275.0,208.22,153.67
2016,5,27,13,30,13.0,257.0,2.5,29.0,270.0,202.94,149.61
2016,5,27,13,45,17.0,294.5,2.2,29.0,311.0,230.58,170.04
2016,5,27,14,0,21.0,332.0,1.9,29.0,352.0,256.56,188.91
2016,5,27,14,15,49.5,375.0,1.65,29.0,419.5,285.08,208.95
2016,5,27,14,30,78.0,418.0,1.4,29.0,487.0,312.81,227.69
2016,5,27,14,45,121.0,410.5,1.2,29.0,513.0,299.75,216.07
2016,5,27,15,0,164.0,403.0,1.0,29.0,539.0,289.59,206.34
2016,5,27,15,15,228.5,372.5,0.9,29.0,551.0,266.02,186.62
2016,5,27,15,30,293.0,342.0,0.8,29.0,563.0,223.85,155.84
2016,5,27,15,45,514.5,238.0,0.7,29.0,597.0,143.97,110.95
2016,5,27,16,0,736.0,134.0,0.6,29.0,631.0,91.42,69.35
2016,5,27,16,15,715.0,129.5,0.65,28.5,582.0,90.03,68.73
2016,5,27,16,30,694.0,125.0,0.7,28.0,533.0,88.49,67.87
2016,5,27,16,45,680.0,115.5,0.75,28.0,483.5,83.8,64.27
2016,5,27,17,0,666.0,106.0,0.8,28.0,434.0,78.74,60.35
2016,5,27,17,15,630.5,100.0,0.85,27.5,381.0,75.28,57.84
2016,5,27,17,30,595.0,94.0,0.9,27.0,328.0,71.71,55.2
2016,5,27,17,45,554.5,84.5,0.95,27.0,276.5,65.43,50.07
2016,5,27,18,0,514.0,75.0,1.0,27.0,225.0,58.94,44.63
2016,5,27,18,15,444.0,65.5,0.95,26.0,175.5,51.93,38.77
2016,5,27,18,30,374.0,56.0,0.9,25.0,126.0,42.59,30.66
2016,5,27,18,45,271.5,42.0,0.9,24.5,84.0,31.9,21.09
2016,5,27,19,0,169.0,28.0,0.9,24.0,42.0,21.24,10.34
2016,5,27,19,15,84.5,14.0,0.95,23.5,21.0,11.02,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,36.5,16.0,2.75,22.0,19.0,23.92,0.0
2016,5,28,6,0,73.0,32.0,2.8,22.0,38.0,73.54,46.57
2016,5,28,6,15,160.5,52.5,2.95,22.5,78.5,135.59,102.03
2016,5,28,6,30,248.0,73.0,3.1,23.0,119.0,205.53,160.97
2016,5,28,6,45,124.0,79.0,3.3,23.5,102.0,145.95,114.85
2016,5,28,7,0,0.0,85.0,3.5,24.0,85.0,68.82,51.15
2016,5,28,7,15,0.0,102.0,3.65,24.0,102.0,82.72,62.54
2016,5,28,7,30,0.0,119.0,3.8,24.0,119.0,96.58,73.65
2016,5,28,7,45,0.0,128.0,4.0,24.5,128.0,103.13,78.52
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,109.86,83.47
2016,5,28,8,15,0.0,129.5,4.25,25.5,129.5,102.42,77.04
2016,5,28,8,30,0.0,122.0,4.3,26.0,122.0,95.6,71.18
2016,5,28,8,45,4.0,161.5,4.35,26.5,164.5,131.79,99.49
2016,5,28,9,0,8.0,201.0,4.4,27.0,207.0,168.43,127.65
2016,5,28,9,15,11.5,226.5,4.35,27.0,235.5,192.66,146.06
2016,5,28,9,30,15.0,252.0,4.3,27.0,264.0,216.83,164.29
2016,5,28,9,45,107.5,326.0,4.3,27.5,414.5,396.46,301.1
2016,5,28,10,0,200.0,400.0,4.3,28.0,565.0,543.82,408.26
2016,5,28,10,15,499.0,283.0,4.2,28.5,717.0,724.85,540.96
2016,5,28,10,30,798.0,166.0,4.1,29.0,869.0,867.57,640.43
2016,5,28,10,45,511.5,315.0,4.1,29.5,771.0,750.17,551.91
2016,5,28,11,0,225.0,464.0,4.1,30.0,673.0,599.64,439.68
2016,5,28,11,15,524.0,316.5,4.05,30.0,816.5,736.93,541.72
2016,5,28,11,30,823.0,169.0,4.0,30.0,960.0,831.23,610.35
2016,5,28,11,45,563.0,324.5,3.95,30.0,868.5,738.75,540.04
2016,5,28,12,0,303.0,480.0,3.9,30.0,777.0,634.57,462.45
2016,5,28,12,15,570.5,321.5,3.85,30.0,884.0,694.25,508.69
2016,5,28,12,30,838.0,163.0,3.8,30.0,991.0,723.83,531.99
2016,5,28,12,45,836.5,162.5,3.8,30.0,986.5,687.12,504.72
2016,5,28,13,0,835.0,162.0,3.8,30.0,982.0,648.33,475.8
2016,5,28,13,15,831.5,161.0,3.8,30.0,969.0,605.98,443.71
2016,5,28,13,30,828.0,160.0,3.8,30.0,956.0,561.86,409.55
2016,5,28,13,45,823.0,158.5,3.8,30.0,935.5,515.01,372.55
2016,5,28,14,0,818.0,157.0,3.8,30.0,915.0,466.82,333.6
2016,5,28,14,15,810.0,155.5,3.8,30.0,888.0,416.34,292.06
2016,5,28,14,30,802.0,154.0,3.8,30.0,861.0,365.23,249.3
2016,5,28,14,45,780.5,158.5,3.8,30.0,824.5,313.87,206.58
2016,5,28,15,0,759.0,163.0,3.8,30.0,788.0,263.78,165.92
2016,5,28,15,15,746.0,159.5,3.75,29.5,748.5,211.63,126.8
2016,5,28,15,30,733.0,156.0,3.7,29.0,709.0,152.59,89.23
2016,5,28,15,45,716.0,152.0,3.65,29.0,664.5,101.04,77.28
2016,5,28,16,0,699.0,148.0,3.6,29.0,620.0,98.3,75.32
2016,5,28,16,15,677.5,143.0,3.5,28.5,572.0,97.0,74.64
2016,5,28,16,30,656.0,138.0,3.4,28.0,524.0,95.54,73.85
2016,5,28,16,45,628.5,132.0,3.3,28.0,473.5,93.16,72.15
2016,5,28,17,0,601.0,126.0,3.2,28.0,423.0,90.62,70.32
2016,5,28,17,15,563.5,118.5,3.1,27.5,371.0,86.73,67.49
2016,5,28,17,30,526.0,111.0,3.0,27.0,319.0,80.5,62.64
2016,5,28,17,45,482.0,100.0,2.95,27.0,268.0,73.14,56.6
2016,5,28,18,0,438.0,89.0,2.9,27.0,217.0,65.59,50.28
2016,5,28,18,15,369.0,77.0,2.9,26.5,169.0,56.94,42.93
2016,5,28,18,30,300.0,65.0,2.9,26.0,121.0,48.2,35.26
2016,5,28,18,45,208.0,48.0,2.9,25.5,81.0,35.75,24.2
2016,5,28,19,0,116.0,31.0,2.9,25.0,41.0,23.24,11.96
2016,5,28,19,15,58.0,15.5,2.9,24.5,20.5,12.2,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,9.83,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.04,8.95
2016,5,29,6,15,20.0,46.5,2.25,22.0,50.5,52.71,36.91
2016,5,29,6,30,40.0,68.0,2.3,22.0,76.0,83.41,63.04
2016,5,29,6,45,65.0,89.5,2.4,22.5,107.0,117.93,92.12
2016,5,29,7,0,90.0,111.0,2.5,23.0,138.0,165.14,131.04
2016,5,29,7,15,97.0,137.0,2.55,23.0,171.0,198.65,158.18
2016,5,29,7,30,104.0,163.0,2.6,23.0,204.0,232.06,184.67
2016,5,29,7,45,341.5,148.0,2.7,23.5,311.5,410.38,326.92
2016,5,29,8,0,579.0,133.0,2.8,24.0,419.0,585.4,459.64
2016,5,29,8,15,289.5,145.5,2.85,24.0,289.0,389.62,307.39
2016,5,29,8,30,0.0,158.0,2.9,24.0,159.0,126.26,95.78
2016,5,29,8,45,13.0,206.5,2.95,24.5,216.0,178.2,136.92
2016,5,29,9,0,26.0,255.0,3.0,25.0,273.0,230.95,177.37
2016,5,29,9,15,87.5,307.0,3.0,25.0,372.0,346.85,266.55
2016,5,29,9,30,149.0,359.0,3.0,25.0,471.0,465.8,354.8
2016,5,29,9,45,192.0,377.0,3.0,25.5,529.5,517.62,391.34
2016,5,29,10,0,235.0,395.0,3.0,26.0,588.0,568.81,426.99
2016,5,29,10,15,128.0,356.0,3.0,26.0,462.0,436.03,328.34
2016,5,29,10,30,21.0,317.0,3.0,26.0,336.0,273.18,205.27
2016,5,29,10,45,23.0,333.5,3.05,26.5,355.0,287.39,215.69
2016,5,29,11,0,25.0,350.0,3.1,27.0,374.0,315.39,235.74
2016,5,29,11,15,23.5,350.5,3.05,27.0,373.0,298.76,223.05
2016,5,29,11,30,22.0,351.0,3.0,27.0,372.0,296.19,220.92
2016,5,29,11,45,81.0,426.5,3.0,27.5,506.0,413.21,306.96
2016,5,29,12,0,140.0,502.0,3.0,28.0,640.0,520.95,382.97
2016,5,29,12,15,488.0,329.5,2.95,28.0,811.5,639.34,471.52
2016,5,29,12,30,836.0,157.0,2.9,28.0,983.0,705.84,521.09
2016,5,29,12,45,832.5,158.5,2.9,28.5,978.5,670.76,493.59
2016,5,29,13,0,829.0,160.0,2.9,29.0,974.0,642.33,470.73
2016,5,29,13,15,826.0,159.0,2.85,29.0,962.0,600.64,439.07
2016,5,29,13,30,823.0,158.0,2.8,29.0,950.0,557.13,405.44
2016,5,29,13,45,816.0,158.5,2.75,29.0,930.0,511.02,369.07
2016,5,29,14,0,809.0,159.0,2.7,29.0,910.0,463.73,330.92
2016,5,29,14,15,639.5,255.5,2.6,28.5,838.5,412.48,292.08
2016,5,29,14,30,470.0,352.0,2.5,28.0,767.0,377.82,267.03
2016,5,29,14,45,631.0,246.5,2.4,28.0,780.5,322.41,218.22
2016,5,29,15,0,792.0,141.0,2.3,28.0,794.0,256.79,159.96
2016,5,29,15,15,780.0,138.5,2.15,27.5,755.0,203.68,119.92
2016,5,29,15,30,768.0,136.0,2.0,27.0,716.0,151.31,87.61
2016,5,29,15,45,748.0,134.5,1.95,27.0,671.0,100.23,77.13
2016,5,29,16,0,728.0,133.0,1.9,27.0,626.0,90.53,69.47
2016,5,29,16,15,707.5,129.0,1.9,27.0,577.5,89.44,68.81
2016,5,29,16,30,687.0,125.0,1.9,27.0,529.0,88.23,68.05
2016,5,29,16,45,656.0,121.0,1.95,27.0,477.5,86.66,67.01
2016,5,29,17,0,625.0,117.0,2.0,27.0,426.0,85.06,65.93
2016,5,29,17,15,588.5,110.0,1.9,26.5,374.0,81.25,63.13
2016,5,29,17,30,552.0,103.0,1.8,26.0,322.0,77.31,60.17
2016,5,29,17,45,496.5,95.5,1.7,25.5,270.0,72.6,56.48
2016,5,29,18,0,441.0,88.0,1.6,25.0,218.0,64.96,50.16
2016,5,29,18,15,372.5,76.0,1.6,24.5,170.0,56.3,42.76
2016,5,29,18,30,304.0,64.0,1.6,24.0,122.0,47.55,35.04
2016,5,29,18,45,207.0,48.0,1.65,24.0,81.5,35.75,24.41
2016,5,29,19,0,110.0,32.0,1.7,24.0,41.0,23.92,12.74
2016,5,29,19,15,55.0,16.0,1.85,24.0,20.5,12.59,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,0.95,21.0,1.0,0.76,0.0
2016,5,30,6,30,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,5,30,6,45,0.0,3.5,1.05,21.5,3.5,2.65,0.0
2016,5,30,7,0,0.0,5.0,1.1,22.0,5.0,3.79,0.0
2016,5,30,7,15,0.0,8.0,0.95,22.0,8.0,6.08,0.0
2016,5,30,7,30,0.0,11.0,0.8,22.0,11.0,8.37,1.35
2016,5,30,7,45,0.0,12.5,0.7,22.5,12.5,9.52,2.28
2016,5,30,8,0,0.0,14.0,0.6,23.0,14.0,10.68,3.2
2016,5,30,8,15,8.5,110.0,0.5,23.0,115.0,92.23,69.87
2016,5,30,8,30,17.0,206.0,0.4,23.0,216.0,182.06,140.2
2016,5,30,8,45,135.0,254.5,0.35,23.5,345.0,352.85,270.36
2016,5,30,9,0,253.0,303.0,0.3,24.0,474.0,516.1,385.52
2016,5,30,9,15,473.0,239.5,0.6,24.5,586.5,658.06,486.99
2016,5,30,9,30,693.0,176.0,0.9,25.0,699.0,795.52,582.45
2016,5,30,9,45,700.0,184.0,1.2,25.5,736.5,812.97,593.72
2016,5,30,10,0,707.0,192.0,1.5,26.0,774.0,827.17,603.92
2016,5,30,10,15,717.5,195.0,1.75,26.0,806.5,836.26,611.32
2016,5,30,10,30,728.0,198.0,2.0,26.0,839.0,841.97,616.36
2016,5,30,10,45,727.5,206.0,2.25,26.0,863.5,839.41,615.54
2016,5,30,11,0,727.0,214.0,2.5,26.0,888.0,833.27,612.23
2016,5,30,11,15,732.5,215.5,2.55,26.0,907.5,822.82,604.75
2016,5,30,11,30,738.0,217.0,2.6,26.0,927.0,808.88,594.92
2016,5,30,11,45,780.0,190.0,2.7,26.0,949.0,788.55,582.13
2016,5,30,12,0,822.0,163.0,2.8,26.0,971.0,772.86,571.98
2016,5,30,12,15,823.5,163.0,2.65,26.0,975.0,744.27,550.49
2016,5,30,12,30,825.0,163.0,2.5,26.0,979.0,712.94,526.95
2016,5,30,12,45,827.5,160.5,2.45,26.5,976.5,677.99,500.12
2016,5,30,13,0,830.0,158.0,2.4,27.0,974.0,632.53,465.77
2016,5,30,13,15,827.5,157.5,2.3,27.0,962.5,599.76,439.97
2016,5,30,13,30,825.0,157.0,2.2,27.0,951.0,556.9,406.49
2016,5,30,13,45,826.0,152.0,2.1,27.0,933.0,508.23,368.17
2016,5,30,14,0,827.0,147.0,2.0,27.0,915.0,462.37,330.75
2016,5,30,14,15,820.5,145.5,1.9,27.0,889.0,412.93,289.87
2016,5,30,14,30,814.0,144.0,1.8,27.0,863.0,362.0,247.17
2016,5,30,14,45,809.0,139.5,1.75,27.0,831.0,308.95,202.7
2016,5,30,15,0,804.0,135.0,1.7,27.0,799.0,255.4,158.67
2016,5,30,15,15,793.0,132.5,1.65,27.0,760.0,201.86,118.02
2016,5,30,15,30,782.0,130.0,1.6,27.0,721.0,148.91,85.21
2016,5,30,15,45,772.0,124.0,1.6,27.0,678.0,94.72,72.59
2016,5,30,16,0,762.0,118.0,1.6,27.0,635.0,90.01,69.02
2016,5,30,16,15,742.5,114.5,1.65,27.0,586.5,88.76,68.23
2016,5,30,16,30,723.0,111.0,1.7,27.0,538.0,87.4,67.34
2016,5,30,16,45,696.5,106.5,1.75,27.0,487.0,78.4,60.13
2016,5,30,17,0,670.0,102.0,1.8,27.0,436.0,76.1,58.46
2016,5,30,17,15,635.0,96.5,1.7,26.5,383.0,72.89,56.12
2016,5,30,17,30,600.0,91.0,1.6,26.0,330.0,69.58,53.65
2016,5,30,17,45,539.0,86.5,1.5,26.0,276.5,66.56,51.25
2016,5,30,18,0,478.0,82.0,1.4,26.0,223.0,63.68,48.86
2016,5,30,18,15,411.0,71.0,1.3,25.5,174.5,53.32,40.05
2016,5,30,18,30,344.0,60.0,1.2,25.0,126.0,45.12,32.85
2016,5,30,18,45,247.5,45.5,1.1,24.5,85.0,34.24,23.13
2016,5,30,19,0,151.0,31.0,1.0,24.0,44.0,23.34,12.46
2016,5,30,19,15,75.5,15.5,1.05,23.5,22.0,12.2,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,11.0,1.85,21.5,11.0,8.65,0.0
2016,5,31,6,0,0.0,22.0,1.9,22.0,22.0,16.8,6.7
2016,5,31,6,15,5.0,43.0,1.95,22.0,44.0,37.8,24.98
2016,5,31,6,30,10.0,64.0,2.0,22.0,66.0,58.71,42.8
2016,5,31,6,45,24.0,85.5,2.1,22.5,92.5,91.67,70.36
2016,5,31,7,0,38.0,107.0,2.2,23.0,119.0,120.09,93.86
2016,5,31,7,15,44.0,131.0,2.25,23.0,147.0,147.37,116.07
2016,5,31,7,30,50.0,155.0,2.3,23.0,175.0,174.76,137.97
2016,5,31,7,45,57.0,178.5,2.35,23.0,204.5,202.39,159.7
2016,5,31,8,0,64.0,202.0,2.4,23.0,234.0,230.17,181.21
2016,5,31,8,15,104.5,232.0,2.45,23.0,291.0,289.86,228.03
2016,5,31,8,30,145.0,262.0,2.5,23.0,348.0,367.73,287.56
2016,5,31,8,45,74.5,219.0,2.6,23.5,263.5,252.22,196.33
2016,5,31,9,0,4.0,176.0,2.7,24.0,179.0,143.53,109.04
2016,5,31,9,15,2.0,158.0,2.75,24.5,159.5,126.37,95.17
2016,5,31,9,30,0.0,140.0,2.8,25.0,140.0,109.72,81.64
2016,5,31,9,45,11.5,222.0,2.85,25.5,231.5,187.28,141.9
2016,5,31,10,0,23.0,304.0,2.9,26.0,323.0,266.18,201.42
2016,5,31,10,15,44.0,355.5,2.9,26.0,393.5,345.08,260.19
2016,5,31,10,30,65.0,407.0,2.9,26.0,464.0,406.94,305.27
2016,5,31,10,45,40.0,345.5,2.95,26.5,381.0,326.8,244.92
2016,5,31,11,0,15.0,284.0,3.0,27.0,298.0,238.32,178.05
2016,5,31,11,15,7.5,185.5,3.1,27.0,192.5,151.93,112.59
2016,5,31,11,30,0.0,87.0,3.2,27.0,87.0,67.83,47.54
2016,5,31,11,45,0.0,73.0,3.3,27.5,73.0,56.9,38.96
2016,5,31,12,0,0.0,59.0,3.4,28.0,59.0,45.99,30.37
2016,5,31,12,15,0.0,59.0,3.65,28.0,59.0,46.0,30.37
2016,5,31,12,30,0.0,59.0,3.9,28.0,59.0,45.99,30.36
2016,5,31,12,45,0.0,59.0,4.2,28.0,59.0,45.97,30.34
2016,5,31,13,0,0.0,59.0,4.5,28.0,59.0,45.94,30.33
2016,5,31,13,15,0.0,84.5,4.55,27.5,84.5,65.63,45.78
2016,5,31,13,30,0.0,110.0,4.6,27.0,110.0,85.14,61.09
2016,5,31,13,45,0.0,81.0,4.65,27.0,81.0,62.84,43.74
2016,5,31,14,0,0.0,52.0,4.7,27.0,52.0,40.36,26.18
2016,5,31,14,15,0.0,53.5,4.4,26.5,53.5,41.48,27.16
2016,5,31,14,30,0.0,55.0,4.1,26.0,55.0,42.6,28.15
2016,5,31,14,45,0.0,62.0,3.8,26.0,62.0,47.98,32.46
2016,5,31,15,0,0.0,69.0,3.5,26.0,69.0,53.37,36.78
2016,5,31,15,15,0.0,56.0,3.4,25.5,56.0,43.22,28.88
2016,5,31,15,30,0.0,43.0,3.3,25.0,43.0,33.12,20.95
2016,5,31,15,45,0.0,83.0,3.25,25.0,83.0,64.05,48.01
2016,5,31,16,0,0.0,123.0,3.2,25.0,123.0,93.38,72.5
2016,5,31,16,15,0.0,135.0,3.1,24.5,135.0,101.5,79.6
2016,5,31,16,30,0.0,147.0,3.0,24.0,147.0,109.22,86.45
2016,5,31,16,45,5.0,157.0,2.95,24.0,159.5,115.24,91.77
2016,5,31,17,0,10.0,167.0,2.9,24.0,172.0,120.65,96.63
2016,5,31,17,15,5.5,148.0,2.85,23.5,151.0,107.37,86.0
2016,5,31,17,30,1.0,129.0,2.8,23.0,130.0,94.0,75.14
2016,5,31,17,45,0.5,107.0,2.8,23.0,107.5,78.67,62.28
2016,5,31,18,0,0.0,85.0,2.8,23.0,85.0,63.18,49.07
2016,5,31,18,15,0.0,65.5,2.7,23.0,65.5,49.19,36.94
2016,5,31,18,30,0.0,46.0,2.6,23.0,46.0,35.05,24.52
2016,5,31,18,45,0.0,29.5,2.55,23.0,29.5,22.52,13.41
2016,5,31,19,0,0.0,13.0,2.5,23.0,13.0,9.87,2.09
2016,5,31,19,15,0.0,6.5,2.45,23.0,6.5,4.93,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,41.0,16.0,1.0,20.5,19.5,25.09,0.0
2016,6,1,6,0,82.0,32.0,1.1,21.0,39.0,75.57,49.01
2016,6,1,6,15,161.5,52.0,1.05,21.0,78.0,133.45,100.67
2016,6,1,6,30,241.0,72.0,1.0,21.0,117.0,198.7,155.71
2016,6,1,6,45,311.5,86.5,0.95,21.5,165.0,271.6,215.49
2016,6,1,7,0,382.0,101.0,0.9,22.0,213.0,340.62,270.4
2016,6,1,7,15,191.0,111.0,0.8,22.0,167.0,237.82,189.2
2016,6,1,7,30,0.0,121.0,0.7,22.0,121.0,98.27,75.01
2016,6,1,7,45,121.0,162.5,0.65,22.5,222.5,242.6,192.04
2016,6,1,8,0,242.0,204.0,0.6,23.0,324.0,389.82,303.56
2016,6,1,8,15,310.5,215.5,0.6,23.0,387.0,458.19,352.74
2016,6,1,8,30,379.0,227.0,0.6,23.0,450.0,529.43,403.24
2016,6,1,8,45,520.0,197.0,0.6,23.5,532.0,637.66,478.43
2016,6,1,9,0,661.0,167.0,0.6,24.0,614.0,741.39,547.14
2016,6,1,9,15,678.5,172.0,0.65,24.0,658.0,770.36,564.52
2016,6,1,9,30,696.0,177.0,0.7,24.0,702.0,796.75,581.06
2016,6,1,9,45,458.0,287.5,0.8,24.0,640.5,694.11,507.96
2016,6,1,10,0,220.0,398.0,0.9,24.0,579.0,557.03,410.42
2016,6,1,10,15,173.5,417.0,0.9,24.0,563.5,530.54,391.37
2016,6,1,10,30,127.0,436.0,0.9,24.0,548.0,502.83,370.4
2016,6,1,10,45,74.5,386.5,0.95,24.5,453.0,392.41,291.01
2016,6,1,11,0,22.0,337.0,1.0,25.0,358.0,287.73,213.98
2016,6,1,11,15,18.5,312.5,1.0,25.0,331.0,263.35,196.31
2016,6,1,11,30,15.0,288.0,1.0,25.0,304.0,239.49,178.54
2016,6,1,11,45,164.0,384.0,1.0,25.5,546.0,453.03,335.64
2016,6,1,12,0,313.0,480.0,1.0,26.0,788.0,639.77,462.09
2016,6,1,12,15,374.0,462.0,1.0,26.0,831.5,651.35,468.34
2016,6,1,12,30,435.0,444.0,1.0,26.0,875.0,658.53,473.07
2016,6,1,12,45,433.0,440.5,1.0,26.0,868.0,628.15,451.8
2016,6,1,13,0,431.0,437.0,1.0,26.0,861.0,596.96,430.01
2016,6,1,13,15,400.0,436.0,1.05,26.0,826.0,553.69,399.82
2016,6,1,13,30,369.0,435.0,1.1,26.0,791.0,509.78,368.82
2016,6,1,13,45,231.5,445.5,1.15,26.0,667.5,423.8,308.3
2016,6,1,14,0,94.0,456.0,1.2,26.0,544.0,363.87,266.53
2016,6,1,14,15,168.5,444.5,1.3,26.0,596.0,365.92,266.92
2016,6,1,14,30,243.0,433.0,1.4,26.0,648.0,357.13,257.93
2016,6,1,14,45,287.5,403.5,1.55,26.5,648.5,330.33,235.38
2016,6,1,15,0,332.0,374.0,1.7,27.0,649.0,298.98,209.25
2016,6,1,15,15,435.5,315.5,1.75,27.0,657.0,247.6,166.99
2016,6,1,15,30,539.0,257.0,1.8,27.0,665.0,193.33,127.04
2016,6,1,15,45,272.5,224.5,1.9,27.0,430.5,139.49,108.85
2016,6,1,16,0,6.0,192.0,2.0,27.0,196.0,140.21,109.87
2016,6,1,16,15,5.0,183.0,1.95,26.5,186.5,133.69,105.11
2016,6,1,16,30,4.0,174.0,1.9,26.0,177.0,127.08,100.26
2016,6,1,16,45,2.0,93.5,1.85,26.0,95.0,71.81,54.84
2016,6,1,17,0,0.0,13.0,1.8,26.0,13.0,9.92,2.79
2016,6,1,17,15,0.0,11.5,1.7,25.5,11.5,8.76,1.86
2016,6,1,17,30,0.0,10.0,1.6,25.0,10.0,7.61,0.91
2016,6,1,17,45,0.0,8.5,1.55,25.0,8.5,6.46,0.0
2016,6,1,18,0,0.0,7.0,1.5,25.0,7.0,5.31,0.0
2016,6,1,18,15,0.0,5.5,1.4,24.5,5.5,4.17,0.0
2016,6,1,18,30,0.0,4.0,1.3,24.0,4.0,3.03,0.0
2016,6,1,18,45,0.0,2.5,1.2,23.5,2.5,1.89,0.0
2016,6,1,19,0,0.0,1.0,1.1,23.0,1.0,0.75,0.0
2016,6,1,19,15,0.0,0.5,1.15,22.5,0.5,0.38,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
