Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,1.0,0.85,21.0,1.0,0.79,0.0
2016,6,2,6,0,0.0,2.0,1.0,21.0,2.0,1.51,0.0
2016,6,2,6,15,0.0,4.0,1.3,21.0,4.0,3.02,0.0
2016,6,2,6,30,0.0,6.0,1.6,21.0,6.0,4.54,0.0
2016,6,2,6,45,0.0,8.5,1.95,21.0,8.5,6.44,0.0
2016,6,2,7,0,0.0,11.0,2.3,21.0,11.0,8.35,1.37
2016,6,2,7,15,0.0,17.0,2.4,21.0,17.0,12.93,5.21
2016,6,2,7,30,0.0,23.0,2.5,21.0,23.0,17.53,9.03
2016,6,2,7,45,2.5,90.5,2.6,21.5,91.5,71.92,54.02
2016,6,2,8,0,5.0,158.0,2.7,22.0,160.0,132.15,102.58
2016,6,2,8,15,46.0,207.0,2.75,22.0,234.0,219.95,173.15
2016,6,2,8,30,87.0,256.0,2.8,22.0,308.0,299.49,235.42
2016,6,2,8,45,58.0,257.5,2.85,22.0,293.0,276.47,215.92
2016,6,2,9,0,29.0,259.0,2.9,22.0,278.0,252.59,196.03
2016,6,2,9,15,54.0,301.5,2.9,22.0,341.0,312.44,242.23
2016,6,2,9,30,79.0,344.0,2.9,22.0,404.0,372.33,287.35
2016,6,2,9,45,68.0,355.5,2.95,22.5,409.0,371.2,284.77
2016,6,2,10,0,57.0,367.0,3.0,23.0,414.0,369.6,282.13
2016,6,2,10,15,77.0,397.0,3.0,23.0,463.0,411.42,313.13
2016,6,2,10,30,97.0,427.0,3.0,23.0,512.0,452.23,342.82
2016,6,2,10,45,63.5,399.5,3.05,23.5,456.5,394.43,298.41
2016,6,2,11,0,30.0,372.0,3.1,24.0,401.0,338.16,255.23
2016,6,2,11,15,208.0,399.0,2.95,24.0,599.5,530.17,399.56
2016,6,2,11,30,386.0,426.0,2.8,24.0,798.0,685.96,510.34
2016,6,2,11,45,272.5,465.5,2.65,24.5,730.0,613.09,454.0
2016,6,2,12,0,159.0,505.0,2.5,25.0,662.0,536.27,396.3
2016,6,2,12,15,511.0,322.5,2.3,25.0,828.5,648.11,480.79
2016,6,2,12,30,863.0,140.0,2.1,25.0,995.0,710.18,526.32
2016,6,2,12,45,869.0,135.5,1.9,25.0,993.5,676.97,499.94
2016,6,2,13,0,875.0,131.0,1.7,25.0,992.0,641.26,472.11
2016,6,2,13,15,873.0,130.5,1.6,25.0,980.5,600.9,441.0
2016,6,2,13,30,871.0,130.0,1.5,25.0,969.0,558.47,407.71
2016,6,2,13,45,584.5,289.0,1.45,25.0,847.5,483.75,351.77
2016,6,2,14,0,298.0,448.0,1.4,25.0,726.0,433.38,315.4
2016,6,2,14,15,578.5,284.0,1.45,25.0,803.0,405.66,289.73
2016,6,2,14,30,859.0,120.0,1.5,25.0,880.0,364.4,249.12
2016,6,2,14,45,668.5,217.5,1.55,25.0,795.5,314.11,212.35
2016,6,2,15,0,478.0,315.0,1.6,25.0,711.0,289.15,197.81
2016,6,2,15,15,400.5,325.5,1.6,25.0,646.0,247.5,169.58
2016,6,2,15,30,323.0,336.0,1.6,25.0,581.0,223.4,157.91
2016,6,2,15,45,561.0,219.5,1.6,25.0,614.0,135.91,106.68
2016,6,2,16,0,799.0,103.0,1.6,25.0,647.0,81.8,62.74
2016,6,2,16,15,780.5,100.0,1.55,25.0,598.5,80.47,61.91
2016,6,2,16,30,762.0,97.0,1.5,25.0,550.0,79.03,60.92
2016,6,2,16,45,740.5,92.0,1.5,25.0,499.0,76.06,58.67
2016,6,2,17,0,719.0,87.0,1.5,25.0,448.0,72.92,56.26
2016,6,2,17,15,687.0,82.5,1.4,24.5,395.0,64.47,49.45
2016,6,2,17,30,655.0,78.0,1.3,24.0,342.0,61.44,47.17
2016,6,2,17,45,615.0,71.0,1.25,24.0,289.5,56.48,43.07
2016,6,2,18,0,575.0,64.0,1.2,24.0,237.0,51.39,38.76
2016,6,2,18,15,510.5,56.5,1.1,23.5,187.0,45.56,33.77
2016,6,2,18,30,446.0,49.0,1.0,23.0,137.0,39.72,28.57
2016,6,2,18,45,355.0,38.5,0.9,22.5,94.5,31.29,20.94
2016,6,2,19,0,264.0,28.0,0.8,22.0,52.0,22.85,12.59
2016,6,2,19,15,132.0,14.0,0.8,21.5,26.0,11.29,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.5,1.5,18.5,10.5,8.26,0.0
2016,6,3,6,0,0.0,21.0,1.5,19.0,21.0,16.02,6.38
2016,6,3,6,15,0.0,39.0,1.55,19.0,39.0,31.25,20.03
2016,6,3,6,30,0.0,57.0,1.6,19.0,57.0,46.51,33.23
2016,6,3,6,45,1.5,77.5,1.65,19.5,78.5,64.74,48.68
2016,6,3,7,0,3.0,98.0,1.7,20.0,100.0,82.86,63.76
2016,6,3,7,15,358.0,79.5,1.7,20.0,221.5,316.74,257.93
2016,6,3,7,30,713.0,61.0,1.7,20.0,343.0,543.96,435.29
2016,6,3,7,45,741.0,64.5,1.7,20.5,396.0,593.37,469.6
2016,6,3,8,0,769.0,68.0,1.7,21.0,449.0,642.25,503.43
2016,6,3,8,15,546.5,154.0,1.85,21.0,440.0,586.75,458.81
2016,6,3,8,30,324.0,240.0,2.0,21.0,431.0,498.92,389.7
2016,6,3,8,45,275.5,273.5,2.15,21.5,446.0,499.7,388.22
2016,6,3,9,0,227.0,307.0,2.3,22.0,461.0,478.81,370.34
2016,6,3,9,15,548.0,194.0,2.4,22.5,599.0,680.83,522.54
2016,6,3,9,30,869.0,81.0,2.5,23.0,737.0,828.21,624.69
2016,6,3,9,45,487.0,238.0,2.7,23.5,609.5,670.63,508.49
2016,6,3,10,0,105.0,395.0,2.9,24.0,482.0,437.05,330.65
2016,6,3,10,15,502.5,241.5,2.95,24.0,682.0,683.88,518.95
2016,6,3,10,30,900.0,88.0,3.0,24.0,882.0,863.84,645.14
2016,6,3,10,45,610.5,263.5,3.05,24.5,810.0,786.75,585.87
2016,6,3,11,0,321.0,439.0,3.1,25.0,738.0,668.76,495.91
2016,6,3,11,15,190.5,443.0,3.1,25.0,621.5,541.17,403.73
2016,6,3,11,30,60.0,447.0,3.1,25.0,505.0,418.51,312.57
2016,6,3,11,45,475.5,281.0,3.1,25.0,747.5,629.7,473.71
2016,6,3,12,0,891.0,115.0,3.1,25.0,990.0,773.41,578.79
2016,6,3,12,15,891.5,115.0,3.05,25.0,994.0,744.18,556.07
2016,6,3,12,30,892.0,115.0,3.0,25.0,998.0,712.22,532.2
2016,6,3,12,45,472.0,282.5,2.95,25.5,750.0,540.33,403.52
2016,6,3,13,0,52.0,450.0,2.9,26.0,502.0,374.63,277.96
2016,6,3,13,15,92.5,470.0,2.85,26.0,560.5,404.35,300.21
2016,6,3,13,30,133.0,490.0,2.8,26.0,619.0,425.1,314.71
2016,6,3,13,45,194.5,475.0,2.75,26.0,658.5,430.41,317.62
2016,6,3,14,0,256.0,460.0,2.7,26.0,698.0,422.34,310.09
2016,6,3,14,15,278.0,439.5,2.65,25.5,691.5,396.0,289.62
2016,6,3,14,30,300.0,419.0,2.6,25.0,685.0,367.49,266.98
2016,6,3,14,45,158.0,345.0,2.55,25.0,484.5,272.38,199.41
2016,6,3,15,0,16.0,271.0,2.5,25.0,284.0,201.08,150.81
2016,6,3,15,15,203.0,293.5,2.45,25.0,448.0,209.23,149.56
2016,6,3,15,30,390.0,316.0,2.4,25.0,612.0,219.85,153.56
2016,6,3,15,45,574.5,217.5,2.35,25.0,624.0,133.79,105.14
2016,6,3,16,0,759.0,119.0,2.3,25.0,636.0,90.38,69.89
2016,6,3,16,15,505.5,188.0,2.15,24.5,521.5,119.52,94.42
2016,6,3,16,30,252.0,257.0,2.0,24.0,407.0,158.48,126.95
2016,6,3,16,45,247.0,232.5,1.9,24.0,368.0,146.65,117.55
2016,6,3,17,0,242.0,208.0,1.8,24.0,329.0,134.14,107.62
2016,6,3,17,15,234.5,183.5,1.7,24.0,290.0,120.92,97.0
2016,6,3,17,30,227.0,159.0,1.6,24.0,251.0,107.05,85.71
2016,6,3,17,45,210.5,136.5,1.55,24.0,212.0,93.59,74.6
2016,6,3,18,0,194.0,114.0,1.5,24.0,173.0,79.61,62.84
2016,6,3,18,15,166.5,93.0,1.35,23.5,136.5,65.94,51.21
2016,6,3,18,30,139.0,72.0,1.2,23.0,100.0,51.88,38.96
2016,6,3,18,45,99.0,52.0,1.05,22.5,68.5,38.37,26.93
2016,6,3,19,0,59.0,32.0,0.9,22.0,37.0,24.08,13.67
2016,6,3,19,15,29.5,16.0,0.9,21.5,18.5,12.32,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,17.5,23.5,45.82,0.0
2016,6,4,6,0,234.0,27.0,2.3,18.0,47.0,133.78,90.95
2016,6,4,6,15,333.5,38.0,2.4,18.5,89.0,199.03,152.74
2016,6,4,6,30,433.0,49.0,2.5,19.0,131.0,274.45,217.72
2016,6,4,6,45,222.0,75.0,2.6,19.5,118.0,199.15,160.13
2016,6,4,7,0,11.0,101.0,2.7,20.0,105.0,90.24,69.86
2016,6,4,7,15,137.0,126.0,2.85,20.5,180.0,208.52,168.57
2016,6,4,7,30,263.0,151.0,3.0,21.0,255.0,332.17,268.34
2016,6,4,7,45,179.0,180.0,3.15,22.0,255.5,299.63,239.71
2016,6,4,8,0,95.0,209.0,3.3,23.0,256.0,258.77,204.56
2016,6,4,8,15,158.0,233.5,3.45,23.5,322.0,345.67,272.51
2016,6,4,8,30,221.0,258.0,3.6,24.0,388.0,420.63,329.41
2016,6,4,8,45,199.0,285.0,3.75,24.5,410.0,432.71,336.14
2016,6,4,9,0,177.0,312.0,3.9,25.0,432.0,442.61,341.37
2016,6,4,9,15,213.0,331.0,4.0,25.0,485.0,490.84,377.08
2016,6,4,9,30,249.0,350.0,4.1,25.0,538.0,556.75,424.83
2016,6,4,9,45,182.5,373.5,4.2,25.5,515.5,503.34,382.54
2016,6,4,10,0,116.0,397.0,4.3,26.0,493.0,465.46,351.77
2016,6,4,10,15,77.0,383.5,4.35,26.0,448.5,398.48,301.25
2016,6,4,10,30,38.0,370.0,4.4,26.0,404.0,349.38,263.52
2016,6,4,10,45,159.5,410.5,4.45,26.0,558.5,500.95,377.8
2016,6,4,11,0,281.0,451.0,4.5,26.0,713.0,645.18,482.16
2016,6,4,11,15,304.5,454.5,4.55,26.0,743.5,656.39,489.37
2016,6,4,11,30,328.0,458.0,4.6,26.0,774.0,665.02,495.36
2016,6,4,11,45,345.5,453.5,4.65,26.0,790.0,659.58,491.41
2016,6,4,12,0,363.0,449.0,4.7,26.0,806.0,651.66,485.71
2016,6,4,12,15,309.0,473.5,4.75,26.0,778.5,611.6,455.78
2016,6,4,12,30,255.0,498.0,4.8,26.0,751.0,572.29,426.44
2016,6,4,12,45,282.0,488.5,4.85,26.0,767.0,563.5,420.18
2016,6,4,13,0,309.0,479.0,4.9,26.0,783.0,552.36,411.81
2016,6,4,13,15,325.5,464.5,4.9,26.0,782.0,529.25,394.34
2016,6,4,13,30,342.0,450.0,4.9,26.0,781.0,504.53,375.31
2016,6,4,13,45,183.5,401.5,4.95,26.0,578.5,377.65,281.91
2016,6,4,14,0,25.0,353.0,5.0,26.0,376.0,266.41,199.83
2016,6,4,14,15,211.5,365.0,4.95,26.0,553.0,325.81,241.36
2016,6,4,14,30,398.0,377.0,4.9,26.0,730.0,375.08,271.58
2016,6,4,14,45,275.5,391.0,4.85,26.0,631.5,319.95,231.65
2016,6,4,15,0,153.0,405.0,4.8,26.0,533.0,287.79,211.11
2016,6,4,15,15,80.0,301.5,4.7,26.0,368.5,215.36,159.35
2016,6,4,15,30,7.0,198.0,4.6,26.0,204.0,146.61,109.85
2016,6,4,15,45,128.0,253.0,4.55,26.0,341.0,161.78,127.87
2016,6,4,16,0,249.0,308.0,4.5,26.0,478.0,180.56,143.44
2016,6,4,16,15,192.5,287.5,4.3,25.5,413.0,179.6,143.3
2016,6,4,16,30,136.0,267.0,4.1,25.0,348.0,167.78,134.34
2016,6,4,16,45,380.5,191.5,3.9,25.0,389.5,122.16,97.11
2016,6,4,17,0,625.0,116.0,3.7,25.0,431.0,84.13,65.69
2016,6,4,17,15,594.5,108.5,3.35,24.5,380.5,80.08,62.68
2016,6,4,17,30,564.0,101.0,3.0,24.0,330.0,75.83,59.43
2016,6,4,17,45,546.0,87.5,2.65,24.0,282.5,67.22,52.25
2016,6,4,18,0,528.0,74.0,2.3,24.0,235.0,58.13,44.54
2016,6,4,18,15,464.0,65.5,2.05,23.5,186.0,51.89,39.21
2016,6,4,18,30,400.0,57.0,1.8,23.0,137.0,45.62,33.63
2016,6,4,18,45,304.5,44.5,1.55,22.5,94.5,33.91,23.18
2016,6,4,19,0,209.0,32.0,1.3,22.0,52.0,24.32,13.94
2016,6,4,19,15,104.5,16.0,1.3,21.5,26.0,12.2,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,67.5,15.5,3.3,19.5,21.5,32.41,0.0
2016,6,5,6,0,135.0,31.0,3.5,20.0,43.0,100.64,67.43
2016,6,5,6,15,215.0,47.0,3.6,20.5,81.5,156.89,119.42
2016,6,5,6,30,295.0,63.0,3.7,21.0,120.0,221.4,174.76
2016,6,5,6,45,368.0,72.5,3.8,21.5,166.0,282.48,226.69
2016,6,5,7,0,441.0,82.0,3.9,22.0,212.0,349.72,282.28
2016,6,5,7,15,424.5,105.0,4.0,22.5,251.0,383.82,309.47
2016,6,5,7,30,408.0,128.0,4.1,23.0,290.0,414.67,332.95
2016,6,5,7,45,476.0,132.5,4.25,23.5,348.5,480.31,383.61
2016,6,5,8,0,544.0,137.0,4.4,24.0,407.0,549.12,435.33
2016,6,5,8,15,654.5,121.5,4.45,24.5,482.0,640.67,503.09
2016,6,5,8,30,765.0,106.0,4.5,25.0,557.0,722.96,561.77
2016,6,5,8,45,788.0,108.0,4.55,25.5,607.5,760.74,585.8
2016,6,5,9,0,811.0,110.0,4.6,26.0,658.0,796.31,608.21
2016,6,5,9,15,825.5,112.5,4.6,26.0,703.5,822.85,625.03
2016,6,5,9,30,840.0,115.0,4.6,26.0,749.0,836.21,632.7
2016,6,5,9,45,853.0,116.5,4.65,26.5,790.0,853.9,642.54
2016,6,5,10,0,866.0,118.0,4.7,27.0,831.0,868.2,650.06
2016,6,5,10,15,874.0,120.0,4.75,27.0,865.5,875.12,653.94
2016,6,5,10,30,882.0,122.0,4.8,27.0,900.0,878.32,655.43
2016,6,5,10,45,889.5,122.5,4.85,27.5,928.0,875.99,651.96
2016,6,5,11,0,897.0,123.0,4.9,28.0,956.0,869.86,646.07
2016,6,5,11,15,901.0,123.5,4.9,28.0,976.0,857.01,636.73
2016,6,5,11,30,905.0,124.0,4.9,28.0,996.0,840.45,624.98
2016,6,5,11,45,913.5,120.5,4.95,28.0,1010.5,820.61,611.35
2016,6,5,12,0,922.0,117.0,5.0,28.0,1025.0,797.17,595.25
2016,6,5,12,15,923.0,117.5,4.95,28.0,1029.5,767.79,573.39
2016,6,5,12,30,924.0,118.0,4.9,28.0,1034.0,735.54,549.05
2016,6,5,12,45,922.0,118.5,4.9,28.0,1030.0,698.77,521.29
2016,6,5,13,0,920.0,119.0,4.9,28.0,1026.0,659.76,491.36
2016,6,5,13,15,918.0,118.5,4.85,28.0,1014.0,617.84,458.49
2016,6,5,13,30,916.0,118.0,4.8,28.0,1002.0,573.73,423.23
2016,6,5,13,45,910.5,118.5,4.8,28.0,982.0,526.46,384.89
2016,6,5,14,0,905.0,119.0,4.8,28.0,962.0,477.58,344.33
2016,6,5,14,15,899.5,117.5,4.7,28.0,935.5,426.03,300.67
2016,6,5,14,30,894.0,116.0,4.6,28.0,909.0,373.3,255.39
2016,6,5,14,45,883.0,116.0,4.6,28.0,874.5,319.03,209.04
2016,6,5,15,0,872.0,116.0,4.6,28.0,840.0,264.59,163.67
2016,6,5,15,15,862.0,114.0,4.5,27.5,800.5,209.23,121.32
2016,6,5,15,30,852.0,112.0,4.4,27.0,761.0,154.11,87.09
2016,6,5,15,45,841.0,108.0,4.3,27.0,716.5,98.31,75.67
2016,6,5,16,0,830.0,104.0,4.2,27.0,672.0,83.23,63.52
2016,6,5,16,15,751.0,119.5,3.95,26.5,604.5,91.98,71.1
2016,6,5,16,30,672.0,135.0,3.7,26.0,537.0,93.66,72.87
2016,6,5,16,45,628.0,132.0,3.45,26.0,480.5,92.72,72.34
2016,6,5,17,0,584.0,129.0,3.2,26.0,424.0,91.84,71.87
2016,6,5,17,15,545.0,124.0,2.85,25.5,374.5,89.76,70.54
2016,6,5,17,30,506.0,119.0,2.5,25.0,325.0,85.08,66.97
2016,6,5,17,45,481.0,103.5,2.15,24.5,276.5,75.3,59.0
2016,6,5,18,0,456.0,88.0,1.8,24.0,228.0,65.12,50.51
2016,6,5,18,15,406.5,75.0,1.65,23.0,181.0,55.97,42.8
2016,6,5,18,30,357.0,62.0,1.5,22.0,134.0,46.63,34.65
2016,6,5,18,45,279.5,47.0,1.4,21.5,93.0,35.51,24.67
2016,6,5,19,0,202.0,32.0,1.3,21.0,52.0,24.29,14.07
2016,6,5,19,15,101.0,16.0,1.3,20.5,26.0,12.2,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.0,25.5,50.54,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,51.0,144.85,98.8
2016,6,6,6,15,374.0,38.5,2.6,18.5,96.5,214.91,164.89
2016,6,6,6,30,483.0,49.0,2.8,19.0,142.0,295.95,234.62
2016,6,6,6,45,550.5,56.5,3.0,19.5,194.0,362.51,291.63
2016,6,6,7,0,618.0,64.0,3.2,20.0,246.0,433.96,350.64
2016,6,6,7,15,663.5,69.5,3.15,20.5,301.5,494.26,398.48
2016,6,6,7,30,709.0,75.0,3.1,21.0,357.0,554.14,444.2
2016,6,6,7,45,741.0,79.0,3.1,22.0,412.0,606.8,481.98
2016,6,6,8,0,773.0,83.0,3.1,23.0,467.0,659.1,518.1
2016,6,6,8,15,796.5,87.0,3.2,23.5,520.5,704.37,548.72
2016,6,6,8,30,820.0,91.0,3.3,24.0,574.0,747.99,577.21
2016,6,6,8,45,837.5,93.5,3.4,25.0,624.0,775.12,592.46
2016,6,6,9,0,855.0,96.0,3.5,26.0,674.0,807.43,611.25
2016,6,6,9,15,868.0,98.5,3.5,26.0,720.0,833.25,627.24
2016,6,6,9,30,881.0,101.0,3.5,26.0,766.0,855.91,641.09
2016,6,6,9,45,890.5,103.0,3.5,26.5,806.5,871.74,649.04
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,884.0,654.68
2016,6,6,10,15,907.5,107.0,3.45,27.0,881.5,890.84,657.78
2016,6,6,10,30,915.0,109.0,3.4,27.0,916.0,893.86,658.48
2016,6,6,10,45,920.0,110.0,3.4,27.5,943.0,889.95,653.7
2016,6,6,11,0,925.0,111.0,3.4,28.0,970.0,882.18,646.54
2016,6,6,11,15,928.5,112.0,3.35,28.0,990.0,869.28,637.12
2016,6,6,11,30,932.0,113.0,3.3,28.0,1010.0,852.57,625.29
2016,6,6,11,45,935.5,112.0,3.25,28.0,1022.5,830.49,609.98
2016,6,6,12,0,939.0,111.0,3.2,28.0,1035.0,804.88,592.37
2016,6,6,12,15,939.5,111.5,3.15,28.0,1039.0,774.85,570.81
2016,6,6,12,30,940.0,112.0,3.1,28.0,1043.0,741.9,546.59
2016,6,6,12,45,938.5,112.0,3.1,28.5,1039.0,704.71,518.17
2016,6,6,13,0,937.0,112.0,3.1,29.0,1035.0,665.18,487.64
2016,6,6,13,15,934.5,111.5,3.05,29.0,1022.5,622.41,454.97
2016,6,6,13,30,932.0,111.0,3.0,29.0,1010.0,577.42,419.88
2016,6,6,13,45,927.0,110.5,3.0,29.0,990.0,529.13,381.62
2016,6,6,14,0,922.0,110.0,3.0,29.0,970.0,479.16,341.03
2016,6,6,14,15,916.0,109.0,2.95,29.0,943.0,427.0,297.71
2016,6,6,14,30,910.0,108.0,2.9,29.0,916.0,373.67,252.68
2016,6,6,14,45,898.0,109.0,2.85,29.0,880.5,319.0,206.58
2016,6,6,15,0,886.0,110.0,2.8,29.0,845.0,264.24,161.46
2016,6,6,15,15,875.5,108.0,2.75,28.5,805.0,208.12,118.99
2016,6,6,15,30,865.0,106.0,2.7,28.0,765.0,152.28,84.6
2016,6,6,15,45,852.0,103.0,2.65,28.0,720.0,96.3,73.63
2016,6,6,16,0,839.0,100.0,2.6,28.0,675.0,90.47,69.14
2016,6,6,16,15,821.5,97.0,2.45,27.5,625.5,79.62,60.57
2016,6,6,16,30,804.0,94.0,2.3,27.0,576.0,78.06,59.62
2016,6,6,16,45,781.5,90.0,2.2,27.0,523.5,75.6,57.79
2016,6,6,17,0,759.0,86.0,2.1,27.0,471.0,73.01,55.86
2016,6,6,17,15,728.0,82.0,1.95,26.5,416.5,70.16,53.8
2016,6,6,17,30,697.0,78.0,1.8,26.0,362.0,62.12,47.32
2016,6,6,17,45,654.5,72.0,1.7,26.0,308.0,57.73,43.75
2016,6,6,18,0,612.0,66.0,1.6,26.0,254.0,53.28,40.03
2016,6,6,18,15,548.0,59.0,1.45,25.0,202.0,47.8,35.47
2016,6,6,18,30,484.0,52.0,1.3,24.0,150.0,42.34,30.71
2016,6,6,18,45,383.5,41.5,1.2,23.0,104.5,33.83,23.11
2016,6,6,19,0,283.0,31.0,1.1,22.0,59.0,25.35,14.93
2016,6,6,19,15,141.5,15.5,1.1,21.5,29.5,12.51,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,101.0,15.0,0.9,19.0,24.0,41.8,0.0
2016,6,7,6,0,202.0,30.0,0.9,20.0,48.0,122.3,82.29
2016,6,7,6,15,304.5,43.0,1.0,20.5,91.0,187.48,141.96
2016,6,7,6,30,407.0,56.0,1.1,21.0,134.0,267.56,209.07
2016,6,7,6,45,473.5,65.5,1.2,21.5,184.0,332.4,263.03
2016,6,7,7,0,540.0,75.0,1.3,22.0,234.0,402.09,318.96
2016,6,7,7,15,587.5,82.0,1.25,22.5,287.5,462.13,364.95
2016,6,7,7,30,635.0,89.0,1.2,23.0,341.0,524.18,410.5
2016,6,7,7,45,668.0,94.5,1.2,24.0,394.5,576.34,446.46
2016,6,7,8,0,701.0,100.0,1.2,25.0,448.0,628.48,481.05
2016,6,7,8,15,726.0,104.5,1.3,25.5,500.0,673.15,511.02
2016,6,7,8,30,751.0,109.0,1.4,26.0,552.0,713.36,537.0
2016,6,7,8,45,770.0,113.0,1.55,26.5,601.0,749.75,560.02
2016,6,7,9,0,789.0,117.0,1.7,27.0,650.0,783.8,581.25
2016,6,7,9,15,803.5,120.0,1.7,27.0,695.0,810.5,597.22
2016,6,7,9,30,818.0,123.0,1.7,27.0,740.0,834.23,611.22
2016,6,7,9,45,830.0,125.0,1.75,27.5,780.0,851.62,620.36
2016,6,7,10,0,842.0,127.0,1.8,28.0,820.0,854.34,620.04
2016,6,7,10,15,850.0,129.0,1.8,28.0,854.0,861.12,623.37
2016,6,7,10,30,858.0,131.0,1.8,28.0,888.0,864.28,624.43
2016,6,7,10,45,539.0,297.5,1.8,28.5,778.0,750.49,542.83
2016,6,7,11,0,220.0,464.0,1.8,29.0,668.0,591.09,427.51
2016,6,7,11,15,157.0,469.5,1.85,29.0,616.5,535.15,388.63
2016,6,7,11,30,94.0,475.0,1.9,29.0,565.0,468.97,341.43
2016,6,7,11,45,261.0,455.0,1.95,29.0,710.5,593.79,431.29
2016,6,7,12,0,428.0,435.0,2.0,29.0,856.0,692.56,499.41
2016,6,7,12,15,361.0,461.0,2.0,29.0,817.5,638.82,460.72
2016,6,7,12,30,294.0,487.0,2.0,29.0,779.0,590.37,426.45
2016,6,7,12,45,298.5,484.0,2.05,29.5,779.5,570.36,411.87
2016,6,7,13,0,303.0,481.0,2.1,30.0,780.0,549.38,396.24
2016,6,7,13,15,305.5,476.5,2.1,30.0,775.0,525.29,378.84
2016,6,7,13,30,308.0,472.0,2.1,30.0,770.0,500.44,360.64
2016,6,7,13,45,595.0,299.0,2.15,30.0,859.5,494.14,354.62
2016,6,7,14,0,882.0,126.0,2.2,30.0,949.0,472.0,333.42
2016,6,7,14,15,876.0,125.0,2.2,30.0,922.5,421.82,292.22
2016,6,7,14,30,870.0,124.0,2.2,30.0,896.0,370.53,249.49
2016,6,7,14,45,861.0,122.5,2.25,30.0,862.5,317.25,205.14
2016,6,7,15,0,852.0,121.0,2.3,30.0,829.0,263.64,161.41
2016,6,7,15,15,486.0,241.0,2.25,29.5,641.0,215.25,139.54
2016,6,7,15,30,120.0,361.0,2.2,29.0,453.0,228.31,166.01
2016,6,7,15,45,460.5,236.5,2.2,29.0,557.0,141.98,109.92
2016,6,7,16,0,801.0,112.0,2.2,29.0,661.0,87.18,66.09
2016,6,7,16,15,783.0,108.5,2.1,29.0,612.5,85.77,65.2
2016,6,7,16,30,765.0,105.0,2.0,29.0,564.0,84.23,64.16
2016,6,7,16,45,744.5,99.5,1.9,29.0,512.5,81.15,61.85
2016,6,7,17,0,724.0,94.0,1.8,29.0,461.0,77.86,59.37
2016,6,7,17,15,692.5,89.5,1.7,28.5,408.0,69.12,52.46
2016,6,7,17,30,661.0,85.0,1.6,28.0,355.0,66.27,50.38
2016,6,7,17,45,616.5,78.5,1.55,28.0,301.5,61.75,46.74
2016,6,7,18,0,572.0,72.0,1.5,28.0,248.0,57.15,42.94
2016,6,7,18,15,508.0,64.0,1.35,27.0,197.5,51.15,37.99
2016,6,7,18,30,444.0,56.0,1.2,26.0,147.0,45.13,32.8
2016,6,7,18,45,348.5,44.5,1.1,25.0,102.5,36.02,24.74
2016,6,7,19,0,253.0,33.0,1.0,24.0,58.0,25.25,14.76
2016,6,7,19,15,126.5,16.5,1.05,23.5,29.0,12.63,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.5,16.0,0.25,21.5,23.0,36.99,0.0
2016,6,8,6,0,165.0,32.0,0.2,22.0,46.0,111.61,74.25
2016,6,8,6,15,261.5,46.5,0.35,22.5,88.0,173.9,130.09
2016,6,8,6,30,358.0,61.0,0.5,23.0,130.0,246.3,190.08
2016,6,8,6,45,435.5,69.5,0.7,23.5,180.0,316.48,247.46
2016,6,8,7,0,513.0,78.0,0.9,24.0,230.0,389.55,305.51
2016,6,8,7,15,560.0,85.5,1.1,24.5,282.0,448.7,351.3
2016,6,8,7,30,607.0,93.0,1.3,25.0,334.0,509.87,397.2
2016,6,8,7,45,557.5,120.5,1.55,25.5,367.0,528.34,409.79
2016,6,8,8,0,508.0,148.0,1.8,26.0,400.0,532.93,412.02
2016,6,8,8,15,509.5,166.5,1.9,26.0,443.0,568.34,436.97
2016,6,8,8,30,511.0,185.0,2.0,26.0,486.0,601.6,459.73
2016,6,8,8,45,640.0,152.5,2.15,26.5,563.0,691.24,523.61
2016,6,8,9,0,769.0,120.0,2.3,27.0,640.0,769.8,576.87
2016,6,8,9,15,783.5,123.0,2.35,27.0,684.5,796.17,592.98
2016,6,8,9,30,798.0,126.0,2.4,27.0,729.0,819.64,607.53
2016,6,8,9,45,807.0,130.0,2.45,27.5,767.5,836.32,616.36
2016,6,8,10,0,816.0,134.0,2.5,28.0,806.0,849.59,623.01
2016,6,8,10,15,824.5,136.0,2.5,28.0,839.5,856.94,626.71
2016,6,8,10,30,833.0,138.0,2.5,28.0,873.0,848.41,620.06
2016,6,8,10,45,836.5,141.5,2.5,28.5,899.0,845.36,616.09
2016,6,8,11,0,840.0,145.0,2.5,29.0,925.0,838.63,609.77
2016,6,8,11,15,844.0,146.5,2.5,29.0,945.0,827.05,601.61
2016,6,8,11,30,848.0,148.0,2.5,29.0,965.0,811.87,591.2
2016,6,8,11,45,580.0,314.0,2.5,29.0,876.0,733.4,532.52
2016,6,8,12,0,312.0,480.0,2.5,29.0,787.0,636.44,460.91
2016,6,8,12,15,567.5,326.0,2.5,29.0,888.0,689.44,501.91
2016,6,8,12,30,823.0,172.0,2.5,29.0,989.0,713.46,521.03
2016,6,8,12,45,817.0,175.5,2.55,29.5,984.0,677.68,493.91
2016,6,8,13,0,811.0,179.0,2.6,30.0,979.0,640.17,465.52
2016,6,8,13,15,808.0,178.5,2.6,30.0,967.5,599.96,435.43
2016,6,8,13,30,805.0,178.0,2.6,30.0,956.0,557.99,403.34
2016,6,8,13,45,798.5,177.5,2.65,30.0,936.5,512.68,368.17
2016,6,8,14,0,792.0,177.0,2.7,30.0,917.0,466.22,331.19
2016,6,8,14,15,785.0,175.0,2.7,29.5,890.5,417.62,292.23
2016,6,8,14,30,778.0,173.0,2.7,29.0,864.0,368.35,251.86
2016,6,8,14,45,764.0,173.0,2.7,29.0,830.5,317.95,210.06
2016,6,8,15,0,750.0,173.0,2.7,29.0,797.0,268.06,169.55
2016,6,8,15,15,737.0,169.5,2.7,28.5,758.0,209.86,125.89
2016,6,8,15,30,724.0,166.0,2.7,28.0,719.0,158.5,93.82
2016,6,8,15,45,706.0,162.5,2.7,28.0,675.0,108.1,83.21
2016,6,8,16,0,688.0,159.0,2.7,28.0,631.0,103.67,79.89
2016,6,8,16,15,666.5,153.5,2.6,27.5,583.5,102.36,79.23
2016,6,8,16,30,645.0,148.0,2.5,27.0,536.0,100.88,78.44
2016,6,8,16,45,389.5,183.0,2.4,27.0,411.0,117.31,92.26
2016,6,8,17,0,134.0,218.0,2.3,27.0,286.0,141.93,112.82
2016,6,8,17,15,330.5,167.5,2.15,26.5,309.5,113.79,90.13
2016,6,8,17,30,527.0,117.0,2.0,26.0,333.0,84.15,65.85
2016,6,8,17,45,483.5,106.5,1.85,26.0,282.5,77.24,60.24
2016,6,8,18,0,440.0,96.0,1.7,26.0,232.0,70.15,54.34
2016,6,8,18,15,377.0,83.5,1.6,25.5,183.5,61.34,46.91
2016,6,8,18,30,314.0,71.0,1.5,25.0,135.0,52.41,39.13
2016,6,8,18,45,233.0,54.0,1.4,24.5,94.0,40.11,28.24
2016,6,8,19,0,152.0,37.0,1.3,24.0,53.0,27.66,16.76
2016,6,8,19,15,76.0,18.5,1.35,23.5,26.5,14.1,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,34.39,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,105.36,70.07
2016,6,9,6,15,238.5,47.5,1.0,22.5,85.5,165.43,124.2
2016,6,9,6,30,329.0,63.0,0.9,23.0,126.0,234.9,182.02
2016,6,9,6,45,400.5,73.0,0.85,23.5,174.5,297.1,233.0
2016,6,9,7,0,472.0,83.0,0.8,24.0,223.0,371.27,291.19
2016,6,9,7,15,520.0,91.5,1.0,24.5,274.5,430.4,336.97
2016,6,9,7,30,568.0,100.0,1.2,25.0,326.0,491.71,383.05
2016,6,9,7,45,606.5,105.5,1.4,25.5,378.0,545.23,422.15
2016,6,9,8,0,645.0,111.0,1.6,26.0,430.0,599.21,460.63
2016,6,9,8,15,671.0,116.0,1.7,26.0,481.0,643.48,491.62
2016,6,9,8,30,697.0,121.0,1.8,26.0,532.0,686.63,521.35
2016,6,9,8,45,718.0,125.0,1.95,26.5,580.0,723.29,545.28
2016,6,9,9,0,739.0,129.0,2.1,27.0,628.0,753.77,564.27
2016,6,9,9,15,754.5,132.5,2.2,27.0,672.5,780.98,581.75
2016,6,9,9,30,770.0,136.0,2.3,27.0,717.0,805.38,597.34
2016,6,9,9,45,782.5,138.5,2.4,27.5,756.0,823.23,607.36
2016,6,9,10,0,795.0,141.0,2.5,28.0,795.0,837.82,615.29
2016,6,9,10,15,804.0,143.0,2.6,28.0,828.5,845.53,619.95
2016,6,9,10,30,813.0,145.0,2.7,28.0,862.0,849.71,622.42
2016,6,9,10,45,552.5,296.0,2.8,28.5,790.5,759.65,555.79
2016,6,9,11,0,292.0,447.0,2.9,29.0,719.0,649.1,473.38
2016,6,9,11,15,564.0,299.0,2.95,29.0,837.5,746.8,546.68
2016,6,9,11,30,836.0,151.0,3.0,29.0,956.0,804.13,589.66
2016,6,9,11,45,840.5,150.0,3.1,29.5,968.5,784.22,574.82
2016,6,9,12,0,845.0,149.0,3.2,30.0,981.0,761.02,557.53
2016,6,9,12,15,846.0,149.5,3.25,30.0,985.5,733.24,537.72
2016,6,9,12,30,847.0,150.0,3.3,30.0,990.0,702.94,515.82
2016,6,9,12,45,845.5,150.0,3.35,30.0,986.5,668.54,490.63
2016,6,9,13,0,844.0,150.0,3.4,30.0,983.0,632.29,463.57
2016,6,9,13,15,841.5,149.5,3.4,30.0,971.5,593.18,433.69
2016,6,9,13,30,839.0,149.0,3.4,30.0,960.0,552.15,401.68
2016,6,9,13,45,835.0,147.5,3.4,30.0,941.5,507.95,366.55
2016,6,9,14,0,831.0,146.0,3.4,30.0,923.0,462.19,329.34
2016,6,9,14,15,824.5,144.5,3.35,30.0,897.0,414.08,289.47
2016,6,9,14,30,818.0,143.0,3.3,30.0,871.0,362.48,246.35
2016,6,9,14,45,790.5,152.5,3.3,30.0,834.0,312.51,204.89
2016,6,9,15,0,763.0,162.0,3.3,30.0,797.0,264.29,165.91
2016,6,9,15,15,750.5,159.0,3.25,29.5,758.5,212.89,127.29
2016,6,9,15,30,738.0,156.0,3.2,29.0,720.0,154.57,89.93
2016,6,9,15,45,719.0,153.0,3.2,29.0,676.0,103.71,79.35
2016,6,9,16,0,700.0,150.0,3.2,29.0,632.0,98.81,75.65
2016,6,9,16,15,679.5,145.5,3.1,28.5,584.5,97.9,75.29
2016,6,9,16,30,659.0,141.0,3.0,28.0,537.0,96.84,74.83
2016,6,9,16,45,630.5,135.5,2.95,28.0,487.0,94.83,73.44
2016,6,9,17,0,602.0,130.0,2.9,28.0,437.0,92.7,71.95
2016,6,9,17,15,567.0,122.5,2.7,27.5,385.5,88.95,69.25
2016,6,9,17,30,532.0,115.0,2.5,27.0,334.0,85.05,66.37
2016,6,9,17,45,487.0,105.0,2.35,27.0,283.0,76.32,59.23
2016,6,9,18,0,442.0,95.0,2.2,27.0,232.0,69.51,53.58
2016,6,9,18,15,380.0,82.5,2.05,26.5,184.0,60.7,46.18
2016,6,9,18,30,318.0,70.0,1.9,26.0,136.0,51.76,38.42
2016,6,9,18,45,237.5,53.5,1.75,25.5,95.0,39.79,27.86
2016,6,9,19,0,157.0,37.0,1.6,25.0,54.0,27.68,16.74
2016,6,9,19,15,78.5,18.5,1.65,24.5,27.0,14.12,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,41.01,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,120.25,80.08
2016,6,10,6,15,297.0,42.5,1.25,22.5,88.5,182.49,137.03
2016,6,10,6,30,395.0,55.0,1.4,23.0,130.0,259.43,201.4
2016,6,10,6,45,465.0,63.0,1.6,23.5,179.5,323.61,254.88
2016,6,10,7,0,535.0,71.0,1.8,24.0,229.0,392.93,310.79
2016,6,10,7,15,580.5,78.0,1.9,24.0,281.0,451.3,356.97
2016,6,10,7,30,626.0,85.0,2.0,24.0,333.0,511.61,403.22
2016,6,10,7,45,660.5,89.5,2.1,24.5,385.5,563.19,440.86
2016,6,10,8,0,695.0,94.0,2.2,25.0,438.0,614.91,477.56
2016,6,10,8,15,719.5,98.0,2.25,25.5,489.0,655.85,505.35
2016,6,10,8,30,744.0,102.0,2.3,26.0,540.0,698.11,532.9
2016,6,10,8,45,762.0,105.5,2.35,26.5,588.0,733.04,554.52
2016,6,10,9,0,780.0,109.0,2.4,27.0,636.0,765.67,574.35
2016,6,10,9,15,794.5,112.0,2.4,27.0,680.5,792.32,590.76
2016,6,10,9,30,809.0,115.0,2.4,27.0,725.0,816.08,605.18
2016,6,10,9,45,820.0,117.5,2.4,27.5,764.5,822.87,607.04
2016,6,10,10,0,831.0,120.0,2.4,28.0,804.0,836.39,613.62
2016,6,10,10,15,839.0,121.5,2.4,28.0,837.0,842.97,616.82
2016,6,10,10,30,847.0,123.0,2.4,28.0,870.0,846.0,617.85
2016,6,10,10,45,853.5,124.5,2.4,28.5,897.0,844.14,614.57
2016,6,10,11,0,860.0,126.0,2.4,29.0,924.0,838.61,609.05
2016,6,10,11,15,864.5,127.0,2.4,29.0,944.0,827.31,601.08
2016,6,10,11,30,869.0,128.0,2.4,29.0,964.0,812.39,590.86
2016,6,10,11,45,876.0,125.5,2.45,29.5,977.5,793.13,577.04
2016,6,10,12,0,883.0,123.0,2.5,30.0,991.0,770.43,560.81
2016,6,10,12,15,883.5,123.0,2.5,30.0,995.5,741.56,540.28
2016,6,10,12,30,884.0,123.0,2.5,30.0,1000.0,710.01,517.61
2016,6,10,12,45,883.5,123.0,2.55,30.5,996.5,675.49,491.7
2016,6,10,13,0,883.0,123.0,2.6,31.0,993.0,638.81,463.79
2016,6,10,13,15,880.5,122.5,2.6,31.0,982.0,598.43,433.39
2016,6,10,13,30,878.0,122.0,2.6,31.0,971.0,555.99,400.74
2016,6,10,13,45,873.5,121.5,2.6,31.0,952.0,510.63,365.11
2016,6,10,14,0,869.0,121.0,2.6,31.0,933.0,463.65,327.3
2016,6,10,14,15,863.0,120.0,2.6,31.0,907.5,414.35,286.84
2016,6,10,14,30,857.0,119.0,2.6,31.0,882.0,363.97,244.78
2016,6,10,14,45,847.5,118.0,2.65,31.0,849.0,311.76,201.25
2016,6,10,15,0,838.0,117.0,2.7,31.0,816.0,259.29,158.39
2016,6,10,15,15,827.5,115.0,2.65,30.5,777.5,206.05,118.33
2016,6,10,15,30,817.0,113.0,2.6,30.0,739.0,153.11,85.68
2016,6,10,15,45,799.5,112.5,2.6,30.0,694.5,91.72,69.29
2016,6,10,16,0,782.0,112.0,2.6,30.0,650.0,86.54,65.35
2016,6,10,16,15,589.5,170.5,2.5,29.5,559.0,110.39,85.1
2016,6,10,16,30,397.0,229.0,2.4,29.0,468.0,141.06,110.41
2016,6,10,16,45,541.0,165.5,2.35,29.0,459.5,110.78,86.09
2016,6,10,17,0,685.0,102.0,2.3,29.0,451.0,76.12,57.91
2016,6,10,17,15,652.5,96.5,2.15,28.5,399.0,72.93,55.63
2016,6,10,17,30,620.0,91.0,2.0,28.0,347.0,69.63,53.19
2016,6,10,17,45,566.0,86.5,1.85,28.0,294.0,66.64,50.84
2016,6,10,18,0,512.0,82.0,1.7,28.0,241.0,63.74,48.49
2016,6,10,18,15,449.0,72.0,1.55,27.5,192.0,56.59,42.51
2016,6,10,18,30,386.0,62.0,1.4,27.0,143.0,46.9,34.16
2016,6,10,18,45,291.5,49.0,1.3,26.5,100.0,37.01,25.44
2016,6,10,19,0,197.0,36.0,1.2,26.0,57.0,27.15,16.29
2016,6,10,19,15,98.5,18.0,1.2,25.5,28.5,13.68,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,28.52,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,82.74,53.79
2016,6,11,6,15,194.5,49.5,2.2,23.5,81.5,149.44,111.92
2016,6,11,6,30,280.0,67.0,2.4,24.0,121.0,216.33,168.0
2016,6,11,6,45,351.0,79.0,2.6,24.5,168.5,277.96,219.37
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,345.56,274.23
2016,6,11,7,15,471.5,100.5,2.9,25.0,266.5,403.01,320.17
2016,6,11,7,30,521.0,110.0,3.0,25.0,317.0,463.24,367.01
2016,6,11,7,45,301.0,158.0,3.1,25.5,281.5,369.95,292.17
2016,6,11,8,0,81.0,206.0,3.2,26.0,246.0,244.54,190.54
2016,6,11,8,15,40.5,151.5,3.25,26.0,171.5,160.56,123.88
2016,6,11,8,30,0.0,97.0,3.3,26.0,97.0,74.94,54.64
2016,6,11,8,45,344.5,123.0,3.35,26.5,356.0,414.81,326.08
2016,6,11,9,0,689.0,149.0,3.4,27.0,615.0,737.19,561.34
2016,6,11,9,15,442.0,252.5,3.4,27.0,559.5,636.43,481.58
2016,6,11,9,30,195.0,356.0,3.4,27.0,504.0,497.05,375.23
2016,6,11,9,45,121.0,355.0,3.45,27.5,448.0,431.67,325.12
2016,6,11,10,0,47.0,354.0,3.5,28.0,392.0,347.66,260.58
2016,6,11,10,15,398.5,268.0,3.5,28.0,617.5,615.64,462.98
2016,6,11,10,30,750.0,182.0,3.5,28.0,843.0,828.75,614.61
2016,6,11,10,45,504.0,318.5,3.55,28.5,769.5,737.78,543.41
2016,6,11,11,0,258.0,455.0,3.6,29.0,696.0,627.24,459.96
2016,6,11,11,15,508.5,328.0,3.6,29.0,814.0,725.71,533.84
2016,6,11,11,30,759.0,201.0,3.6,29.0,932.0,796.3,585.95
2016,6,11,11,45,756.5,206.5,3.6,29.0,943.0,776.3,570.79
2016,6,11,12,0,754.0,212.0,3.6,29.0,954.0,753.12,553.94
2016,6,11,12,15,529.5,350.5,3.55,29.0,872.5,680.17,498.26
2016,6,11,12,30,305.0,489.0,3.5,29.0,791.0,598.96,437.34
2016,6,11,12,45,360.0,461.0,3.5,29.5,817.0,593.72,433.31
2016,6,11,13,0,415.0,433.0,3.5,30.0,843.0,581.99,423.96
2016,6,11,13,15,412.5,426.5,3.45,30.0,829.5,549.03,399.6
2016,6,11,13,30,410.0,420.0,3.4,30.0,816.0,515.6,374.6
2016,6,11,13,45,410.0,409.5,3.4,30.0,799.5,480.5,348.09
2016,6,11,14,0,410.0,399.0,3.4,30.0,783.0,444.88,320.67
2016,6,11,14,15,353.0,410.5,3.35,30.0,734.0,407.32,292.21
2016,6,11,14,30,296.0,422.0,3.3,30.0,685.0,368.07,263.01
2016,6,11,14,45,217.5,414.0,3.25,30.0,604.0,327.51,234.3
2016,6,11,15,0,139.0,406.0,3.2,30.0,523.0,285.81,205.91
2016,6,11,15,15,392.0,305.5,3.15,30.0,611.5,236.46,159.19
2016,6,11,15,30,645.0,205.0,3.1,30.0,700.0,174.22,107.36
2016,6,11,15,45,626.5,200.0,3.05,30.0,657.0,127.45,98.07
2016,6,11,16,0,608.0,195.0,3.0,30.0,614.0,122.22,94.19
2016,6,11,16,15,585.5,188.0,2.9,29.5,567.5,120.98,93.66
2016,6,11,16,30,563.0,181.0,2.8,29.0,521.0,118.61,92.23
2016,6,11,16,45,536.0,172.0,2.7,29.0,472.5,114.37,89.08
2016,6,11,17,0,509.0,163.0,2.6,29.0,424.0,109.89,85.74
2016,6,11,17,15,473.0,152.5,2.4,28.5,373.5,104.1,81.44
2016,6,11,17,30,437.0,142.0,2.2,28.0,323.0,98.07,76.9
2016,6,11,17,45,391.5,128.5,2.05,28.0,273.5,89.78,70.21
2016,6,11,18,0,346.0,115.0,1.9,28.0,224.0,81.23,63.17
2016,6,11,18,15,287.5,98.5,1.8,27.5,177.0,70.8,54.48
2016,6,11,18,30,229.0,82.0,1.7,27.0,130.0,59.12,44.46
2016,6,11,18,45,158.0,61.0,1.65,26.5,89.5,44.37,31.59
2016,6,11,19,0,87.0,40.0,1.6,26.0,49.0,29.46,18.19
2016,6,11,19,15,43.5,20.0,1.65,25.5,24.5,15.25,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
