Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,23,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,5,45,77.0,14.5,2.6,22.5,21.0,33.19,0.0
2016,6,22,6,0,154.0,29.0,2.9,23.0,42.0,100.98,63.59
2016,6,22,6,15,253.5,43.0,3.05,23.5,82.0,162.88,121.24
2016,6,22,6,30,353.0,57.0,3.2,24.0,122.0,234.5,181.7
2016,6,22,6,45,427.5,66.0,3.35,25.0,171.0,302.85,238.46
2016,6,22,7,0,502.0,75.0,3.5,26.0,220.0,373.58,295.46
2016,6,22,7,15,550.0,82.0,3.5,26.5,271.5,431.93,341.47
2016,6,22,7,30,598.0,89.0,3.5,27.0,323.0,492.49,387.59
2016,6,22,7,45,635.5,94.0,3.5,27.5,375.5,545.67,426.67
2016,6,22,8,0,673.0,99.0,3.5,28.0,428.0,599.29,464.9
2016,6,22,8,15,698.5,103.0,3.45,28.5,479.0,643.08,494.74
2016,6,22,8,30,724.0,107.0,3.4,29.0,530.0,682.79,520.99
2016,6,22,8,45,745.0,110.5,3.4,29.5,578.5,719.93,544.24
2016,6,22,9,0,766.0,114.0,3.4,30.0,627.0,755.0,565.7
2016,6,22,9,15,781.0,117.0,3.4,30.5,671.5,782.25,581.53
2016,6,22,9,30,796.0,120.0,3.4,31.0,716.0,806.68,595.35
2016,6,22,9,45,808.0,122.0,3.4,31.5,756.0,824.51,604.68
2016,6,22,10,0,820.0,124.0,3.4,32.0,796.0,828.2,604.62
2016,6,22,10,15,828.5,126.0,3.45,32.0,830.0,836.14,609.09
2016,6,22,10,30,837.0,128.0,3.5,32.0,864.0,840.57,611.3
2016,6,22,10,45,844.5,129.0,3.55,32.5,891.5,839.68,608.88
2016,6,22,11,0,852.0,130.0,3.6,33.0,919.0,835.16,604.21
2016,6,22,11,15,856.5,131.0,3.65,33.0,939.5,824.5,596.83
2016,6,22,11,30,861.0,132.0,3.7,33.0,960.0,810.23,587.17
2016,6,22,11,45,870.0,128.0,3.75,33.5,974.5,792.06,573.81
2016,6,22,12,0,879.0,124.0,3.8,34.0,989.0,770.42,558.09
2016,6,22,12,15,880.0,124.5,3.85,34.0,994.0,742.9,538.56
2016,6,22,12,30,881.0,125.0,3.9,34.0,999.0,712.6,516.81
2016,6,22,12,45,881.5,124.0,3.95,34.0,997.0,678.57,492.1
2016,6,22,13,0,882.0,123.0,4.0,34.0,995.0,642.39,465.34
2016,6,22,13,15,880.0,122.5,4.0,34.0,984.5,602.82,435.42
2016,6,22,13,30,878.0,122.0,4.0,34.0,974.0,561.15,403.27
2016,6,22,13,45,874.5,121.0,4.05,34.5,956.0,516.4,367.42
2016,6,22,14,0,871.0,120.0,4.1,35.0,938.0,469.91,329.48
2016,6,22,14,15,865.0,119.0,4.1,34.5,912.5,420.89,290.08
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,370.76,248.9
2016,6,22,14,45,838.0,124.5,4.1,34.0,851.5,319.95,206.77
2016,6,22,15,0,817.0,131.0,4.1,34.0,816.0,269.85,166.07
2016,6,22,15,15,446.5,241.0,4.05,34.0,613.0,214.34,138.28
2016,6,22,15,30,76.0,351.0,4.0,34.0,410.0,233.1,168.06
2016,6,22,15,45,176.0,330.0,4.0,34.0,456.0,203.95,147.33
2016,6,22,16,0,276.0,309.0,4.0,34.0,502.0,181.25,139.09
2016,6,22,16,15,501.5,212.0,3.9,33.5,531.0,131.7,100.61
2016,6,22,16,30,727.0,115.0,3.8,33.0,560.0,89.48,67.28
2016,6,22,16,45,701.5,111.0,3.75,32.5,509.5,80.73,60.59
2016,6,22,17,0,676.0,107.0,3.7,32.0,459.0,78.9,59.45
2016,6,22,17,15,644.5,101.5,3.5,31.5,407.0,75.87,57.32
2016,6,22,17,30,613.0,96.0,3.3,31.0,355.0,72.74,55.06
2016,6,22,17,45,569.5,89.0,3.15,31.0,303.5,68.25,51.52
2016,6,22,18,0,526.0,82.0,3.0,31.0,252.0,63.67,47.81
2016,6,22,18,15,465.5,73.0,2.8,30.0,202.5,57.29,42.66
2016,6,22,18,30,405.0,64.0,2.6,29.0,153.0,48.47,35.24
2016,6,22,18,45,318.5,51.5,2.45,28.5,109.5,38.98,26.94
2016,6,22,19,0,232.0,39.0,2.3,28.0,66.0,29.49,18.35
2016,6,22,19,15,116.0,19.5,2.4,27.5,33.0,14.84,2.69
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,31.7,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,97.64,60.7
2016,6,23,6,15,239.5,45.0,3.25,24.0,82.0,159.75,118.63
2016,6,23,6,30,338.0,60.0,3.4,24.0,122.0,231.18,179.14
2016,6,23,6,45,426.0,67.0,3.55,24.5,172.5,302.84,239.0
2016,6,23,7,0,514.0,74.0,3.7,25.0,223.0,378.77,300.86
2016,6,23,7,15,562.0,81.0,3.7,25.5,275.0,437.62,347.5
2016,6,23,7,30,610.0,88.0,3.7,26.0,327.0,498.67,394.21
2016,6,23,7,45,659.0,89.0,3.7,26.5,381.5,555.45,436.36
2016,6,23,8,0,708.0,90.0,3.7,27.0,436.0,610.96,476.37
2016,6,23,8,15,732.5,94.0,3.65,27.5,487.5,655.23,506.66
2016,6,23,8,30,757.0,98.0,3.6,28.0,539.0,698.16,534.72
2016,6,23,8,45,782.5,98.0,3.6,28.5,589.0,735.89,558.36
2016,6,23,9,0,808.0,98.0,3.6,29.0,639.0,771.65,580.31
2016,6,23,9,15,821.5,100.5,3.55,29.5,683.5,789.24,589.26
2016,6,23,9,30,835.0,103.0,3.5,30.0,728.0,812.34,602.06
2016,6,23,9,45,848.0,103.5,3.5,30.5,768.5,829.92,611.26
2016,6,23,10,0,861.0,104.0,3.5,31.0,809.0,844.25,618.32
2016,6,23,10,15,869.0,105.5,3.5,31.5,843.0,851.84,620.95
2016,6,23,10,30,877.0,107.0,3.5,32.0,877.0,855.81,621.33
2016,6,23,10,45,883.5,107.5,3.55,32.5,905.0,853.89,618.21
2016,6,23,11,0,890.0,108.0,3.6,33.0,933.0,848.27,612.8
2016,6,23,11,15,894.0,109.0,3.65,33.0,953.0,837.28,605.23
2016,6,23,11,30,898.0,110.0,3.7,33.0,973.0,822.59,595.32
2016,6,23,11,45,893.0,115.5,3.75,33.5,984.0,800.79,579.56
2016,6,23,12,0,888.0,121.0,3.8,34.0,995.0,775.56,561.6
2016,6,23,12,15,889.0,121.5,3.8,34.0,1000.0,747.9,541.83
2016,6,23,12,30,890.0,122.0,3.8,34.0,1005.0,717.42,519.83
2016,6,23,12,45,888.0,122.5,3.85,34.0,1002.0,682.53,494.56
2016,6,23,13,0,886.0,123.0,3.9,34.0,999.0,645.59,467.3
2016,6,23,13,15,883.5,122.5,3.9,34.0,988.5,605.59,437.15
2016,6,23,13,30,881.0,122.0,3.9,34.0,978.0,563.52,404.77
2016,6,23,13,45,876.5,122.0,3.95,34.5,959.5,518.8,368.98
2016,6,23,14,0,872.0,122.0,4.0,35.0,941.0,472.41,331.16
2016,6,23,14,15,866.0,120.5,3.95,34.5,915.5,423.02,291.5
2016,6,23,14,30,860.0,119.0,3.9,34.0,890.0,372.52,250.08
2016,6,23,14,45,852.5,117.5,3.9,34.0,858.0,320.7,206.86
2016,6,23,15,0,845.0,116.0,3.9,34.0,826.0,268.35,163.92
2016,6,23,15,15,834.5,113.5,3.85,34.0,787.5,214.62,122.78
2016,6,23,15,30,824.0,111.0,3.8,34.0,749.0,161.17,88.28
2016,6,23,15,45,544.0,211.5,3.8,34.0,622.5,136.77,92.31
2016,6,23,16,0,264.0,312.0,3.8,34.0,496.0,182.28,139.96
2016,6,23,16,15,511.0,207.0,3.75,33.5,531.0,129.25,98.64
2016,6,23,16,30,758.0,102.0,3.7,33.0,566.0,81.78,61.05
2016,6,23,16,45,731.0,99.5,3.7,33.0,515.0,80.53,60.29
2016,6,23,17,0,704.0,97.0,3.7,33.0,464.0,73.13,54.49
2016,6,23,17,15,673.5,92.0,3.5,32.5,412.0,70.16,52.39
2016,6,23,17,30,643.0,87.0,3.3,32.0,360.0,67.09,50.17
2016,6,23,17,45,595.5,82.0,3.15,31.5,307.0,63.67,47.61
2016,6,23,18,0,548.0,77.0,3.0,31.0,254.0,60.27,44.98
2016,6,23,18,15,487.5,69.0,2.75,30.0,204.5,54.48,40.31
2016,6,23,18,30,427.0,61.0,2.5,29.0,155.0,48.65,35.4
2016,6,23,18,45,336.5,49.5,2.3,28.5,111.0,37.71,25.9
2016,6,23,19,0,246.0,38.0,2.1,28.0,67.0,28.85,17.84
2016,6,23,19,15,123.0,19.0,2.2,27.5,33.5,14.5,2.62
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.0,15.0,1.8,22.5,20.5,30.96,0.0
2016,6,24,6,0,136.0,30.0,2.0,23.0,41.0,95.69,59.11
2016,6,24,6,15,237.0,45.0,2.15,23.5,81.5,158.73,117.81
2016,6,24,6,30,338.0,60.0,2.3,24.0,122.0,231.07,178.53
2016,6,24,6,45,429.5,66.5,2.5,24.5,172.5,303.87,238.98
2016,6,24,7,0,521.0,73.0,2.7,25.0,223.0,381.29,301.66
2016,6,24,7,15,569.5,80.0,2.75,25.5,275.0,440.72,348.41
2016,6,24,7,30,618.0,87.0,2.8,26.0,327.0,502.4,395.25
2016,6,24,7,45,672.5,86.0,2.85,27.0,383.5,560.83,437.51
2016,6,24,8,0,727.0,85.0,2.9,28.0,440.0,618.69,477.97
2016,6,24,8,15,751.0,88.5,2.95,28.5,491.5,662.65,507.84
2016,6,24,8,30,775.0,92.0,3.0,29.0,543.0,705.22,535.25
2016,6,24,8,45,803.5,90.5,3.05,29.5,594.0,744.04,559.49
2016,6,24,9,0,832.0,89.0,3.1,30.0,645.0,773.11,576.7
2016,6,24,9,15,579.0,207.5,3.15,30.0,607.5,710.7,529.34
2016,6,24,9,30,326.0,326.0,3.2,30.0,570.0,594.44,442.06
2016,6,24,9,45,605.0,209.0,3.3,30.5,692.5,744.14,551.22
2016,6,24,10,0,884.0,92.0,3.4,31.0,815.0,852.25,623.78
2016,6,24,10,15,890.5,93.5,3.5,31.0,848.5,858.91,626.88
2016,6,24,10,30,897.0,95.0,3.6,31.0,882.0,861.89,628.38
2016,6,24,10,45,904.0,94.5,3.7,31.5,909.5,859.67,625.28
2016,6,24,11,0,911.0,94.0,3.8,32.0,937.0,853.72,619.86
2016,6,24,11,15,914.0,95.0,3.9,32.0,956.5,842.04,611.99
2016,6,24,11,30,917.0,96.0,4.0,32.0,976.0,826.62,601.73
2016,6,24,11,45,899.0,110.0,4.1,32.5,983.5,801.7,583.94
2016,6,24,12,0,881.0,124.0,4.2,33.0,991.0,773.19,563.72
2016,6,24,12,15,881.5,124.5,4.25,32.5,995.5,745.32,544.91
2016,6,24,12,30,882.0,125.0,4.3,32.0,1000.0,714.69,523.76
2016,6,24,12,45,651.0,280.0,4.4,32.0,925.5,654.2,476.89
2016,6,24,13,0,420.0,435.0,4.5,32.0,851.0,590.41,428.45
2016,6,24,13,15,350.5,455.5,4.5,32.0,799.5,540.44,392.04
2016,6,24,13,30,281.0,476.0,4.5,32.0,748.0,492.06,356.71
2016,6,24,13,45,232.0,474.5,4.55,32.0,697.0,450.92,326.72
2016,6,24,14,0,183.0,473.0,4.6,32.0,646.0,408.71,296.11
2016,6,24,14,15,508.0,303.0,4.55,31.5,762.5,400.64,285.2
2016,6,24,14,30,833.0,133.0,4.5,31.0,879.0,372.62,254.47
2016,6,24,14,45,545.5,266.0,4.5,31.0,747.5,320.77,219.34
2016,6,24,15,0,258.0,399.0,4.5,31.0,616.0,300.84,212.34
2016,6,24,15,15,260.0,378.5,4.4,30.5,588.5,267.15,187.4
2016,6,24,15,30,262.0,358.0,4.3,30.0,561.0,233.48,164.38
2016,6,24,15,45,167.5,333.0,4.25,30.0,460.5,205.49,150.87
2016,6,24,16,0,73.0,308.0,4.2,30.0,360.0,196.89,153.85
2016,6,24,16,15,304.5,246.5,4.05,30.0,437.0,152.88,119.12
2016,6,24,16,30,536.0,185.0,3.9,30.0,514.0,119.81,92.81
2016,6,24,16,45,516.0,173.0,3.8,30.0,467.0,114.17,88.56
2016,6,24,17,0,496.0,161.0,3.7,30.0,420.0,108.17,83.98
2016,6,24,17,15,277.5,164.0,3.45,29.5,306.0,110.69,86.54
2016,6,24,17,30,59.0,167.0,3.2,29.0,192.0,114.9,90.5
2016,6,24,17,45,52.0,144.0,2.95,28.5,164.0,100.22,78.75
2016,6,24,18,0,45.0,121.0,2.7,28.0,136.0,85.26,66.56
2016,6,24,18,15,34.5,99.0,2.45,27.5,109.0,70.58,54.33
2016,6,24,18,30,24.0,77.0,2.2,27.0,82.0,55.67,41.64
2016,6,24,18,45,12.0,56.0,2.0,27.0,58.5,41.33,29.11
2016,6,24,19,0,0.0,35.0,1.8,27.0,35.0,26.27,15.84
2016,6,24,19,15,0.0,17.5,1.85,26.5,17.5,13.35,2.1
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,9.5,2.4,24.0,9.5,7.47,0.0
2016,6,25,6,0,0.0,19.0,2.5,24.0,19.0,14.49,4.41
2016,6,25,6,15,0.0,39.5,2.55,24.0,39.5,32.34,20.26
2016,6,25,6,30,0.0,60.0,2.6,24.0,60.0,50.17,35.38
2016,6,25,6,45,13.0,81.0,2.65,24.5,84.5,74.4,55.55
2016,6,25,7,0,26.0,102.0,2.7,25.0,109.0,107.24,82.52
2016,6,25,7,15,54.5,128.0,2.85,25.0,147.5,149.11,116.75
2016,6,25,7,30,83.0,154.0,3.0,25.0,186.0,192.93,152.09
2016,6,25,7,45,99.0,179.5,3.2,25.5,224.0,229.72,180.76
2016,6,25,8,0,115.0,205.0,3.4,26.0,262.0,281.5,220.47
2016,6,25,8,15,119.5,229.0,3.55,26.0,293.5,310.31,241.99
2016,6,25,8,30,124.0,253.0,3.7,26.0,325.0,338.69,262.97
2016,6,25,8,45,127.5,279.0,3.85,26.5,359.0,367.77,283.67
2016,6,25,9,0,131.0,305.0,4.0,27.0,393.0,396.13,303.52
2016,6,25,9,15,160.0,328.5,4.05,27.0,443.5,442.12,337.38
2016,6,25,9,30,189.0,352.0,4.1,27.0,494.0,487.94,370.63
2016,6,25,9,45,204.0,372.0,4.15,27.0,532.5,518.04,391.8
2016,6,25,10,0,219.0,392.0,4.2,27.0,571.0,547.09,412.1
2016,6,25,10,15,271.0,398.0,4.2,27.0,629.0,609.86,456.99
2016,6,25,10,30,323.0,404.0,4.2,27.0,687.0,654.19,488.28
2016,6,25,10,45,297.0,426.5,4.25,27.5,693.5,645.13,479.29
2016,6,25,11,0,271.0,449.0,4.3,28.0,700.0,634.17,469.34
2016,6,25,11,15,271.0,460.5,4.25,28.0,716.5,633.53,468.09
2016,6,25,11,30,271.0,472.0,4.2,28.0,733.0,630.93,465.44
2016,6,25,11,45,144.5,396.5,4.2,28.5,536.0,447.64,332.46
2016,6,25,12,0,18.0,321.0,4.2,29.0,339.0,265.41,196.43
2016,6,25,12,15,9.0,216.0,4.15,29.0,225.0,175.12,129.06
2016,6,25,12,30,0.0,111.0,4.1,29.0,111.0,86.48,61.43
2016,6,25,12,45,2.5,135.5,4.05,29.0,138.0,106.98,77.28
2016,6,25,13,0,5.0,160.0,4.0,29.0,165.0,127.05,92.64
2016,6,25,13,15,3.0,147.5,3.95,29.0,151.0,115.79,84.0
2016,6,25,13,30,1.0,135.0,3.9,29.0,137.0,104.79,75.6
2016,6,25,13,45,3.5,152.5,3.85,29.0,156.5,118.99,86.53
2016,6,25,14,0,6.0,170.0,3.8,29.0,176.0,132.71,97.03
2016,6,25,14,15,11.5,231.0,3.75,29.0,242.0,178.69,131.91
2016,6,25,14,30,17.0,292.0,3.7,29.0,308.0,221.75,164.17
2016,6,25,14,45,9.0,216.0,3.7,29.0,224.5,164.24,121.04
2016,6,25,15,0,1.0,140.0,3.7,29.0,141.0,106.9,77.67
2016,6,25,15,15,0.5,120.0,3.7,28.5,120.5,91.94,66.46
2016,6,25,15,30,0.0,100.0,3.7,28.0,100.0,77.06,55.15
2016,6,25,15,45,6.5,164.5,3.7,28.0,169.0,122.92,90.99
2016,6,25,16,0,13.0,229.0,3.7,28.0,238.0,164.15,128.88
2016,6,25,16,15,6.5,189.0,3.65,28.0,193.5,137.91,107.96
2016,6,25,16,30,0.0,149.0,3.6,28.0,149.0,110.81,86.21
2016,6,25,16,45,0.0,142.5,3.6,28.0,142.5,105.9,82.5
2016,6,25,17,0,0.0,136.0,3.6,28.0,136.0,100.92,78.69
2016,6,25,17,15,0.0,109.5,3.4,27.5,109.5,82.4,63.73
2016,6,25,17,30,0.0,83.0,3.2,27.0,83.0,63.47,48.21
2016,6,25,17,45,0.0,70.5,3.05,27.0,70.5,54.09,40.44
2016,6,25,18,0,0.0,58.0,2.9,27.0,58.0,44.42,32.32
2016,6,25,18,15,0.0,46.5,2.65,26.5,46.5,35.55,24.82
2016,6,25,18,30,0.0,35.0,2.4,26.0,35.0,26.7,17.21
2016,6,25,18,45,0.0,25.0,2.15,25.5,25.0,19.04,10.5
2016,6,25,19,0,0.0,15.0,1.9,25.0,15.0,11.39,3.76
2016,6,25,19,15,0.0,7.5,1.95,25.0,7.5,5.68,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,1.0,12.5,1.2,23.5,12.5,10.12,0.0
2016,6,26,6,0,2.0,25.0,1.3,24.0,25.0,21.13,8.84
2016,6,26,6,15,33.5,46.0,1.45,24.0,51.5,57.2,39.75
2016,6,26,6,30,65.0,67.0,1.6,24.0,78.0,100.26,75.71
2016,6,26,6,45,97.5,87.5,1.8,24.5,111.5,138.83,107.89
2016,6,26,7,0,130.0,108.0,2.0,25.0,145.0,180.04,141.77
2016,6,26,7,15,118.0,131.5,2.05,25.0,170.5,201.26,158.84
2016,6,26,7,30,106.0,155.0,2.1,25.0,196.0,220.83,174.03
2016,6,26,7,45,270.5,158.0,2.2,25.5,284.5,347.52,274.38
2016,6,26,8,0,435.0,161.0,2.3,26.0,373.0,489.56,381.91
2016,6,26,8,15,569.0,137.0,2.35,26.0,447.0,584.62,452.13
2016,6,26,8,30,703.0,113.0,2.4,26.0,521.0,676.54,518.62
2016,6,26,8,45,443.0,209.0,2.45,26.5,474.0,579.08,441.69
2016,6,26,9,0,183.0,305.0,2.5,27.0,427.0,438.03,332.73
2016,6,26,9,15,188.0,328.0,2.55,27.5,461.5,464.77,351.39
2016,6,26,9,30,193.0,351.0,2.6,28.0,496.0,490.5,368.28
2016,6,26,9,45,270.5,357.5,2.7,28.5,572.5,577.97,430.4
2016,6,26,10,0,348.0,364.0,2.8,29.0,649.0,647.81,478.62
2016,6,26,10,15,599.0,240.0,2.85,29.5,755.5,766.66,563.65
2016,6,26,10,30,850.0,116.0,2.9,30.0,862.0,842.4,614.73
2016,6,26,10,45,856.0,117.5,3.0,30.5,889.0,841.08,611.82
2016,6,26,11,0,862.0,119.0,3.1,31.0,916.0,836.09,607.17
2016,6,26,11,15,641.0,265.0,3.15,31.0,865.5,784.85,569.11
2016,6,26,11,30,420.0,411.0,3.2,31.0,815.0,708.62,512.3
2016,6,26,11,45,633.5,277.0,3.25,31.5,895.0,750.31,544.18
2016,6,26,12,0,847.0,143.0,3.3,32.0,975.0,762.94,555.37
2016,6,26,12,15,848.0,143.0,3.3,32.0,980.5,735.61,535.59
2016,6,26,12,30,849.0,143.0,3.3,32.0,986.0,705.65,513.96
2016,6,26,12,45,846.5,144.5,3.35,32.0,983.0,672.15,489.64
2016,6,26,13,0,844.0,146.0,3.4,32.0,980.0,636.83,463.51
2016,6,26,13,15,620.5,284.5,3.4,32.0,894.5,574.53,415.97
2016,6,26,13,30,397.0,423.0,3.4,32.0,809.0,520.6,375.26
2016,6,26,13,45,392.0,416.0,3.4,32.0,791.0,486.87,350.17
2016,6,26,14,0,387.0,409.0,3.4,32.0,773.0,452.97,324.43
2016,6,26,14,15,395.0,393.5,3.35,32.0,756.0,418.91,297.91
2016,6,26,14,30,403.0,378.0,3.3,32.0,739.0,376.17,264.67
2016,6,26,14,45,479.0,337.0,3.3,32.0,751.0,344.28,236.81
2016,6,26,15,0,555.0,296.0,3.3,32.0,763.0,304.13,202.15
2016,6,26,15,15,550.0,278.5,3.25,32.0,723.0,254.76,164.88
2016,6,26,15,30,545.0,261.0,3.2,32.0,683.0,205.91,131.98
2016,6,26,15,45,492.5,260.5,3.15,32.0,625.5,164.04,113.37
2016,6,26,16,0,440.0,260.0,3.1,32.0,568.0,152.44,117.35
2016,6,26,16,15,578.0,188.5,2.95,31.5,562.0,120.29,92.23
2016,6,26,16,30,716.0,117.0,2.8,31.0,556.0,83.32,62.8
2016,6,26,16,45,692.5,112.0,2.7,31.0,506.5,81.08,61.23
2016,6,26,17,0,669.0,107.0,2.6,31.0,457.0,78.69,59.5
2016,6,26,17,15,637.0,101.5,2.3,30.5,405.5,75.67,57.36
2016,6,26,17,30,605.0,96.0,2.0,30.0,354.0,72.55,55.11
2016,6,26,17,45,561.5,89.0,1.7,29.5,302.5,68.08,51.68
2016,6,26,18,0,518.0,82.0,1.4,29.0,251.0,63.52,48.08
2016,6,26,18,15,457.0,73.0,1.3,28.5,201.5,57.15,42.82
2016,6,26,18,30,396.0,64.0,1.2,28.0,152.0,48.39,35.34
2016,6,26,18,45,308.0,52.0,1.15,27.5,109.0,39.25,27.33
2016,6,26,19,0,220.0,40.0,1.1,27.0,66.0,30.14,19.03
2016,6,26,19,15,110.0,20.0,1.1,26.5,33.0,15.19,3.33
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,84.0,13.5,1.4,22.5,20.0,34.17,0.0
2016,6,27,6,0,168.0,27.0,1.6,23.0,40.0,101.76,60.59
2016,6,27,6,15,270.5,40.0,1.65,23.5,80.0,165.64,122.37
2016,6,27,6,30,373.0,53.0,1.7,24.0,120.0,242.09,186.38
2016,6,27,6,45,455.0,59.5,1.75,24.5,169.5,308.95,241.97
2016,6,27,7,0,537.0,66.0,1.8,25.0,219.0,382.04,300.77
2016,6,27,7,15,516.5,86.0,1.75,25.5,258.5,415.94,327.03
2016,6,27,7,30,496.0,106.0,1.7,26.0,298.0,438.56,343.61
2016,6,27,7,45,604.5,95.0,1.7,27.0,364.0,525.88,407.67
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,607.81,465.2
2016,6,27,8,15,568.5,146.0,1.7,28.5,441.5,593.14,449.76
2016,6,27,8,30,424.0,208.0,1.7,29.0,453.0,553.56,417.29
2016,6,27,8,45,361.0,247.0,1.75,29.5,469.0,535.18,401.74
2016,6,27,9,0,298.0,286.0,1.8,30.0,485.0,528.96,394.23
2016,6,27,9,15,563.0,193.5,1.8,30.5,602.0,685.31,506.03
2016,6,27,9,30,828.0,101.0,1.8,31.0,719.0,805.47,585.23
2016,6,27,9,45,839.0,103.0,1.8,31.5,759.0,823.03,593.07
2016,6,27,10,0,850.0,105.0,1.8,32.0,799.0,837.28,599.75
2016,6,27,10,15,858.0,106.5,1.8,32.0,832.5,845.03,603.55
2016,6,27,10,30,866.0,108.0,1.8,32.0,866.0,849.21,605.23
2016,6,27,10,45,871.5,109.0,1.8,32.5,893.5,847.16,601.83
2016,6,27,11,0,877.0,110.0,1.8,33.0,921.0,841.42,596.29
2016,6,27,11,15,881.0,111.0,1.8,33.0,941.5,830.76,588.95
2016,6,27,11,30,885.0,112.0,1.8,33.0,962.0,816.43,579.41
2016,6,27,11,45,880.5,118.0,1.8,33.5,973.0,795.79,564.75
2016,6,27,12,0,876.0,124.0,1.8,34.0,984.0,771.71,547.99
2016,6,27,12,15,877.0,124.0,1.8,34.0,989.5,744.09,529.0
2016,6,27,12,30,878.0,124.0,1.8,34.0,995.0,713.7,507.88
2016,6,27,12,45,877.0,124.0,1.8,34.5,992.0,679.59,482.89
2016,6,27,13,0,876.0,124.0,1.8,35.0,989.0,643.4,456.07
2016,6,27,13,15,873.5,123.5,1.85,35.0,979.0,603.86,427.6
2016,6,27,13,30,871.0,123.0,1.9,35.0,969.0,562.27,396.88
2016,6,27,13,45,866.5,122.5,1.95,35.0,950.5,517.73,363.18
2016,6,27,14,0,862.0,122.0,2.0,35.0,932.0,471.55,327.27
2016,6,27,14,15,856.0,121.0,2.0,35.0,907.0,423.0,288.54
2016,6,27,14,30,850.0,120.0,2.0,35.0,882.0,373.34,248.14
2016,6,27,14,45,827.5,127.5,2.0,35.0,847.0,323.07,207.3
2016,6,27,15,0,805.0,135.0,2.0,35.0,812.0,268.37,163.97
2016,6,27,15,15,652.0,205.0,2.0,35.0,737.5,227.91,138.63
2016,6,27,15,30,499.0,275.0,2.0,35.0,663.0,208.91,133.68
2016,6,27,15,45,627.0,199.5,2.05,35.0,657.5,136.71,89.05
2016,6,27,16,0,755.0,124.0,2.1,35.0,652.0,92.66,68.68
2016,6,27,16,15,671.5,146.0,2.1,34.5,591.0,97.36,72.84
2016,6,27,16,30,588.0,168.0,2.1,34.0,530.0,111.13,84.23
2016,6,27,16,45,603.0,146.0,2.15,34.0,488.5,100.3,75.84
2016,6,27,17,0,618.0,124.0,2.2,34.0,447.0,88.55,66.67
2016,6,27,17,15,361.5,149.0,2.1,33.5,333.0,99.47,75.93
2016,6,27,17,30,105.0,174.0,2.0,33.0,219.0,116.5,90.18
2016,6,27,17,45,97.0,150.0,1.9,32.5,187.0,102.08,78.86
2016,6,27,18,0,89.0,126.0,1.8,32.0,155.0,87.21,66.99
2016,6,27,18,15,75.0,103.5,1.65,31.0,125.0,73.69,56.07
2016,6,27,18,30,61.0,81.0,1.5,30.0,95.0,58.43,43.39
2016,6,27,18,45,40.5,60.0,1.35,29.5,68.0,43.82,30.85
2016,6,27,19,0,20.0,39.0,1.2,29.0,41.0,29.06,17.96
2016,6,27,19,15,10.0,19.5,1.2,28.5,20.5,15.05,3.21
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.5,13.5,2.05,24.5,17.5,24.2,0.0
2016,6,28,6,0,97.0,27.0,2.4,25.0,35.0,69.91,39.33
2016,6,28,6,15,177.5,45.5,2.45,25.5,73.0,127.27,92.79
2016,6,28,6,30,258.0,64.0,2.5,26.0,111.0,200.23,153.3
2016,6,28,6,45,323.5,78.5,2.6,26.5,157.0,260.12,203.04
2016,6,28,7,0,389.0,93.0,2.7,27.0,203.0,325.61,255.98
2016,6,28,7,15,438.0,104.0,2.5,27.5,253.0,382.72,300.52
2016,6,28,7,30,487.0,115.0,2.3,28.0,303.0,442.74,345.54
2016,6,28,7,45,525.0,123.5,2.1,29.0,354.0,495.18,382.41
2016,6,28,8,0,563.0,132.0,1.9,30.0,405.0,556.94,424.14
2016,6,28,8,15,592.0,139.0,1.7,30.5,455.0,603.57,454.3
2016,6,28,8,30,621.0,146.0,1.5,31.0,505.0,649.47,482.8
2016,6,28,8,45,643.5,151.5,1.35,31.5,552.5,687.69,505.28
2016,6,28,9,0,666.0,157.0,1.2,32.0,600.0,724.17,525.81
2016,6,28,9,15,683.0,161.5,1.2,32.0,644.0,753.08,543.35
2016,6,28,9,30,700.0,166.0,1.2,32.0,688.0,779.48,559.14
2016,6,28,9,45,711.5,171.0,1.25,32.5,727.0,798.98,569.74
2016,6,28,10,0,723.0,176.0,1.3,33.0,766.0,815.43,578.37
2016,6,28,10,15,733.5,179.0,1.4,33.0,800.0,825.84,584.96
2016,6,28,10,30,744.0,182.0,1.5,33.0,834.0,825.5,584.85
2016,6,28,10,45,559.5,294.0,1.65,33.5,793.5,765.52,541.34
2016,6,28,11,0,375.0,406.0,1.8,34.0,753.0,684.84,484.37
2016,6,28,11,15,267.0,446.0,1.9,34.0,696.0,619.16,439.19
2016,6,28,11,30,159.0,486.0,2.0,34.0,639.0,543.38,386.38
2016,6,28,11,45,479.0,330.5,2.1,34.0,800.0,675.27,482.06
2016,6,28,12,0,799.0,175.0,2.2,34.0,961.0,765.49,546.07
2016,6,28,12,15,593.5,307.5,2.25,34.0,893.0,695.44,494.53
2016,6,28,12,30,388.0,440.0,2.3,34.0,825.0,625.45,444.02
2016,6,28,12,45,424.0,438.5,2.4,34.0,858.5,624.64,443.8
2016,6,28,13,0,460.0,437.0,2.5,34.0,892.0,619.54,439.9
2016,6,28,13,15,253.5,434.0,2.55,34.0,684.5,471.21,336.96
2016,6,28,13,30,47.0,431.0,2.6,34.0,477.0,344.56,247.59
2016,6,28,13,45,23.5,236.5,2.7,34.0,259.5,189.39,136.4
2016,6,28,14,0,0.0,42.0,2.8,34.0,42.0,32.6,19.33
2016,6,28,14,15,0.0,49.0,2.9,33.5,49.0,38.01,23.6
2016,6,28,14,30,0.0,56.0,3.0,33.0,56.0,43.4,27.84
2016,6,28,14,45,5.5,147.0,3.1,33.0,152.0,113.65,81.3
2016,6,28,15,0,11.0,238.0,3.2,33.0,248.0,178.46,129.82
2016,6,28,15,15,10.5,229.0,3.25,32.5,238.0,170.26,124.08
2016,6,28,15,30,10.0,220.0,3.3,32.0,228.0,162.13,118.56
2016,6,28,15,45,8.0,206.5,3.35,31.5,213.0,151.05,110.94
2016,6,28,16,0,6.0,193.0,3.4,31.0,198.0,141.14,108.88
2016,6,28,16,15,33.5,226.0,3.35,30.5,247.5,152.8,118.78
2016,6,28,16,30,61.0,259.0,3.3,30.0,297.0,169.93,133.12
2016,6,28,16,45,62.5,237.0,3.25,30.0,272.5,157.28,123.36
2016,6,28,17,0,64.0,215.0,3.2,30.0,248.0,144.27,113.29
2016,6,28,17,15,86.5,194.5,3.0,29.5,234.5,132.14,104.04
2016,6,28,17,30,109.0,174.0,2.8,29.0,221.0,116.58,91.82
2016,6,28,17,45,101.5,150.0,2.6,28.5,189.0,102.16,80.33
2016,6,28,18,0,94.0,126.0,2.4,28.0,157.0,87.29,68.25
2016,6,28,18,15,79.0,103.5,2.15,27.5,126.5,72.77,56.18
2016,6,28,18,30,64.0,81.0,1.9,27.0,96.0,58.47,44.0
2016,6,28,18,45,43.5,60.0,1.7,27.0,69.0,43.85,31.24
2016,6,28,19,0,23.0,39.0,1.5,27.0,42.0,29.08,18.16
2016,6,28,19,15,11.5,19.5,1.35,26.5,21.0,15.06,3.32
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,30.65,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,92.61,52.8
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,155.52,114.51
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,225.62,173.95
2016,6,29,6,45,413.0,64.5,2.35,24.5,163.0,293.33,230.46
2016,6,29,7,0,487.0,74.0,2.4,25.0,211.0,363.65,287.5
2016,6,29,7,15,535.5,81.5,2.4,25.5,262.0,422.3,333.64
2016,6,29,7,30,584.0,89.0,2.4,26.0,313.0,483.3,379.89
2016,6,29,7,45,622.5,94.0,2.4,26.5,366.0,536.84,419.01
2016,6,29,8,0,661.0,99.0,2.4,27.0,419.0,590.96,457.31
2016,6,29,8,15,687.5,104.0,2.4,27.5,470.0,636.51,488.24
2016,6,29,8,30,714.0,109.0,2.4,28.0,521.0,681.04,517.66
2016,6,29,8,45,530.0,191.5,2.4,28.5,512.5,630.4,475.92
2016,6,29,9,0,346.0,274.0,2.4,29.0,504.0,556.09,417.8
2016,6,29,9,15,565.5,198.5,2.45,29.0,606.0,692.69,517.52
2016,6,29,9,30,785.0,123.0,2.5,29.0,708.0,802.55,593.19
2016,6,29,9,45,797.5,125.5,2.55,29.5,748.5,821.55,602.84
2016,6,29,10,0,810.0,128.0,2.6,30.0,789.0,837.33,611.09
2016,6,29,10,15,819.5,130.0,2.65,30.0,823.0,835.11,608.75
2016,6,29,10,30,829.0,132.0,2.7,30.0,857.0,840.69,611.84
2016,6,29,10,45,836.0,133.5,2.75,30.5,885.0,840.12,609.7
2016,6,29,11,0,843.0,135.0,2.8,31.0,913.0,835.93,605.33
2016,6,29,11,15,847.5,136.0,2.85,31.0,934.0,825.61,598.27
2016,6,29,11,30,852.0,137.0,2.9,31.0,955.0,811.69,588.95
2016,6,29,11,45,861.0,133.5,2.95,31.5,969.5,794.32,576.25
2016,6,29,12,0,870.0,130.0,3.0,32.0,984.0,773.47,561.21
2016,6,29,12,15,871.0,130.0,3.0,32.0,989.5,745.94,541.63
2016,6,29,12,30,872.0,130.0,3.0,32.0,995.0,715.64,519.89
2016,6,29,12,45,871.0,130.0,3.05,32.5,992.5,681.65,494.42
2016,6,29,13,0,870.0,130.0,3.1,33.0,990.0,645.61,467.08
2016,6,29,13,15,868.0,129.5,3.1,33.0,980.0,606.55,437.83
2016,6,29,13,30,866.0,129.0,3.1,33.0,970.0,565.42,406.39
2016,6,29,13,45,861.0,129.0,3.1,33.0,951.5,521.12,371.86
2016,6,29,14,0,856.0,129.0,3.1,33.0,933.0,475.23,335.25
2016,6,29,14,15,563.0,280.5,3.1,33.0,803.5,407.14,285.95
2016,6,29,14,30,270.0,432.0,3.1,33.0,674.0,371.57,263.23
2016,6,29,14,45,528.0,290.0,3.1,33.0,742.0,333.45,226.69
2016,6,29,15,0,786.0,148.0,3.1,33.0,810.0,274.02,171.02
2016,6,29,15,15,775.0,145.5,3.15,33.0,772.5,221.98,130.94
2016,6,29,15,30,764.0,143.0,3.2,33.0,735.0,170.46,96.72
2016,6,29,15,45,748.5,139.5,3.25,33.0,692.0,118.85,73.84
2016,6,29,16,0,733.0,136.0,3.3,33.0,649.0,99.33,74.72
2016,6,29,16,15,714.0,132.0,3.3,32.5,602.5,90.39,67.93
2016,6,29,16,30,695.0,128.0,3.3,32.0,556.0,89.31,67.43
2016,6,29,16,45,669.5,123.0,3.35,32.0,506.0,87.32,66.05
2016,6,29,17,0,644.0,118.0,3.4,32.0,456.0,85.2,64.58
2016,6,29,17,15,612.0,112.0,3.2,31.5,404.5,82.17,62.47
2016,6,29,17,30,580.0,106.0,3.0,31.0,353.0,79.02,60.24
2016,6,29,17,45,536.5,98.0,2.85,30.5,301.5,74.14,56.51
2016,6,29,18,0,493.0,90.0,2.7,30.0,250.0,69.13,52.57
2016,6,29,18,15,434.0,79.5,2.4,29.5,201.0,59.28,44.42
2016,6,29,18,30,375.0,69.0,2.1,29.0,152.0,51.59,37.87
2016,6,29,18,45,297.0,55.0,1.85,28.5,109.5,41.26,28.87
2016,6,29,19,0,219.0,41.0,1.6,28.0,67.0,30.85,19.51
2016,6,29,19,15,109.5,20.5,1.55,27.5,33.5,15.56,3.6
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,64.0,13.0,1.2,24.5,18.0,28.12,0.0
2016,6,30,6,0,128.0,26.0,1.4,25.0,36.0,86.38,47.79
2016,6,30,6,15,222.0,42.0,1.45,25.5,75.0,149.54,109.11
2016,6,30,6,30,316.0,58.0,1.5,26.0,114.0,219.07,167.06
2016,6,30,6,45,391.0,68.0,1.6,26.5,161.5,281.5,218.72
2016,6,30,7,0,466.0,78.0,1.7,27.0,209.0,356.38,278.48
2016,6,30,7,15,515.0,86.5,1.8,27.5,260.0,415.64,324.52
2016,6,30,7,30,564.0,95.0,1.9,28.0,311.0,477.31,370.84
2016,6,30,7,45,602.5,101.0,2.0,28.5,363.5,531.35,410.08
2016,6,30,8,0,641.0,107.0,2.1,29.0,416.0,586.0,448.63
2016,6,30,8,15,668.0,112.0,2.15,29.0,467.0,631.38,480.24
2016,6,30,8,30,695.0,117.0,2.2,29.0,518.0,675.79,510.58
2016,6,30,8,45,713.0,122.5,2.25,29.5,566.0,712.4,533.82
2016,6,30,9,0,731.0,128.0,2.3,30.0,614.0,742.75,551.95
2016,6,30,9,15,493.5,234.0,2.3,30.5,572.5,660.72,488.81
2016,6,30,9,30,256.0,340.0,2.3,31.0,531.0,551.17,405.97
2016,6,30,9,45,522.0,241.0,2.35,31.5,657.0,699.27,513.03
2016,6,30,10,0,788.0,142.0,2.4,32.0,783.0,833.02,603.01
2016,6,30,10,15,797.5,144.5,2.45,32.0,817.5,842.65,607.48
2016,6,30,10,30,807.0,147.0,2.5,32.0,852.0,848.76,610.8
2016,6,30,10,45,815.0,148.0,2.55,32.5,880.5,848.59,608.93
2016,6,30,11,0,823.0,149.0,2.6,33.0,909.0,844.78,604.86
2016,6,30,11,15,547.5,310.0,2.6,33.0,820.5,747.57,535.13
2016,6,30,11,30,272.0,471.0,2.6,33.0,732.0,633.37,452.51
2016,6,30,11,45,213.0,486.0,2.65,33.5,692.5,576.71,412.61
2016,6,30,12,0,154.0,501.0,2.7,34.0,653.0,531.44,379.76
2016,6,30,12,15,497.5,328.0,2.75,34.0,821.0,647.26,465.01
2016,6,30,12,30,841.0,155.0,2.8,34.0,989.0,711.87,512.42
2016,6,30,12,45,843.5,153.0,2.85,34.5,987.5,679.53,487.82
2016,6,30,13,0,846.0,151.0,2.9,35.0,986.0,645.14,462.0
2016,6,30,13,15,535.5,320.0,2.95,35.0,847.0,558.42,398.31
2016,6,30,13,30,225.0,489.0,3.0,35.0,708.0,478.33,340.39
2016,6,30,13,45,251.0,473.0,3.05,35.0,713.0,456.03,324.49
2016,6,30,14,0,277.0,457.0,3.1,35.0,718.0,436.15,309.42
2016,6,30,14,15,549.0,300.5,3.15,35.0,799.5,419.72,292.86
2016,6,30,14,30,821.0,144.0,3.2,35.0,881.0,378.47,254.36
2016,6,30,14,45,821.5,136.5,3.3,35.0,851.5,329.44,213.61
2016,6,30,15,0,822.0,129.0,3.4,35.0,822.0,277.04,170.74
2016,6,30,15,15,507.5,249.0,3.45,34.5,670.5,234.13,149.92
2016,6,30,15,30,193.0,369.0,3.5,34.0,519.0,245.32,172.44
2016,6,30,15,45,285.0,327.0,3.55,34.0,534.0,198.67,140.6
2016,6,30,16,0,377.0,285.0,3.6,34.0,549.0,172.65,132.26
2016,6,30,16,15,558.5,198.0,3.6,33.5,557.5,125.61,95.72
2016,6,30,16,30,740.0,111.0,3.6,33.0,566.0,87.1,65.34
2016,6,30,16,45,718.0,106.5,3.65,33.0,516.0,78.29,58.46
2016,6,30,17,0,696.0,102.0,3.7,33.0,466.0,76.08,56.88
2016,6,30,17,15,665.5,96.5,3.6,32.5,414.0,72.91,54.64
2016,6,30,17,30,635.0,91.0,3.5,32.0,362.0,69.63,52.26
2016,6,30,17,45,594.5,84.5,3.4,31.5,310.0,65.38,49.02
2016,6,30,18,0,554.0,78.0,3.3,31.0,258.0,61.05,45.62
2016,6,30,18,15,496.0,69.5,3.0,30.0,208.5,54.92,40.68
2016,6,30,18,30,438.0,61.0,2.7,29.0,159.0,48.71,35.46
2016,6,30,18,45,353.5,49.5,2.4,28.5,114.5,39.82,27.67
2016,6,30,19,0,269.0,38.0,2.1,28.0,70.0,28.98,17.99
2016,6,30,19,15,134.5,19.0,2.05,27.5,35.0,14.54,2.98
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,32.57,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,96.88,52.94
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,162.5,119.01
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,235.14,179.95
2016,7,1,6,45,436.0,63.5,1.65,26.0,166.5,303.6,236.12
2016,7,1,7,0,509.0,73.0,1.7,27.0,215.0,374.5,292.29
2016,7,1,7,15,558.5,80.5,1.75,27.5,267.5,434.76,338.93
2016,7,1,7,30,608.0,88.0,1.8,28.0,320.0,497.41,385.64
2016,7,1,7,45,644.5,93.5,1.9,28.5,373.5,551.19,424.46
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,605.36,462.42
2016,7,1,8,15,707.5,103.5,2.05,29.5,478.5,651.1,493.1
2016,7,1,8,30,734.0,108.0,2.1,30.0,530.0,692.59,520.12
2016,7,1,8,45,754.5,111.5,2.15,30.5,579.5,730.07,543.1
2016,7,1,9,0,775.0,115.0,2.2,31.0,629.0,765.42,564.33
2016,7,1,9,15,790.0,118.5,2.2,31.5,674.5,793.83,580.33
2016,7,1,9,30,805.0,122.0,2.2,32.0,720.0,819.38,594.35
2016,7,1,9,45,818.0,123.5,2.25,32.5,760.5,838.11,604.23
2016,7,1,10,0,831.0,125.0,2.3,33.0,801.0,842.5,604.87
2016,7,1,10,15,839.5,127.0,2.35,33.0,835.5,850.92,609.59
2016,7,1,10,30,848.0,129.0,2.4,33.0,870.0,855.77,612.09
2016,7,1,10,45,856.0,129.5,2.45,33.5,898.5,855.24,610.0
2016,7,1,11,0,864.0,130.0,2.5,34.0,927.0,851.05,605.71
2016,7,1,11,15,868.0,131.0,2.55,34.0,947.5,840.23,598.52
2016,7,1,11,30,872.0,132.0,2.6,34.0,968.0,825.77,589.09
2016,7,1,11,45,868.5,137.0,2.65,34.5,979.5,804.87,574.36
2016,7,1,12,0,865.0,142.0,2.7,35.0,991.0,780.57,557.18
2016,7,1,12,15,866.0,142.5,2.75,35.0,996.5,753.27,538.43
2016,7,1,12,30,867.0,143.0,2.8,35.0,1002.0,723.22,517.51
2016,7,1,12,45,867.0,142.0,2.9,35.0,999.5,689.17,493.69
2016,7,1,13,0,867.0,141.0,3.0,35.0,997.0,653.08,467.89
2016,7,1,13,15,864.0,140.5,3.05,35.0,986.5,613.41,438.76
2016,7,1,13,30,861.0,140.0,3.1,35.0,976.0,571.8,407.49
2016,7,1,13,45,857.0,139.0,3.2,35.5,958.0,527.48,372.8
2016,7,1,14,0,853.0,138.0,3.3,36.0,940.0,481.5,336.03
2016,7,1,14,15,847.0,136.5,3.35,36.0,914.5,432.92,297.13
2016,7,1,14,30,841.0,135.0,3.4,36.0,889.0,383.24,256.55
2016,7,1,14,45,832.5,133.0,3.5,36.0,857.0,331.64,214.23
2016,7,1,15,0,824.0,131.0,3.6,36.0,825.0,279.63,172.01
2016,7,1,15,15,813.0,129.0,3.65,35.5,787.0,220.38,127.03
2016,7,1,15,30,802.0,127.0,3.7,35.0,749.0,167.0,91.71
2016,7,1,15,45,787.5,124.0,3.75,35.0,706.0,113.51,67.69
2016,7,1,16,0,773.0,121.0,3.8,35.0,663.0,91.33,67.75
2016,7,1,16,15,755.0,117.5,3.8,34.5,615.5,90.22,67.23
2016,7,1,16,30,737.0,114.0,3.8,34.0,568.0,88.98,66.61
2016,7,1,16,45,712.0,110.0,3.85,34.0,517.0,80.29,59.82
2016,7,1,17,0,687.0,106.0,3.9,34.0,466.0,78.42,58.54
2016,7,1,17,15,655.5,100.5,3.75,33.5,413.5,75.35,56.39
2016,7,1,17,30,624.0,95.0,3.6,33.0,361.0,72.18,54.12
2016,7,1,17,45,580.5,88.5,3.5,32.5,309.0,68.0,50.97
2016,7,1,18,0,537.0,82.0,3.4,32.0,257.0,63.76,47.68
2016,7,1,18,15,477.0,73.0,3.15,31.0,207.0,57.37,42.54
2016,7,1,18,30,417.0,64.0,2.9,30.0,157.0,50.89,37.12
2016,7,1,18,45,331.0,51.5,2.65,29.5,112.5,39.08,26.92
2016,7,1,19,0,245.0,39.0,2.4,29.0,68.0,29.56,18.37
2016,7,1,19,15,122.5,19.5,2.45,28.5,34.0,14.87,3.12
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
