Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,33.0,13.5,2.65,23.5,16.0,19.84,0.0
2016,7,2,6,0,66.0,27.0,2.9,24.0,32.0,59.44,30.02
2016,7,2,6,15,153.0,46.0,3.1,24.5,69.5,119.3,86.84
2016,7,2,6,30,240.0,65.0,3.3,25.0,107.0,193.78,148.89
2016,7,2,6,45,321.5,77.5,3.5,25.5,154.5,258.4,202.85
2016,7,2,7,0,403.0,90.0,3.7,26.0,202.0,330.27,261.52
2016,7,2,7,15,456.5,99.5,3.75,26.5,252.5,389.09,308.38
2016,7,2,7,30,510.0,109.0,3.8,27.0,303.0,451.19,356.3
2016,7,2,7,45,559.0,113.5,3.9,28.0,356.5,515.92,403.91
2016,7,2,8,0,608.0,118.0,4.0,29.0,410.0,575.16,446.06
2016,7,2,8,15,637.0,124.0,4.05,29.5,461.0,622.23,478.78
2016,7,2,8,30,666.0,130.0,4.1,30.0,512.0,668.51,510.2
2016,7,2,8,45,694.5,131.5,4.15,30.5,562.0,708.49,536.62
2016,7,2,9,0,723.0,133.0,4.2,31.0,612.0,746.88,561.18
2016,7,2,9,15,739.5,137.0,4.25,31.5,657.0,771.46,575.49
2016,7,2,9,30,756.0,141.0,4.3,32.0,702.0,798.0,591.15
2016,7,2,9,45,774.0,141.0,4.35,32.5,743.5,819.0,602.94
2016,7,2,10,0,792.0,141.0,4.4,33.0,785.0,836.91,612.66
2016,7,2,10,15,801.5,143.0,4.4,33.5,819.5,846.18,616.44
2016,7,2,10,30,811.0,145.0,4.4,34.0,854.0,851.94,618.0
2016,7,2,10,45,821.5,144.5,4.45,34.5,882.5,852.59,616.49
2016,7,2,11,0,832.0,144.0,4.5,35.0,911.0,836.81,604.23
2016,7,2,11,15,837.0,145.5,4.5,35.0,932.0,827.36,597.44
2016,7,2,11,30,842.0,147.0,4.5,35.0,953.0,814.3,588.32
2016,7,2,11,45,845.5,147.0,4.55,35.5,966.5,795.36,574.35
2016,7,2,12,0,849.0,147.0,4.6,36.0,980.0,773.07,557.79
2016,7,2,12,15,850.0,147.5,4.6,36.0,986.0,746.13,538.55
2016,7,2,12,30,851.0,148.0,4.6,36.0,992.0,716.47,517.2
2016,7,2,12,45,851.0,147.5,4.65,36.0,989.5,683.22,493.15
2016,7,2,13,0,851.0,147.0,4.7,36.0,987.0,647.98,467.21
2016,7,2,13,15,849.0,146.5,4.7,36.0,977.0,609.49,438.32
2016,7,2,13,30,847.0,146.0,4.7,36.0,967.0,569.0,407.34
2016,7,2,13,45,843.0,144.5,4.75,36.0,949.5,524.97,373.19
2016,7,2,14,0,839.0,143.0,4.8,36.0,932.0,479.31,336.94
2016,7,2,14,15,833.0,141.5,4.8,36.0,907.0,431.39,298.07
2016,7,2,14,30,827.0,140.0,4.8,36.0,882.0,382.38,257.63
2016,7,2,14,45,817.0,139.0,4.85,36.0,850.0,327.95,213.02
2016,7,2,15,0,807.0,138.0,4.9,36.0,818.0,275.68,170.4
2016,7,2,15,15,796.0,135.5,4.9,36.0,780.0,222.41,129.27
2016,7,2,15,30,785.0,133.0,4.9,36.0,742.0,169.63,93.91
2016,7,2,15,45,567.0,213.0,4.9,36.0,639.5,145.11,94.65
2016,7,2,16,0,349.0,293.0,4.9,36.0,537.0,175.67,133.82
2016,7,2,16,15,530.5,207.5,4.85,35.5,549.0,129.93,98.45
2016,7,2,16,30,712.0,122.0,4.8,35.0,561.0,86.15,64.05
2016,7,2,16,45,682.5,119.0,4.75,34.5,509.5,85.13,63.62
2016,7,2,17,0,653.0,116.0,4.7,34.0,458.0,84.09,63.16
2016,7,2,17,15,619.5,110.0,4.5,33.5,406.0,80.96,60.98
2016,7,2,17,30,586.0,104.0,4.3,33.0,354.0,77.72,58.68
2016,7,2,17,45,537.5,97.5,4.15,32.5,302.0,73.78,55.75
2016,7,2,18,0,489.0,91.0,4.0,32.0,250.0,69.82,52.71
2016,7,2,18,15,426.0,80.5,3.75,31.5,200.5,59.85,44.52
2016,7,2,18,30,363.0,70.0,3.5,31.0,151.0,52.16,38.01
2016,7,2,18,45,272.5,56.5,3.3,30.5,108.0,42.12,29.31
2016,7,2,19,0,182.0,43.0,3.1,30.0,65.0,32.07,20.29
2016,7,2,19,15,91.0,21.5,3.15,29.5,32.5,16.4,3.94
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,16.5,12.5,4.75,24.5,13.5,14.44,0.0
2016,7,3,6,0,33.0,25.0,4.9,25.0,27.0,39.75,17.61
2016,7,3,6,15,94.0,45.0,5.1,25.5,59.5,95.35,68.43
2016,7,3,6,30,155.0,65.0,5.3,26.0,92.0,147.25,112.19
2016,7,3,6,45,227.0,78.5,5.5,26.5,133.5,202.27,158.37
2016,7,3,7,0,299.0,92.0,5.7,27.0,175.0,276.93,219.54
2016,7,3,7,15,149.5,99.0,5.75,27.5,140.5,196.28,154.85
2016,7,3,7,30,0.0,106.0,5.8,28.0,106.0,85.01,63.23
2016,7,3,7,45,35.5,150.5,5.9,28.5,168.0,158.33,122.18
2016,7,3,8,0,71.0,195.0,6.0,29.0,230.0,227.25,176.34
2016,7,3,8,15,72.5,219.0,6.0,29.5,258.0,251.81,194.38
2016,7,3,8,30,74.0,243.0,6.0,30.0,286.0,276.02,211.91
2016,7,3,8,45,65.5,261.5,6.05,30.5,302.5,286.45,218.49
2016,7,3,9,0,57.0,280.0,6.1,31.0,319.0,296.16,224.46
2016,7,3,9,15,89.5,313.5,6.05,31.5,378.5,353.73,267.25
2016,7,3,9,30,122.0,347.0,6.0,32.0,438.0,429.16,322.12
2016,7,3,9,45,74.5,329.5,5.95,32.5,386.0,352.25,263.03
2016,7,3,10,0,27.0,312.0,5.9,33.0,334.0,293.09,217.04
2016,7,3,10,15,149.0,364.0,5.8,33.0,493.5,460.3,342.04
2016,7,3,10,30,271.0,416.0,5.7,33.0,653.0,624.36,459.61
2016,7,3,10,45,233.5,438.5,5.65,33.5,647.0,590.71,432.83
2016,7,3,11,0,196.0,461.0,5.6,34.0,641.0,571.79,417.0
2016,7,3,11,15,247.0,462.0,5.5,34.0,694.5,619.1,450.21
2016,7,3,11,30,298.0,463.0,5.4,34.0,748.0,649.64,471.3
2016,7,3,11,45,376.0,448.0,5.35,34.5,813.5,684.74,495.04
2016,7,3,12,0,454.0,433.0,5.3,35.0,879.0,719.65,517.97
2016,7,3,12,15,444.0,438.0,5.2,35.0,876.5,693.03,498.44
2016,7,3,12,30,434.0,443.0,5.1,35.0,874.0,664.78,477.99
2016,7,3,12,45,626.5,302.0,5.05,35.5,922.0,661.62,477.25
2016,7,3,13,0,819.0,161.0,5.0,36.0,970.0,646.86,467.17
2016,7,3,13,15,816.5,160.0,4.9,36.0,959.5,607.12,437.09
2016,7,3,13,30,814.0,159.0,4.8,36.0,949.0,565.54,405.19
2016,7,3,13,45,811.0,157.0,4.75,36.0,932.0,521.25,370.78
2016,7,3,14,0,808.0,155.0,4.7,36.0,915.0,475.41,334.39
2016,7,3,14,15,802.0,153.5,4.6,36.0,890.0,427.28,295.49
2016,7,3,14,30,796.0,152.0,4.5,36.0,865.0,378.24,255.21
2016,7,3,14,45,789.0,148.5,4.45,36.5,834.5,326.92,212.52
2016,7,3,15,0,782.0,145.0,4.4,37.0,804.0,275.24,170.14
2016,7,3,15,15,771.0,142.5,4.4,36.5,766.5,223.32,130.54
2016,7,3,15,30,760.0,140.0,4.4,36.0,729.0,171.91,96.31
2016,7,3,15,45,748.5,135.0,4.4,36.0,687.5,119.72,71.94
2016,7,3,16,0,737.0,130.0,4.4,36.0,646.0,95.74,70.96
2016,7,3,16,15,718.0,126.0,4.4,35.5,599.5,87.03,64.41
2016,7,3,16,30,699.0,122.0,4.4,35.0,553.0,85.8,63.79
2016,7,3,16,45,679.5,115.5,4.45,35.0,504.0,82.88,61.67
2016,7,3,17,0,660.0,109.0,4.5,35.0,455.0,79.74,59.36
2016,7,3,17,15,628.0,103.5,4.4,34.5,403.5,76.79,57.32
2016,7,3,17,30,596.0,98.0,4.3,34.0,352.0,73.74,55.17
2016,7,3,17,45,557.5,90.0,4.25,33.5,301.5,68.71,51.34
2016,7,3,18,0,519.0,82.0,4.2,33.0,251.0,63.51,47.27
2016,7,3,18,15,458.0,73.0,4.1,32.5,201.5,57.15,42.08
2016,7,3,18,30,397.0,64.0,4.0,32.0,152.0,48.4,34.72
2016,7,3,18,45,311.5,51.5,3.95,31.5,109.0,38.93,26.54
2016,7,3,19,0,226.0,39.0,3.9,31.0,66.0,29.46,18.08
2016,7,3,19,15,113.0,19.5,4.0,30.5,33.0,14.84,2.93
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.37
2016,7,4,6,15,5.0,37.5,4.45,25.0,38.0,33.12,20.47
2016,7,4,6,30,10.0,59.0,4.6,25.0,60.0,54.63,38.67
2016,7,4,6,45,33.5,80.5,4.75,25.5,89.0,91.6,69.32
2016,7,4,7,0,57.0,102.0,4.9,26.0,118.0,125.21,97.11
2016,7,4,7,15,47.5,121.5,5.0,26.5,137.0,139.22,108.3
2016,7,4,7,30,38.0,141.0,5.1,27.0,156.0,152.22,118.23
2016,7,4,7,45,133.0,168.0,5.2,27.5,230.0,254.76,200.58
2016,7,4,8,0,228.0,195.0,5.3,28.0,304.0,366.34,287.58
2016,7,4,8,15,235.5,219.5,5.35,28.0,343.5,402.61,314.32
2016,7,4,8,30,243.0,244.0,5.4,28.0,383.0,438.1,340.24
2016,7,4,8,45,466.5,194.0,5.5,28.5,491.5,585.2,452.81
2016,7,4,9,0,690.0,144.0,5.6,29.0,600.0,733.14,561.8
2016,7,4,9,15,532.0,226.0,5.6,29.5,592.5,686.73,521.88
2016,7,4,9,30,374.0,308.0,5.6,30.0,585.0,620.74,468.8
2016,7,4,9,45,571.0,229.0,5.65,30.5,679.0,738.37,555.2
2016,7,4,10,0,768.0,150.0,5.7,31.0,773.0,826.73,617.49
2016,7,4,10,15,778.0,152.5,5.65,31.5,808.0,836.86,621.47
2016,7,4,10,30,788.0,155.0,5.6,32.0,843.0,843.53,623.5
2016,7,4,10,45,802.0,153.0,5.55,32.5,872.5,845.9,622.7
2016,7,4,11,0,816.0,151.0,5.5,33.0,902.0,844.63,619.57
2016,7,4,11,15,821.5,152.5,5.45,33.5,923.5,835.73,611.4
2016,7,4,11,30,827.0,154.0,5.4,34.0,945.0,809.69,591.8
2016,7,4,11,45,820.0,162.5,5.35,34.5,956.5,802.96,585.09
2016,7,4,12,0,813.0,171.0,5.3,35.0,968.0,779.35,566.38
2016,7,4,12,15,618.5,305.5,5.2,35.5,914.0,718.38,518.29
2016,7,4,12,30,424.0,440.0,5.1,36.0,860.0,656.6,470.3
2016,7,4,12,45,424.5,438.5,5.1,36.5,858.5,630.3,450.78
2016,7,4,13,0,425.0,437.0,5.1,37.0,857.0,602.88,430.19
2016,7,4,13,15,392.0,439.0,5.05,37.0,823.5,560.4,399.58
2016,7,4,13,30,359.0,441.0,5.0,37.0,790.0,517.68,368.68
2016,7,4,13,45,598.5,293.0,5.0,37.5,861.5,506.78,359.12
2016,7,4,14,0,838.0,145.0,5.0,38.0,933.0,482.33,336.89
2016,7,4,14,15,832.0,143.5,5.0,38.0,908.5,434.4,298.25
2016,7,4,14,30,826.0,142.0,5.0,38.0,884.0,385.38,258.1
2016,7,4,14,45,551.5,269.0,5.0,38.0,757.0,332.11,222.13
2016,7,4,15,0,277.0,396.0,5.0,38.0,630.0,308.72,211.8
2016,7,4,15,15,519.5,272.0,4.95,37.5,684.5,252.05,161.06
2016,7,4,15,30,762.0,148.0,4.9,37.0,739.0,178.0,100.26
2016,7,4,15,45,591.5,208.5,4.9,37.0,651.5,145.49,93.44
2016,7,4,16,0,421.0,269.0,4.9,37.0,564.0,156.41,118.27
2016,7,4,16,15,407.5,252.0,4.8,36.5,521.0,150.27,114.02
2016,7,4,16,30,394.0,235.0,4.7,36.0,478.0,150.44,114.75
2016,7,4,16,45,413.5,207.5,4.65,36.0,442.5,131.21,99.91
2016,7,4,17,0,433.0,180.0,4.6,36.0,407.0,117.82,89.61
2016,7,4,17,15,461.0,152.0,4.4,35.5,370.0,103.27,78.44
2016,7,4,17,30,489.0,124.0,4.2,35.0,333.0,87.65,66.23
2016,7,4,17,45,448.5,113.5,4.05,34.5,284.5,81.0,61.17
2016,7,4,18,0,408.0,103.0,3.9,34.0,236.0,74.16,55.82
2016,7,4,18,15,357.0,89.0,3.7,33.0,189.5,64.7,48.23
2016,7,4,18,30,306.0,75.0,3.5,32.0,143.0,55.01,40.2
2016,7,4,18,45,229.5,59.0,3.35,31.5,102.0,43.54,30.33
2016,7,4,19,0,153.0,43.0,3.2,31.0,61.0,31.95,20.07
2016,7,4,19,15,76.5,21.5,3.3,30.5,30.5,16.35,3.73
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,9.5,11.5,4.15,25.0,12.0,11.7,0.0
2016,7,5,6,0,19.0,23.0,4.2,25.0,24.0,27.65,9.42
2016,7,5,6,15,69.0,43.0,4.35,25.0,54.0,75.86,53.37
2016,7,5,6,30,119.0,63.0,4.5,25.0,84.0,120.78,91.5
2016,7,5,6,45,174.0,80.0,4.65,25.5,122.0,178.67,139.81
2016,7,5,7,0,229.0,97.0,4.8,26.0,160.0,232.91,184.72
2016,7,5,7,15,167.5,123.5,4.9,26.5,175.5,222.61,176.4
2016,7,5,7,30,106.0,150.0,5.0,27.0,191.0,216.98,170.8
2016,7,5,7,45,210.5,165.5,5.1,27.5,261.5,317.73,250.92
2016,7,5,8,0,315.0,181.0,5.2,28.0,332.0,412.49,324.36
2016,7,5,8,15,314.0,206.0,5.25,28.5,371.0,446.17,348.07
2016,7,5,8,30,313.0,231.0,5.3,29.0,410.0,478.25,370.24
2016,7,5,8,45,336.5,249.0,5.35,29.5,457.5,520.77,400.29
2016,7,5,9,0,360.0,267.0,5.4,30.0,505.0,562.83,429.44
2016,7,5,9,15,587.5,188.5,5.4,30.5,609.0,704.69,534.12
2016,7,5,9,30,815.0,110.0,5.4,31.0,713.0,808.49,606.27
2016,7,5,9,45,831.5,109.0,5.4,31.5,754.5,827.92,616.59
2016,7,5,10,0,848.0,108.0,5.4,32.0,796.0,844.25,625.19
2016,7,5,10,15,856.0,109.5,5.4,32.5,830.0,852.35,628.21
2016,7,5,10,30,864.0,111.0,5.4,33.0,864.0,856.87,628.95
2016,7,5,10,45,873.0,110.5,5.4,33.5,893.0,856.75,626.68
2016,7,5,11,0,882.0,110.0,5.4,34.0,922.0,852.96,622.08
2016,7,5,11,15,886.0,111.0,5.35,34.5,942.5,842.56,612.94
2016,7,5,11,30,890.0,112.0,5.3,35.0,963.0,828.47,601.5
2016,7,5,11,45,885.0,118.0,5.3,35.5,974.5,807.61,585.9
2016,7,5,12,0,880.0,124.0,5.3,36.0,986.0,783.29,568.11
2016,7,5,12,15,881.0,124.0,5.25,36.0,992.0,755.79,548.43
2016,7,5,12,30,882.0,124.0,5.2,36.0,998.0,725.44,526.23
2016,7,5,12,45,882.0,123.5,5.2,36.5,995.5,691.58,500.4
2016,7,5,13,0,882.0,123.0,5.2,37.0,993.0,655.5,472.65
2016,7,5,13,15,879.5,122.5,5.2,37.0,983.0,615.68,442.76
2016,7,5,13,30,877.0,122.0,5.2,37.0,973.0,573.81,410.71
2016,7,5,13,45,874.0,120.5,5.2,37.0,955.5,529.04,375.8
2016,7,5,14,0,871.0,119.0,5.2,37.0,938.0,482.47,338.67
2016,7,5,14,15,685.0,237.5,5.15,37.0,870.5,434.83,301.96
2016,7,5,14,30,499.0,356.0,5.1,37.0,803.0,403.5,278.78
2016,7,5,14,45,524.0,328.0,5.1,37.0,783.0,359.37,243.37
2016,7,5,15,0,549.0,300.0,5.1,37.0,763.0,312.4,205.71
2016,7,5,15,15,550.0,280.0,5.1,36.5,726.0,262.74,168.4
2016,7,5,15,30,551.0,260.0,5.1,36.0,689.0,212.96,134.31
2016,7,5,15,45,672.0,184.0,5.1,36.0,676.0,137.01,85.61
2016,7,5,16,0,793.0,108.0,5.1,36.0,663.0,84.1,61.75
2016,7,5,16,15,775.5,105.0,5.1,35.5,616.0,82.97,61.2
2016,7,5,16,30,758.0,102.0,5.1,35.0,569.0,81.72,60.53
2016,7,5,16,45,736.0,98.0,5.1,35.0,519.0,79.58,59.03
2016,7,5,17,0,714.0,94.0,5.1,35.0,469.0,77.32,57.42
2016,7,5,17,15,684.0,89.5,5.0,34.5,416.5,68.69,50.74
2016,7,5,17,30,654.0,85.0,4.9,34.0,364.0,65.89,48.76
2016,7,5,17,45,612.0,79.5,4.8,33.5,311.5,62.14,45.93
2016,7,5,18,0,570.0,74.0,4.7,33.0,259.0,58.34,42.99
2016,7,5,18,15,510.0,66.5,4.55,32.5,209.0,52.81,38.48
2016,7,5,18,30,450.0,59.0,4.4,32.0,159.0,47.27,33.78
2016,7,5,18,45,356.5,48.5,4.3,31.5,114.0,39.04,26.63
2016,7,5,19,0,263.0,38.0,4.2,31.0,69.0,28.94,17.64
2016,7,5,19,15,131.5,19.0,4.25,30.5,34.5,14.52,2.58
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,34.0,12.5,4.7,24.5,14.5,19.34,0.0
2016,7,6,6,0,68.0,25.0,4.8,25.0,29.0,57.18,23.65
2016,7,6,6,15,160.0,43.0,4.9,25.0,66.0,119.09,86.0
2016,7,6,6,30,252.0,61.0,5.0,25.0,103.0,195.4,150.26
2016,7,6,6,45,345.5,70.5,5.15,25.5,151.5,263.22,207.34
2016,7,6,7,0,439.0,80.0,5.3,26.0,200.0,339.49,270.26
2016,7,6,7,15,491.5,88.5,5.4,26.5,250.5,405.18,323.09
2016,7,6,7,30,544.0,97.0,5.5,27.0,301.0,468.48,372.6
2016,7,6,7,45,594.5,99.5,5.6,27.5,355.0,526.42,416.75
2016,7,6,8,0,645.0,102.0,5.7,28.0,409.0,585.71,460.77
2016,7,6,8,15,672.5,107.0,5.75,28.5,460.5,631.89,493.61
2016,7,6,8,30,700.0,112.0,5.8,29.0,512.0,677.16,525.07
2016,7,6,8,45,726.0,114.0,5.9,30.0,561.5,713.23,547.85
2016,7,6,9,0,752.0,116.0,6.0,31.0,611.0,751.17,571.34
2016,7,6,9,15,768.0,119.0,6.0,31.5,656.0,779.77,588.7
2016,7,6,9,30,784.0,122.0,6.0,32.0,701.0,805.62,604.03
2016,7,6,9,45,799.0,123.0,6.05,32.5,742.0,825.62,615.41
2016,7,6,10,0,814.0,124.0,6.1,33.0,783.0,831.34,616.96
2016,7,6,10,15,823.5,126.0,6.05,33.0,818.0,840.84,622.16
2016,7,6,10,30,833.0,128.0,6.0,33.0,853.0,846.84,625.04
2016,7,6,10,45,841.5,128.0,6.0,33.5,882.0,846.63,622.72
2016,7,6,11,0,850.0,128.0,6.0,34.0,911.0,842.81,618.09
2016,7,6,11,15,855.0,129.5,5.95,34.0,932.0,833.68,611.05
2016,7,6,11,30,860.0,131.0,5.9,34.0,953.0,820.88,601.66
2016,7,6,11,45,866.5,129.0,5.9,34.5,968.0,802.91,587.82
2016,7,6,12,0,873.0,127.0,5.9,35.0,983.0,781.48,571.76
2016,7,6,12,15,874.0,127.5,5.85,35.5,989.0,754.49,550.98
2016,7,6,12,30,875.0,128.0,5.8,36.0,995.0,724.64,527.82
2016,7,6,12,45,877.0,126.5,5.8,36.5,994.0,691.61,502.39
2016,7,6,13,0,879.0,125.0,5.8,37.0,993.0,656.26,474.98
2016,7,6,13,15,877.0,124.5,5.75,37.0,983.0,616.82,445.04
2016,7,6,13,30,875.0,124.0,5.7,37.0,973.0,575.28,412.95
2016,7,6,13,45,872.0,123.0,5.7,37.0,956.0,530.89,378.15
2016,7,6,14,0,869.0,122.0,5.7,37.0,939.0,484.69,341.14
2016,7,6,14,15,863.5,121.0,5.7,37.0,914.5,435.83,301.33
2016,7,6,14,30,858.0,120.0,5.7,37.0,890.0,385.78,259.82
2016,7,6,14,45,843.5,122.5,5.7,37.0,856.5,334.15,216.97
2016,7,6,15,0,829.0,125.0,5.7,37.0,823.0,282.65,174.74
2016,7,6,15,15,818.5,123.0,5.7,37.0,785.5,229.68,133.47
2016,7,6,15,30,808.0,121.0,5.7,37.0,748.0,169.08,91.81
2016,7,6,15,45,790.0,120.0,5.7,37.0,704.0,116.02,66.91
2016,7,6,16,0,772.0,119.0,5.7,37.0,660.0,90.09,66.25
2016,7,6,16,15,754.0,115.5,5.7,36.5,612.5,88.93,65.69
2016,7,6,16,30,736.0,112.0,5.7,36.0,565.0,87.65,65.03
2016,7,6,16,45,705.5,110.0,5.75,35.5,513.5,80.13,59.36
2016,7,6,17,0,675.0,108.0,5.8,35.0,462.0,79.44,59.16
2016,7,6,17,15,642.5,103.0,5.7,34.5,410.0,76.76,57.33
2016,7,6,17,30,610.0,98.0,5.6,34.0,358.0,74.0,55.42
2016,7,6,17,45,557.0,93.0,5.55,33.5,305.0,70.86,53.14
2016,7,6,18,0,504.0,88.0,5.5,33.0,252.0,67.79,50.83
2016,7,6,18,15,440.0,78.5,5.3,32.0,202.0,58.69,43.46
2016,7,6,18,30,376.0,69.0,5.1,31.0,152.0,51.6,37.54
2016,7,6,18,45,279.0,56.0,4.95,30.5,108.5,41.82,29.05
2016,7,6,19,0,182.0,43.0,4.8,30.0,65.0,32.07,20.24
2016,7,6,19,15,91.0,21.5,4.7,29.5,32.5,16.39,3.55
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.5,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,9.0,4.9,24.5,9.0,7.08,0.0
2016,7,7,6,0,0.0,18.0,5.0,25.0,18.0,13.74,1.17
2016,7,7,6,15,15.5,38.0,5.1,25.5,41.0,42.02,27.17
2016,7,7,6,30,31.0,58.0,5.2,26.0,64.0,68.44,49.5
2016,7,7,6,45,55.0,80.0,5.35,26.5,93.5,102.22,77.68
2016,7,7,7,0,79.0,102.0,5.5,27.0,123.0,147.88,115.19
2016,7,7,7,15,195.5,117.5,5.55,27.5,186.5,244.76,193.94
2016,7,7,7,30,312.0,133.0,5.6,28.0,250.0,340.35,270.18
2016,7,7,7,45,266.5,163.5,5.65,29.0,274.5,353.36,278.05
2016,7,7,8,0,221.0,194.0,5.7,30.0,299.0,346.4,270.31
2016,7,7,8,15,485.5,145.0,5.75,30.5,411.0,526.55,409.85
2016,7,7,8,30,750.0,96.0,5.8,31.0,523.0,695.43,534.85
2016,7,7,8,45,775.0,96.5,5.85,31.5,573.0,733.92,559.16
2016,7,7,9,0,800.0,97.0,5.9,32.0,623.0,770.49,582.3
2016,7,7,9,15,814.0,99.5,5.9,32.5,668.5,788.99,592.33
2016,7,7,9,30,828.0,102.0,5.9,33.0,714.0,813.2,606.39
2016,7,7,9,45,840.5,103.0,5.9,33.5,754.5,831.56,616.33
2016,7,7,10,0,853.0,104.0,5.9,34.0,795.0,846.67,624.06
2016,7,7,10,15,861.5,106.0,5.85,34.5,829.5,855.87,627.6
2016,7,7,10,30,870.0,108.0,5.8,35.0,864.0,861.45,628.8
2016,7,7,10,45,876.0,109.0,5.8,35.5,892.5,860.26,625.78
2016,7,7,11,0,882.0,110.0,5.8,36.0,921.0,855.35,620.44
2016,7,7,11,15,886.0,111.0,5.75,36.0,942.0,845.02,612.67
2016,7,7,11,30,890.0,112.0,5.7,36.0,963.0,830.99,602.56
2016,7,7,11,45,883.0,119.0,5.7,36.5,973.5,809.4,586.43
2016,7,7,12,0,876.0,126.0,5.7,37.0,984.0,784.35,568.13
2016,7,7,12,15,877.0,126.5,5.65,37.0,990.0,757.33,548.8
2016,7,7,12,30,878.0,127.0,5.6,37.0,996.0,727.42,526.9
2016,7,7,12,45,875.0,128.0,5.55,37.5,993.0,692.65,500.25
2016,7,7,13,0,872.0,129.0,5.5,38.0,990.0,655.83,471.86
2016,7,7,13,15,870.0,128.5,5.45,38.0,980.0,616.61,442.32
2016,7,7,13,30,868.0,128.0,5.4,38.0,970.0,575.32,410.67
2016,7,7,13,45,861.5,129.0,5.4,38.0,951.5,530.69,376.0
2016,7,7,14,0,855.0,130.0,5.4,38.0,933.0,484.56,339.4
2016,7,7,14,15,849.0,128.5,5.4,38.0,908.5,435.81,300.02
2016,7,7,14,30,843.0,127.0,5.4,38.0,884.0,385.93,259.03
2016,7,7,14,45,832.5,127.0,5.4,38.0,851.5,334.69,216.71
2016,7,7,15,0,822.0,127.0,5.4,38.0,819.0,283.21,174.63
2016,7,7,15,15,811.5,124.5,5.4,37.5,781.5,223.61,128.94
2016,7,7,15,30,801.0,122.0,5.4,37.0,744.0,169.86,92.47
2016,7,7,15,45,784.5,120.5,5.4,37.0,700.5,116.94,67.28
2016,7,7,16,0,768.0,119.0,5.4,37.0,657.0,89.97,66.15
2016,7,7,16,15,750.0,116.0,5.45,36.5,610.0,89.14,65.85
2016,7,7,16,30,732.0,113.0,5.5,36.0,563.0,88.2,65.47
2016,7,7,16,45,704.0,110.0,5.55,36.0,512.0,80.1,59.2
2016,7,7,17,0,676.0,107.0,5.6,36.0,461.0,78.83,58.4
2016,7,7,17,15,644.0,102.0,5.55,35.5,409.5,76.13,56.57
2016,7,7,17,30,612.0,97.0,5.5,35.0,358.0,73.35,54.64
2016,7,7,17,45,567.5,90.0,5.45,34.5,306.0,68.89,51.28
2016,7,7,18,0,523.0,83.0,5.4,34.0,254.0,64.33,47.75
2016,7,7,18,15,460.5,74.5,5.25,33.0,204.0,58.35,42.99
2016,7,7,18,30,398.0,66.0,5.1,32.0,154.0,49.77,35.85
2016,7,7,18,45,307.5,53.5,5.0,31.5,110.0,40.29,27.65
2016,7,7,19,0,217.0,41.0,4.9,31.0,66.0,30.83,19.13
2016,7,7,19,15,108.5,20.5,4.75,30.5,33.0,15.55,2.89
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,34.0,12.0,3.85,24.5,14.0,18.96,0.0
2016,7,8,6,0,68.0,24.0,4.0,25.0,28.0,55.77,19.42
2016,7,8,6,15,164.5,42.0,4.15,25.5,65.5,120.2,86.25
2016,7,8,6,30,261.0,60.0,4.3,26.0,103.0,198.79,151.98
2016,7,8,6,45,353.0,70.0,4.5,26.5,151.5,266.94,209.07
2016,7,8,7,0,445.0,80.0,4.7,27.0,200.0,343.44,271.78
2016,7,8,7,15,270.0,114.0,4.75,27.5,192.0,284.48,225.34
2016,7,8,7,30,95.0,148.0,4.8,28.0,184.0,208.76,163.34
2016,7,8,7,45,54.5,155.5,4.85,29.0,177.0,177.02,136.86
2016,7,8,8,0,14.0,163.0,4.9,30.0,170.0,144.0,109.11
2016,7,8,8,15,16.0,181.5,4.9,30.5,190.0,160.93,121.78
2016,7,8,8,30,18.0,200.0,4.9,31.0,210.0,177.91,134.25
2016,7,8,8,45,392.5,156.0,4.95,31.5,413.0,490.08,377.42
2016,7,8,9,0,767.0,112.0,5.0,32.0,616.0,760.83,573.07
2016,7,8,9,15,551.5,214.5,5.0,32.5,590.5,694.43,519.45
2016,7,8,9,30,336.0,317.0,5.0,33.0,565.0,600.07,446.06
2016,7,8,9,45,584.5,216.5,5.0,33.5,677.5,741.9,549.11
2016,7,8,10,0,833.0,116.0,5.0,34.0,790.0,842.2,617.09
2016,7,8,10,15,842.0,118.0,4.95,34.0,825.0,851.58,621.46
2016,7,8,10,30,851.0,120.0,4.9,34.0,860.0,857.39,624.03
2016,7,8,10,45,860.5,119.0,4.9,34.5,889.0,857.28,621.76
2016,7,8,11,0,870.0,118.0,4.9,35.0,918.0,853.53,617.22
2016,7,8,11,15,874.5,119.0,4.85,35.0,939.5,843.61,609.74
2016,7,8,11,30,879.0,120.0,4.8,35.0,961.0,830.0,599.95
2016,7,8,11,45,881.0,121.5,4.8,35.5,974.5,811.16,585.82
2016,7,8,12,0,883.0,123.0,4.8,36.0,988.0,788.83,569.5
2016,7,8,12,15,884.0,123.5,4.8,36.0,994.0,761.7,550.62
2016,7,8,12,30,885.0,124.0,4.8,36.0,1000.0,731.66,529.01
2016,7,8,12,45,885.5,123.0,4.8,36.5,998.0,697.68,503.29
2016,7,8,13,0,886.0,122.0,4.8,37.0,996.0,661.4,475.61
2016,7,8,13,15,884.0,121.5,4.8,37.0,986.5,621.67,446.0
2016,7,8,13,30,882.0,121.0,4.8,37.0,977.0,579.81,414.17
2016,7,8,13,45,878.0,120.5,4.8,37.5,959.5,534.89,378.56
2016,7,8,14,0,874.0,120.0,4.8,38.0,942.0,488.22,340.94
2016,7,8,14,15,869.0,119.0,4.8,38.0,917.0,439.26,301.53
2016,7,8,14,30,864.0,118.0,4.8,38.0,892.0,389.04,260.33
2016,7,8,14,45,851.0,119.5,4.8,38.0,859.0,336.87,217.44
2016,7,8,15,0,838.0,121.0,4.8,38.0,826.0,284.68,174.93
2016,7,8,15,15,827.5,119.0,4.8,37.5,788.5,231.14,133.69
2016,7,8,15,30,817.0,117.0,4.8,37.0,751.0,177.83,97.6
2016,7,8,15,45,801.5,115.5,4.8,37.0,707.5,115.99,65.77
2016,7,8,16,0,786.0,114.0,4.8,37.0,664.0,87.5,64.17
2016,7,8,16,15,768.0,111.0,4.8,36.5,617.0,86.51,63.74
2016,7,8,16,30,750.0,108.0,4.8,36.0,570.0,85.41,63.21
2016,7,8,16,45,722.5,105.5,4.8,36.0,518.5,84.33,62.57
2016,7,8,17,0,695.0,103.0,4.8,36.0,467.0,76.7,56.67
2016,7,8,17,15,663.5,98.0,4.7,35.5,414.5,73.88,54.72
2016,7,8,17,30,632.0,93.0,4.6,35.0,362.0,70.97,52.68
2016,7,8,17,45,584.5,87.5,4.5,34.5,309.0,67.38,50.03
2016,7,8,18,0,537.0,82.0,4.4,34.0,256.0,63.8,47.3
2016,7,8,18,15,474.0,73.5,4.15,33.0,206.0,57.75,42.49
2016,7,8,18,30,411.0,65.0,3.9,32.0,156.0,49.21,35.38
2016,7,8,18,45,316.0,53.0,3.7,31.5,111.5,40.0,27.41
2016,7,8,19,0,221.0,41.0,3.5,31.0,67.0,30.85,19.14
2016,7,8,19,15,110.5,20.5,3.55,30.5,33.5,15.55,2.71
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,21.0,11.0,3.45,24.5,12.5,14.54,0.0
2016,7,9,6,0,42.0,22.0,3.6,25.0,25.0,39.06,10.47
2016,7,9,6,15,116.0,41.5,3.75,25.5,58.5,101.09,71.84
2016,7,9,6,30,190.0,61.0,3.9,26.0,92.0,159.42,121.22
2016,7,9,6,45,254.5,76.5,4.05,26.5,135.0,215.1,168.05
2016,7,9,7,0,319.0,92.0,4.2,27.0,178.0,289.34,228.59
2016,7,9,7,15,367.0,103.5,4.2,27.5,224.0,343.66,272.1
2016,7,9,7,30,415.0,115.0,4.2,28.0,270.0,401.07,316.72
2016,7,9,7,45,539.5,107.5,4.2,28.5,342.0,499.87,392.16
2016,7,9,8,0,664.0,100.0,4.2,29.0,414.0,598.69,465.23
2016,7,9,8,15,492.5,163.5,4.2,29.5,411.5,552.21,426.08
2016,7,9,8,30,321.0,227.0,4.2,30.0,409.0,482.22,369.81
2016,7,9,8,45,199.0,257.0,4.2,30.5,373.5,405.47,309.31
2016,7,9,9,0,77.0,287.0,4.2,31.0,338.0,320.88,242.18
2016,7,9,9,15,79.0,307.0,4.15,31.5,362.5,340.34,255.61
2016,7,9,9,30,81.0,327.0,4.1,32.0,387.0,359.38,268.3
2016,7,9,9,45,81.5,350.5,4.1,32.5,413.5,380.02,282.0
2016,7,9,10,0,82.0,374.0,4.1,33.0,440.0,399.97,295.06
2016,7,9,10,15,153.5,398.5,4.05,33.5,529.5,498.9,365.82
2016,7,9,10,30,225.0,423.0,4.0,34.0,619.0,578.76,421.14
2016,7,9,10,45,155.5,432.0,4.0,34.5,570.0,521.47,377.88
2016,7,9,11,0,86.0,441.0,4.0,35.0,521.0,449.04,324.54
2016,7,9,11,15,49.5,345.0,3.95,35.0,391.0,329.83,239.39
2016,7,9,11,30,13.0,249.0,3.9,35.0,261.0,207.06,149.61
2016,7,9,11,45,55.5,367.0,3.85,35.5,421.0,345.75,250.42
2016,7,9,12,0,98.0,485.0,3.8,36.0,581.0,471.12,337.58
2016,7,9,12,15,162.0,493.0,3.75,36.0,653.0,523.85,374.22
2016,7,9,12,30,226.0,501.0,3.7,36.0,725.0,562.51,400.88
2016,7,9,12,45,277.5,484.5,3.65,36.5,759.0,569.98,405.08
2016,7,9,13,0,329.0,468.0,3.6,37.0,793.0,570.52,404.35
2016,7,9,13,15,575.5,312.5,3.55,37.0,873.5,580.02,412.36
2016,7,9,13,30,822.0,157.0,3.5,37.0,954.0,576.24,409.01
2016,7,9,13,45,598.0,286.5,3.5,37.0,860.5,508.0,358.56
2016,7,9,14,0,374.0,416.0,3.5,37.0,767.0,461.16,324.43
2016,7,9,14,15,413.5,390.0,3.45,36.5,768.5,427.59,299.25
2016,7,9,14,30,453.0,364.0,3.4,36.0,770.0,395.7,274.07
2016,7,9,14,45,448.5,347.5,3.35,36.0,737.5,351.74,240.07
2016,7,9,15,0,444.0,331.0,3.3,36.0,705.0,308.1,206.41
2016,7,9,15,15,262.5,343.0,3.2,36.0,562.0,256.55,174.97
2016,7,9,15,30,81.0,355.0,3.1,36.0,419.0,239.21,170.28
2016,7,9,15,45,403.5,246.0,3.05,36.0,532.5,159.88,106.73
2016,7,9,16,0,726.0,137.0,3.0,36.0,646.0,91.69,67.66
2016,7,9,16,15,706.5,133.0,3.0,35.5,599.0,90.77,67.34
2016,7,9,16,30,687.0,129.0,3.0,35.0,552.0,89.71,66.87
2016,7,9,16,45,471.0,172.5,3.0,35.0,450.5,112.75,85.55
2016,7,9,17,0,255.0,216.0,3.0,35.0,349.0,138.51,106.41
2016,7,9,17,15,405.5,163.5,2.85,34.5,348.5,109.08,83.36
2016,7,9,17,30,556.0,111.0,2.7,34.0,348.0,82.14,61.97
2016,7,9,17,45,506.0,103.5,2.55,33.5,296.0,75.57,56.95
2016,7,9,18,0,456.0,96.0,2.4,33.0,244.0,70.29,52.84
2016,7,9,18,15,391.5,85.0,2.35,32.0,195.0,62.45,46.56
2016,7,9,18,30,327.0,74.0,2.3,31.0,146.0,54.54,39.97
2016,7,9,18,45,238.0,59.0,2.25,30.5,103.5,43.61,30.5
2016,7,9,19,0,149.0,44.0,2.2,30.0,61.0,32.53,20.57
2016,7,9,19,15,74.5,22.0,2.5,29.5,30.5,16.66,3.12
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,10.53,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,24.4,3.39
2016,7,10,6,15,87.0,43.0,2.75,25.0,56.5,84.85,59.57
2016,7,10,6,30,155.0,66.0,3.0,25.0,91.0,150.98,114.98
2016,7,10,6,45,223.5,84.0,3.3,25.5,135.5,209.5,163.95
2016,7,10,7,0,292.0,102.0,3.6,26.0,180.0,274.37,217.29
2016,7,10,7,15,146.0,108.0,3.7,26.5,147.0,194.15,153.26
2016,7,10,7,30,0.0,114.0,3.8,27.0,114.0,92.9,69.8
2016,7,10,7,45,20.0,147.5,3.9,27.5,157.0,135.56,104.05
2016,7,10,8,0,40.0,181.0,4.0,28.0,200.0,192.45,148.71
2016,7,10,8,15,26.5,186.0,4.0,28.5,199.5,185.74,142.26
2016,7,10,8,30,13.0,191.0,4.0,29.0,199.0,166.1,125.86
2016,7,10,8,45,59.0,242.5,4.0,29.5,281.0,263.9,201.47
2016,7,10,9,0,105.0,294.0,4.0,30.0,363.0,351.02,266.67
2016,7,10,9,15,145.5,319.5,3.95,30.5,422.5,426.12,321.18
2016,7,10,9,30,186.0,345.0,3.9,31.0,482.0,484.11,362.18
2016,7,10,9,45,145.0,363.5,3.9,31.5,474.5,465.31,345.75
2016,7,10,10,0,104.0,382.0,3.9,32.0,467.0,426.97,315.83
2016,7,10,10,15,417.0,284.0,3.9,32.0,643.5,655.28,484.32
2016,7,10,10,30,730.0,186.0,3.9,32.0,820.0,836.41,611.86
2016,7,10,10,45,744.5,184.5,3.9,32.5,849.5,832.03,605.74
2016,7,10,11,0,759.0,183.0,3.9,33.0,879.0,832.15,603.9
2016,7,10,11,15,515.0,325.5,3.9,33.5,803.0,743.4,536.7
2016,7,10,11,30,271.0,468.0,3.9,34.0,727.0,637.35,457.82
2016,7,10,11,45,535.5,320.5,3.9,34.5,841.5,723.02,520.8
2016,7,10,12,0,800.0,173.0,3.9,35.0,956.0,778.99,561.31
2016,7,10,12,15,801.5,173.5,3.9,35.0,962.0,752.73,542.29
2016,7,10,12,30,803.0,174.0,3.9,35.0,968.0,723.6,521.56
2016,7,10,12,45,804.5,172.5,3.95,35.0,967.0,690.48,497.97
2016,7,10,13,0,806.0,171.0,4.0,35.0,966.0,655.17,472.39
2016,7,10,13,15,804.0,170.5,4.05,35.0,956.5,616.3,443.73
2016,7,10,13,30,802.0,170.0,4.1,35.0,947.0,575.57,413.06
2016,7,10,13,45,797.5,169.0,4.15,35.5,930.0,531.42,378.42
2016,7,10,14,0,793.0,168.0,4.2,36.0,913.0,485.86,342.01
2016,7,10,14,15,786.5,166.5,4.2,36.0,888.5,437.91,303.73
2016,7,10,14,30,780.0,165.0,4.2,36.0,864.0,389.12,264.01
2016,7,10,14,45,768.0,164.5,4.2,36.0,832.5,338.68,222.76
2016,7,10,15,0,756.0,164.0,4.2,36.0,801.0,288.42,181.94
2016,7,10,15,15,744.5,161.0,4.2,35.5,764.0,237.13,142.41
2016,7,10,15,30,733.0,158.0,4.2,35.0,727.0,179.2,102.26
2016,7,10,15,45,709.0,158.5,4.25,35.0,683.0,129.45,77.69
2016,7,10,16,0,685.0,159.0,4.3,35.0,639.0,102.82,76.9
2016,7,10,16,15,664.5,154.0,4.3,34.5,592.0,101.88,76.56
2016,7,10,16,30,644.0,149.0,4.3,34.0,545.0,100.77,76.09
2016,7,10,16,45,601.0,149.0,4.3,34.0,493.0,102.2,77.51
2016,7,10,17,0,558.0,149.0,4.3,34.0,441.0,102.47,78.01
2016,7,10,17,15,521.0,141.0,4.1,33.5,390.0,97.89,74.75
2016,7,10,17,30,484.0,133.0,3.9,33.0,339.0,93.16,71.32
2016,7,10,17,45,414.5,127.0,3.75,33.0,286.0,89.03,68.16
2016,7,10,18,0,345.0,121.0,3.6,33.0,233.0,84.95,64.95
2016,7,10,18,15,281.0,105.5,3.4,32.0,185.0,75.14,57.09
2016,7,10,18,30,217.0,90.0,3.2,31.0,137.0,64.1,47.9
2016,7,10,18,45,134.5,68.5,3.0,30.5,95.0,49.1,35.02
2016,7,10,19,0,52.0,47.0,2.8,30.0,53.0,33.96,21.69
2016,7,10,19,15,26.0,23.5,2.9,29.5,26.5,17.67,3.36
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,9.5,8.74,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,19.0,19.89,0.72
2016,7,11,6,15,68.5,44.0,4.75,25.5,54.0,79.7,55.51
2016,7,11,6,30,128.0,69.0,4.9,26.0,89.0,135.27,102.33
2016,7,11,6,45,215.0,85.0,5.1,26.5,135.5,207.01,161.78
2016,7,11,7,0,302.0,101.0,5.3,27.0,182.0,279.06,221.06
2016,7,11,7,15,360.0,114.0,5.45,27.5,231.5,351.59,279.25
2016,7,11,7,30,418.0,127.0,5.6,28.0,281.0,416.68,330.31
2016,7,11,7,45,329.0,158.0,5.75,28.5,291.5,390.78,308.56
2016,7,11,8,0,240.0,189.0,5.9,29.0,302.0,371.28,291.0
2016,7,11,8,15,425.0,168.5,6.0,29.5,397.0,509.12,397.67
2016,7,11,8,30,610.0,148.0,6.1,30.0,492.0,650.22,503.0
2016,7,11,8,45,644.5,149.0,6.2,30.5,543.0,693.97,532.86
2016,7,11,9,0,679.0,150.0,6.3,31.0,594.0,736.43,561.65
2016,7,11,9,15,698.5,154.5,6.35,31.5,640.0,768.42,582.15
2016,7,11,9,30,718.0,159.0,6.4,32.0,686.0,797.95,600.38
2016,7,11,9,45,736.5,160.5,6.5,32.5,728.0,820.83,614.03
2016,7,11,10,0,755.0,162.0,6.6,33.0,770.0,834.37,621.21
2016,7,11,10,15,766.5,164.5,6.6,33.5,806.0,846.01,626.79
2016,7,11,10,30,778.0,167.0,6.6,34.0,842.0,854.19,630.07
2016,7,11,10,45,787.5,168.5,6.65,34.5,871.5,856.15,629.38
2016,7,11,11,0,797.0,170.0,6.7,35.0,901.0,854.47,626.36
2016,7,11,11,15,803.0,171.5,6.65,35.0,923.0,846.13,619.84
2016,7,11,11,30,809.0,173.0,6.6,35.0,945.0,834.12,610.97
2016,7,11,11,45,799.5,183.5,6.6,35.5,956.0,813.46,594.41
2016,7,11,12,0,790.0,194.0,6.6,36.0,967.0,789.43,575.49
2016,7,11,12,15,792.0,194.0,6.55,36.0,973.5,762.98,556.15
2016,7,11,12,30,794.0,194.0,6.5,36.0,980.0,733.69,534.64
2016,7,11,12,45,792.0,195.5,6.45,36.5,978.0,700.27,508.84
2016,7,11,13,0,790.0,197.0,6.4,37.0,976.0,664.89,481.39
2016,7,11,13,15,787.5,196.0,6.3,37.0,966.5,625.6,451.73
2016,7,11,13,30,785.0,195.0,6.2,37.0,957.0,584.59,420.26
2016,7,11,13,45,779.5,195.0,6.15,37.0,939.0,541.04,386.4
2016,7,11,14,0,774.0,195.0,6.1,37.0,921.0,496.23,350.87
2016,7,11,14,15,767.0,193.0,6.05,37.0,896.5,448.41,312.43
2016,7,11,14,30,760.0,191.0,6.0,37.0,872.0,399.88,272.76
2016,7,11,14,45,755.5,185.0,5.95,37.0,841.5,349.07,230.97
2016,7,11,15,0,751.0,179.0,5.9,37.0,811.0,297.72,189.01
2016,7,11,15,15,738.0,176.0,5.85,37.0,773.0,239.65,144.13
2016,7,11,15,30,725.0,173.0,5.8,37.0,735.0,187.83,108.26
2016,7,11,15,45,707.5,169.5,5.8,37.0,692.0,136.49,82.12
2016,7,11,16,0,690.0,166.0,5.8,37.0,649.0,106.99,79.61
2016,7,11,16,15,668.5,161.0,5.75,36.5,601.5,106.17,79.39
2016,7,11,16,30,647.0,156.0,5.7,36.0,554.0,105.21,79.05
2016,7,11,16,45,616.0,151.0,5.7,35.5,503.0,103.88,78.43
2016,7,11,17,0,585.0,146.0,5.7,35.0,452.0,102.47,77.76
2016,7,11,17,15,548.0,138.0,5.6,34.5,399.5,96.63,73.48
2016,7,11,17,30,511.0,130.0,5.5,34.0,347.0,91.8,69.98
2016,7,11,17,45,456.0,121.0,5.45,33.5,294.5,85.91,65.51
2016,7,11,18,0,401.0,112.0,5.4,33.0,242.0,79.93,60.85
2016,7,11,18,15,334.0,98.5,5.3,32.0,193.0,70.75,53.48
2016,7,11,18,30,267.0,85.0,5.2,31.0,144.0,61.49,45.74
2016,7,11,18,45,179.5,66.5,5.1,30.5,101.0,48.15,34.23
2016,7,11,19,0,92.0,48.0,5.0,30.0,58.0,34.72,22.26
2016,7,11,19,15,46.0,24.0,5.0,29.5,29.0,18.03,3.19
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
