Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,23.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,23.5,12.0,14.15,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,38.47,4.27
2016,7,12,6,15,130.0,41.5,5.15,24.5,60.5,107.97,76.76
2016,7,12,6,30,221.0,61.0,5.3,25.0,97.0,174.44,133.49
2016,7,12,6,45,319.5,72.0,5.45,25.5,145.0,254.37,200.3
2016,7,12,7,0,418.0,83.0,5.6,26.0,193.0,334.17,266.24
2016,7,12,7,15,230.0,110.5,5.6,26.5,173.5,258.82,206.17
2016,7,12,7,30,42.0,138.0,5.6,27.0,154.0,153.26,119.18
2016,7,12,7,45,122.0,165.5,5.7,28.0,220.5,247.29,194.51
2016,7,12,8,0,202.0,193.0,5.8,29.0,287.0,334.19,262.12
2016,7,12,8,15,451.0,154.0,5.85,29.5,398.0,513.94,401.91
2016,7,12,8,30,700.0,115.0,5.9,30.0,509.0,685.56,530.18
2016,7,12,8,45,727.5,116.5,5.95,30.5,559.5,726.13,556.44
2016,7,12,9,0,755.0,118.0,6.0,31.0,610.0,761.42,578.85
2016,7,12,9,15,771.0,121.0,6.0,31.5,655.5,790.44,596.42
2016,7,12,9,30,787.0,124.0,6.0,32.0,701.0,816.7,611.93
2016,7,12,9,45,801.5,125.0,6.0,32.5,742.5,836.63,622.98
2016,7,12,10,0,816.0,126.0,6.0,33.0,784.0,853.35,631.83
2016,7,12,10,15,825.5,128.0,5.95,33.5,819.0,851.64,627.9
2016,7,12,10,30,835.0,130.0,5.9,34.0,854.0,857.86,629.6
2016,7,12,10,45,843.5,130.5,5.9,34.5,883.0,858.27,627.66
2016,7,12,11,0,852.0,131.0,5.9,35.0,912.0,855.03,623.41
2016,7,12,11,15,526.0,306.5,5.85,35.0,792.0,738.54,537.78
2016,7,12,11,30,200.0,482.0,5.8,35.0,672.0,581.08,420.74
2016,7,12,11,45,540.5,303.0,5.8,35.5,828.5,714.83,520.09
2016,7,12,12,0,881.0,124.0,5.8,36.0,985.0,793.95,577.92
2016,7,12,12,15,882.0,124.5,5.75,36.0,991.0,766.9,558.39
2016,7,12,12,30,883.0,125.0,5.7,36.0,997.0,736.93,536.38
2016,7,12,12,45,885.0,122.5,5.7,36.5,996.0,702.91,510.4
2016,7,12,13,0,887.0,120.0,5.7,37.0,995.0,666.51,482.38
2016,7,12,13,15,885.0,119.5,5.65,37.0,985.0,626.63,452.27
2016,7,12,13,30,883.0,119.0,5.6,37.0,975.0,584.62,419.97
2016,7,12,13,45,880.5,117.5,5.6,37.5,957.5,539.63,384.08
2016,7,12,14,0,878.0,116.0,5.6,38.0,940.0,492.76,346.07
2016,7,12,14,15,872.5,114.5,5.55,38.0,915.0,442.95,305.76
2016,7,12,14,30,867.0,113.0,5.5,38.0,890.0,391.91,263.71
2016,7,12,14,45,860.5,111.0,5.5,38.0,858.5,339.25,220.03
2016,7,12,15,0,854.0,109.0,5.5,38.0,827.0,285.92,176.09
2016,7,12,15,15,843.5,107.0,5.5,37.5,789.0,231.37,133.58
2016,7,12,15,30,833.0,105.0,5.5,37.0,751.0,177.04,96.05
2016,7,12,15,45,816.5,104.5,5.5,37.0,707.0,123.59,69.68
2016,7,12,16,0,800.0,104.0,5.5,37.0,663.0,81.97,59.82
2016,7,12,16,15,782.5,101.0,5.5,36.5,615.5,80.73,59.17
2016,7,12,16,30,765.0,98.0,5.5,36.0,568.0,79.36,58.4
2016,7,12,16,45,736.0,96.5,5.55,36.0,516.0,78.62,58.02
2016,7,12,17,0,707.0,95.0,5.6,36.0,464.0,77.91,57.67
2016,7,12,17,15,676.0,90.5,5.55,35.5,412.0,69.23,50.97
2016,7,12,17,30,645.0,86.0,5.5,35.0,360.0,66.45,49.02
2016,7,12,17,45,595.5,81.5,5.5,34.5,306.5,63.33,46.73
2016,7,12,18,0,546.0,77.0,5.5,34.0,253.0,60.27,44.4
2016,7,12,18,15,483.5,69.0,5.4,33.0,203.0,54.47,39.77
2016,7,12,18,30,421.0,61.0,5.3,32.0,153.0,48.65,34.9
2016,7,12,18,45,327.0,49.5,5.25,31.5,109.0,37.63,25.42
2016,7,12,19,0,233.0,38.0,5.2,31.0,65.0,28.77,17.37
2016,7,12,19,15,116.5,19.0,5.15,30.5,32.5,14.47,1.08
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,19.84,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,56.35,4.75
2016,7,13,6,15,192.0,36.5,4.35,25.5,62.5,134.81,95.97
2016,7,13,6,30,302.0,52.0,4.5,26.0,100.0,209.56,159.95
2016,7,13,6,45,404.5,59.0,4.65,26.5,149.5,286.64,224.55
2016,7,13,7,0,507.0,66.0,4.8,27.0,199.0,370.13,293.02
2016,7,13,7,15,559.0,72.5,4.9,27.5,251.0,431.29,342.21
2016,7,13,7,30,611.0,79.0,5.0,28.0,303.0,495.14,391.82
2016,7,13,7,45,662.5,80.0,5.15,29.0,358.5,554.49,435.87
2016,7,13,8,0,714.0,81.0,5.3,30.0,414.0,613.21,478.1
2016,7,13,8,15,739.5,84.5,5.4,30.5,466.0,658.98,509.86
2016,7,13,8,30,765.0,88.0,5.5,31.0,518.0,703.54,539.47
2016,7,13,8,45,788.5,89.0,5.6,31.5,568.5,742.13,564.36
2016,7,13,9,0,812.0,90.0,5.7,32.0,619.0,770.39,581.68
2016,7,13,9,15,826.0,92.5,5.7,32.5,665.0,798.13,598.15
2016,7,13,9,30,840.0,95.0,5.7,33.0,711.0,822.98,612.49
2016,7,13,9,45,851.5,96.5,5.75,34.0,751.5,841.54,621.38
2016,7,13,10,0,863.0,98.0,5.8,35.0,792.0,856.78,628.01
2016,7,13,10,15,871.0,99.5,5.85,35.0,827.0,865.48,632.92
2016,7,13,10,30,879.0,101.0,5.9,35.0,862.0,870.55,635.52
2016,7,13,10,45,884.5,102.5,5.95,35.5,890.5,869.71,632.94
2016,7,13,11,0,890.0,104.0,6.0,36.0,919.0,865.1,627.99
2016,7,13,11,15,894.0,105.0,6.0,36.5,940.5,854.99,619.26
2016,7,13,11,30,898.0,106.0,6.0,37.0,962.0,841.13,608.19
2016,7,13,11,45,877.5,123.0,6.0,37.5,969.5,816.94,590.32
2016,7,13,12,0,857.0,140.0,6.0,38.0,977.0,789.01,570.07
2016,7,13,12,15,858.0,140.0,6.0,38.0,983.0,761.86,550.86
2016,7,13,12,30,859.0,140.0,6.0,38.0,989.0,731.91,529.2
2016,7,13,12,45,858.0,140.5,6.05,38.0,987.0,698.45,504.92
2016,7,13,13,0,857.0,141.0,6.1,38.0,985.0,662.86,478.67
2016,7,13,13,15,854.5,140.5,6.1,38.0,975.0,623.6,449.19
2016,7,13,13,30,852.0,140.0,6.1,38.0,965.0,582.37,417.65
2016,7,13,13,45,847.5,139.5,6.1,38.5,947.5,538.18,382.45
2016,7,13,14,0,843.0,139.0,6.1,39.0,930.0,492.37,345.37
2016,7,13,14,15,837.0,137.5,6.05,38.5,905.5,443.88,306.91
2016,7,13,14,30,831.0,136.0,6.0,38.0,881.0,394.28,266.68
2016,7,13,14,45,812.5,141.0,6.0,38.0,847.0,340.6,222.76
2016,7,13,15,0,794.0,146.0,6.0,38.0,813.0,289.73,181.24
2016,7,13,15,15,782.5,143.0,5.95,38.0,775.5,236.17,139.35
2016,7,13,15,30,771.0,140.0,5.9,38.0,738.0,183.17,102.45
2016,7,13,15,45,751.5,139.5,5.9,38.0,694.0,131.94,76.74
2016,7,13,16,0,732.0,139.0,5.9,38.0,650.0,93.05,68.31
2016,7,13,16,15,712.5,135.0,5.85,37.5,603.0,92.16,67.98
2016,7,13,16,30,693.0,131.0,5.8,37.0,556.0,91.14,67.54
2016,7,13,16,45,659.0,129.0,5.75,36.5,504.5,90.92,67.75
2016,7,13,17,0,625.0,127.0,5.7,36.0,453.0,90.76,68.03
2016,7,13,17,15,590.5,120.0,5.6,35.5,401.0,87.27,65.61
2016,7,13,17,30,556.0,113.0,5.5,35.0,349.0,83.64,63.04
2016,7,13,17,45,500.5,106.5,5.4,34.5,296.0,77.42,58.28
2016,7,13,18,0,445.0,100.0,5.3,34.0,243.0,72.76,54.7
2016,7,13,18,15,378.0,88.5,5.0,33.5,194.0,64.64,48.08
2016,7,13,18,30,311.0,77.0,4.7,33.0,145.0,56.43,41.16
2016,7,13,18,45,219.0,61.0,4.45,32.5,102.0,44.91,31.24
2016,7,13,19,0,127.0,45.0,4.2,32.0,59.0,33.0,20.61
2016,7,13,19,15,63.5,22.5,4.05,31.5,29.5,16.93,1.75
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,24.29,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,72.43,1.85
2016,7,14,6,15,238.5,33.5,3.95,25.5,64.5,149.49,106.22
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,233.45,178.11
2016,7,14,6,45,444.5,55.0,4.25,26.5,152.0,302.81,236.88
2016,7,14,7,0,528.0,63.0,4.4,27.0,201.0,378.87,299.42
2016,7,14,7,15,580.0,69.5,4.5,27.5,254.0,440.95,349.19
2016,7,14,7,30,632.0,76.0,4.6,28.0,307.0,505.72,399.27
2016,7,14,7,45,669.0,81.0,4.75,29.0,361.0,560.9,439.73
2016,7,14,8,0,706.0,86.0,4.9,30.0,415.0,614.0,477.38
2016,7,14,8,15,732.0,90.0,4.9,30.5,467.5,660.57,509.4
2016,7,14,8,30,758.0,94.0,4.9,31.0,520.0,705.94,539.0
2016,7,14,8,45,776.5,98.0,4.95,31.5,569.5,743.82,562.96
2016,7,14,9,0,795.0,102.0,5.0,32.0,619.0,779.45,585.05
2016,7,14,9,15,809.5,105.0,4.95,32.5,665.0,808.14,601.6
2016,7,14,9,30,824.0,108.0,4.9,33.0,711.0,824.02,609.26
2016,7,14,9,45,833.0,111.0,4.85,33.5,751.0,841.57,618.13
2016,7,14,10,0,842.0,114.0,4.8,34.0,791.0,855.74,624.7
2016,7,14,10,15,850.5,116.0,4.75,34.5,826.0,865.01,628.05
2016,7,14,10,30,859.0,118.0,4.7,35.0,861.0,870.67,629.24
2016,7,14,10,45,863.5,120.5,4.7,35.5,889.0,869.61,626.33
2016,7,14,11,0,868.0,123.0,4.7,36.0,917.0,864.8,621.11
2016,7,14,11,15,872.0,124.0,4.7,36.5,938.5,854.52,612.46
2016,7,14,11,30,876.0,125.0,4.7,37.0,960.0,840.56,601.54
2016,7,14,11,45,877.0,127.0,4.7,37.5,973.0,821.33,587.3
2016,7,14,12,0,878.0,129.0,4.7,38.0,986.0,798.64,570.91
2016,7,14,12,15,878.5,129.0,4.7,38.0,992.0,770.81,551.99
2016,7,14,12,30,879.0,129.0,4.7,38.0,998.0,740.11,530.22
2016,7,14,12,45,876.5,130.5,4.75,38.0,995.0,705.84,505.77
2016,7,14,13,0,874.0,132.0,4.8,38.0,992.0,669.39,479.39
2016,7,14,13,15,871.5,131.5,4.85,38.0,982.0,629.51,450.1
2016,7,14,13,30,869.0,131.0,4.9,38.0,972.0,587.58,418.65
2016,7,14,13,45,863.0,131.0,4.95,38.5,953.5,542.19,383.12
2016,7,14,14,0,857.0,131.0,5.0,39.0,935.0,495.28,345.72
2016,7,14,14,15,851.0,130.0,5.05,38.5,910.5,446.4,307.41
2016,7,14,14,30,845.0,129.0,5.1,38.0,886.0,396.37,267.19
2016,7,14,14,45,835.0,128.5,5.15,38.0,853.5,344.47,224.48
2016,7,14,15,0,825.0,128.0,5.2,38.0,821.0,292.27,181.76
2016,7,14,15,15,814.5,126.0,5.25,37.5,783.5,232.69,135.68
2016,7,14,15,30,804.0,124.0,5.3,37.0,746.0,178.62,98.07
2016,7,14,15,45,788.5,122.0,5.35,37.0,703.0,124.8,70.47
2016,7,14,16,0,773.0,120.0,5.4,37.0,660.0,90.82,66.83
2016,7,14,16,15,755.0,116.5,5.35,36.5,612.5,89.69,66.3
2016,7,14,16,30,737.0,113.0,5.3,36.0,565.0,88.42,65.65
2016,7,14,16,45,710.5,109.5,5.25,36.0,514.0,80.03,59.15
2016,7,14,17,0,684.0,106.0,5.2,36.0,463.0,78.45,58.1
2016,7,14,17,15,651.5,101.0,5.05,35.5,410.5,75.7,56.23
2016,7,14,17,30,619.0,96.0,4.9,35.0,358.0,72.88,54.26
2016,7,14,17,45,570.0,90.0,4.8,34.5,305.0,69.03,51.4
2016,7,14,18,0,521.0,84.0,4.7,34.0,252.0,65.16,48.43
2016,7,14,18,15,456.0,75.0,4.45,33.5,201.5,58.81,43.26
2016,7,14,18,30,391.0,66.0,4.2,33.0,151.0,49.69,35.59
2016,7,14,18,45,291.0,53.5,4.0,32.5,106.5,40.16,27.35
2016,7,14,19,0,191.0,41.0,3.8,32.0,62.0,30.69,18.75
2016,7,14,19,15,95.5,20.5,3.8,31.5,31.0,15.5,0.65
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,0.0,10.5,3.65,24.5,10.5,8.26,0.0
2016,7,15,6,0,0.0,21.0,3.8,25.0,21.0,18.29,0.0
2016,7,15,6,15,102.5,41.0,3.85,25.5,56.5,98.22,68.47
2016,7,15,6,30,205.0,61.0,3.9,26.0,92.0,169.02,128.33
2016,7,15,6,45,304.0,72.5,4.0,26.5,140.5,248.77,194.42
2016,7,15,7,0,403.0,84.0,4.1,27.0,189.0,328.94,259.94
2016,7,15,7,15,462.0,94.0,4.15,27.5,241.0,392.24,310.56
2016,7,15,7,30,521.0,104.0,4.2,28.0,293.0,459.43,362.54
2016,7,15,7,45,361.5,147.5,4.3,28.5,289.0,419.08,328.87
2016,7,15,8,0,202.0,191.0,4.4,29.0,285.0,333.59,260.26
2016,7,15,8,15,442.0,158.0,4.4,29.5,395.5,513.85,399.14
2016,7,15,8,30,682.0,125.0,4.4,30.0,506.0,685.84,525.19
2016,7,15,8,45,700.5,131.5,4.45,31.0,555.0,724.51,548.59
2016,7,15,9,0,719.0,138.0,4.5,32.0,604.0,761.14,570.24
2016,7,15,9,15,736.5,141.5,4.45,32.5,650.0,791.41,587.99
2016,7,15,9,30,754.0,145.0,4.4,33.0,696.0,813.55,600.05
2016,7,15,9,45,761.0,151.5,4.35,34.0,735.5,832.12,608.42
2016,7,15,10,0,768.0,158.0,4.3,35.0,775.0,847.31,614.51
2016,7,15,10,15,778.0,160.5,4.15,35.5,809.5,857.9,618.4
2016,7,15,10,30,788.0,163.0,4.0,36.0,844.0,864.98,620.05
2016,7,15,10,45,787.5,170.0,3.85,36.5,870.5,863.42,616.14
2016,7,15,11,0,787.0,177.0,3.7,37.0,897.0,858.13,609.98
2016,7,15,11,15,792.0,178.5,3.55,37.0,918.0,849.07,602.77
2016,7,15,11,30,797.0,180.0,3.4,37.0,939.0,836.38,593.34
2016,7,15,11,45,788.0,189.5,3.3,37.5,949.0,815.35,576.86
2016,7,15,12,0,779.0,199.0,3.2,38.0,959.0,791.03,558.3
2016,7,15,12,15,780.0,199.5,3.2,38.0,965.0,764.45,540.09
2016,7,15,12,30,781.0,200.0,3.2,38.0,971.0,735.09,519.79
2016,7,15,12,45,777.0,202.0,3.2,38.5,968.0,700.92,494.92
2016,7,15,13,0,773.0,204.0,3.2,39.0,965.0,664.92,468.49
2016,7,15,13,15,770.0,203.0,3.3,39.0,955.0,625.76,440.8
2016,7,15,13,30,767.0,202.0,3.4,39.0,945.0,584.97,411.26
2016,7,15,13,45,760.5,202.0,3.5,39.0,927.0,541.46,379.04
2016,7,15,14,0,754.0,202.0,3.6,39.0,909.0,496.83,345.14
2016,7,15,14,15,746.5,200.0,3.7,39.0,884.0,448.14,307.53
2016,7,15,14,30,739.0,198.0,3.8,39.0,859.0,398.85,268.62
2016,7,15,14,45,722.0,199.0,3.95,39.0,826.0,348.11,228.36
2016,7,15,15,0,705.0,200.0,4.1,39.0,793.0,298.17,188.82
2016,7,15,15,15,691.5,196.5,4.1,38.5,755.0,247.27,150.17
2016,7,15,15,30,678.0,193.0,4.1,38.0,717.0,197.37,115.92
2016,7,15,15,45,661.5,187.5,4.2,38.0,674.5,147.3,89.49
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,115.04,85.48
2016,7,15,16,15,622.0,176.5,4.3,37.5,585.0,114.35,85.4
2016,7,15,16,30,599.0,171.0,4.3,37.0,538.0,113.5,85.2
2016,7,15,16,45,570.0,163.5,4.3,37.0,488.0,110.09,82.79
2016,7,15,17,0,541.0,156.0,4.3,37.0,438.0,106.28,80.07
2016,7,15,17,15,502.5,147.5,4.15,36.5,386.5,101.51,76.71
2016,7,15,17,30,464.0,139.0,4.0,36.0,335.0,96.57,73.18
2016,7,15,17,45,411.5,128.0,3.85,35.5,283.5,89.67,67.97
2016,7,15,18,0,359.0,117.0,3.7,35.0,232.0,82.62,62.49
2016,7,15,18,15,293.0,101.5,3.4,34.0,184.0,72.78,54.64
2016,7,15,18,30,227.0,86.0,3.1,33.0,136.0,61.66,45.43
2016,7,15,18,45,148.5,65.5,2.8,32.5,94.5,47.22,33.1
2016,7,15,19,0,70.0,45.0,2.5,32.0,53.0,32.66,20.27
2016,7,15,19,15,35.0,22.5,2.55,31.5,26.5,16.92,0.62
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.5,2.7,23.5,3.5,2.75,0.0
2016,7,16,6,0,0.0,7.0,2.9,24.0,7.0,5.31,0.0
2016,7,16,6,15,0.0,21.0,2.95,24.5,21.0,16.01,6.64
2016,7,16,6,30,0.0,35.0,3.0,25.0,35.0,26.76,15.97
2016,7,16,6,45,0.0,54.0,3.15,25.5,54.0,42.92,29.45
2016,7,16,7,0,0.0,73.0,3.3,26.0,73.0,58.98,42.72
2016,7,16,7,15,0.0,93.0,3.3,26.5,93.0,75.83,56.37
2016,7,16,7,30,0.0,113.0,3.3,27.0,113.0,92.54,69.63
2016,7,16,7,45,87.0,152.5,3.35,28.0,193.0,197.7,154.48
2016,7,16,8,0,174.0,192.0,3.4,29.0,273.0,315.43,245.81
2016,7,16,8,15,321.5,189.0,3.4,29.5,360.5,440.07,340.91
2016,7,16,8,30,469.0,186.0,3.4,30.0,448.0,576.72,440.92
2016,7,16,8,45,610.5,152.5,3.45,31.0,527.0,675.8,510.36
2016,7,16,9,0,752.0,119.0,3.5,32.0,606.0,764.91,569.56
2016,7,16,9,15,567.0,209.5,3.45,32.5,592.5,710.43,526.13
2016,7,16,9,30,382.0,300.0,3.4,33.0,579.0,628.96,463.56
2016,7,16,9,45,599.0,214.0,3.4,33.5,680.5,761.0,556.9
2016,7,16,10,0,816.0,128.0,3.4,34.0,782.0,861.21,622.59
2016,7,16,10,15,825.5,130.0,3.35,34.5,817.5,859.3,617.94
2016,7,16,10,30,835.0,132.0,3.3,35.0,853.0,865.63,619.54
2016,7,16,10,45,843.5,132.5,3.3,35.5,882.0,866.13,617.66
2016,7,16,11,0,852.0,133.0,3.3,36.0,911.0,862.96,613.59
2016,7,16,11,15,625.5,272.0,3.3,36.0,851.0,799.72,568.32
2016,7,16,11,30,399.0,411.0,3.3,36.0,791.0,700.32,497.21
2016,7,16,11,45,620.5,283.0,3.3,36.5,883.5,767.71,545.42
2016,7,16,12,0,842.0,155.0,3.3,37.0,976.0,793.22,564.63
2016,7,16,12,15,843.0,155.0,3.35,37.0,982.0,766.13,545.78
2016,7,16,12,30,844.0,155.0,3.4,37.0,988.0,736.28,525.11
2016,7,16,12,45,842.5,155.5,3.5,37.5,986.0,702.63,500.63
2016,7,16,13,0,841.0,156.0,3.6,38.0,984.0,666.93,474.33
2016,7,16,13,15,839.0,155.5,3.65,38.0,974.0,628.28,446.32
2016,7,16,13,30,837.0,155.0,3.7,38.0,964.0,587.69,416.24
2016,7,16,13,45,832.0,154.5,3.8,38.5,946.5,543.61,382.24
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,500.37,347.95
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,450.51,309.59
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,399.71,269.44
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,346.89,226.51
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,293.5,183.16
2016,7,16,15,15,791.5,140.5,4.35,38.0,779.0,239.54,141.09
2016,7,16,15,30,780.0,138.0,4.4,38.0,741.0,186.11,103.75
2016,7,16,15,45,765.5,134.5,4.45,38.0,698.0,132.64,75.83
2016,7,16,16,0,751.0,131.0,4.5,38.0,655.0,96.95,71.31
2016,7,16,16,15,731.5,127.0,4.55,37.5,607.0,88.15,64.75
2016,7,16,16,30,712.0,123.0,4.6,37.0,559.0,86.9,64.13
2016,7,16,16,45,686.5,118.5,4.65,36.5,508.0,85.08,63.05
2016,7,16,17,0,661.0,114.0,4.7,36.0,457.0,83.14,61.87
2016,7,16,17,15,627.0,108.0,4.65,35.5,404.5,79.94,59.66
2016,7,16,17,30,593.0,102.0,4.6,35.0,352.0,76.64,57.32
2016,7,16,17,45,546.5,94.5,4.55,34.5,299.5,71.95,53.79
2016,7,16,18,0,500.0,87.0,4.5,34.0,247.0,67.18,50.09
2016,7,16,18,15,435.0,77.0,4.25,33.5,197.0,57.63,42.27
2016,7,16,18,30,370.0,67.0,4.0,33.0,147.0,50.18,35.98
2016,7,16,18,45,278.5,53.0,3.75,32.5,103.5,39.72,26.96
2016,7,16,19,0,187.0,39.0,3.5,32.0,60.0,29.25,17.52
2016,7,16,19,15,93.5,19.5,3.4,31.5,30.0,14.76,0.0
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,10.5,16.36,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,21.0,46.58,0.0
2016,7,17,6,15,172.0,35.0,2.95,24.5,58.0,127.09,89.1
2016,7,17,6,30,279.0,52.0,3.0,25.0,95.0,201.48,153.67
2016,7,17,6,45,371.5,62.5,3.15,25.5,143.5,271.9,213.02
2016,7,17,7,0,464.0,73.0,3.3,26.0,192.0,356.39,282.03
2016,7,17,7,15,519.5,81.0,3.3,26.5,244.0,420.1,332.77
2016,7,17,7,30,575.0,89.0,3.3,27.0,296.0,486.8,383.96
2016,7,17,7,45,620.5,93.5,3.3,28.0,350.5,545.49,426.55
2016,7,17,8,0,666.0,98.0,3.3,29.0,405.0,605.29,468.35
2016,7,17,8,15,694.5,103.0,3.3,29.5,458.0,653.68,501.36
2016,7,17,8,30,723.0,108.0,3.3,30.0,511.0,701.19,532.53
2016,7,17,8,45,745.5,111.5,3.35,31.0,561.5,737.37,553.78
2016,7,17,9,0,768.0,115.0,3.4,32.0,612.0,775.25,575.86
2016,7,17,9,15,784.0,118.0,3.4,32.5,658.0,804.82,592.87
2016,7,17,9,30,800.0,121.0,3.4,33.0,704.0,831.58,607.89
2016,7,17,9,45,813.0,123.0,3.45,33.5,745.5,851.66,618.65
2016,7,17,10,0,826.0,125.0,3.5,34.0,787.0,868.45,627.28
2016,7,17,10,15,835.0,127.0,3.5,34.5,822.5,866.42,623.39
2016,7,17,10,30,844.0,129.0,3.5,35.0,858.0,872.4,625.01
2016,7,17,10,45,851.0,130.5,3.55,35.5,886.5,872.52,623.14
2016,7,17,11,0,858.0,132.0,3.6,36.0,915.0,868.92,619.02
2016,7,17,11,15,862.5,133.0,3.65,36.0,936.5,859.02,612.23
2016,7,17,11,30,867.0,134.0,3.7,36.0,958.0,845.45,603.17
2016,7,17,11,45,874.0,131.5,3.75,36.5,973.0,827.49,590.11
2016,7,17,12,0,881.0,129.0,3.8,37.0,988.0,806.01,574.85
2016,7,17,12,15,881.5,129.5,3.85,37.0,993.5,778.46,556.65
2016,7,17,12,30,882.0,130.0,3.9,37.0,999.0,747.98,535.38
2016,7,17,12,45,881.5,129.0,4.0,37.5,997.0,713.14,509.91
2016,7,17,13,0,881.0,128.0,4.1,38.0,995.0,676.01,482.44
2016,7,17,13,15,878.5,127.5,4.1,38.0,984.5,635.74,452.98
2016,7,17,13,30,876.0,127.0,4.1,38.0,974.0,593.4,421.37
2016,7,17,13,45,871.5,126.0,4.2,38.0,956.0,547.69,386.78
2016,7,17,14,0,867.0,125.0,4.3,38.0,938.0,500.31,350.0
2016,7,17,14,15,861.0,123.5,4.3,38.0,912.5,450.47,310.34
2016,7,17,14,30,855.0,122.0,4.3,38.0,887.0,399.49,268.92
2016,7,17,14,45,847.0,120.5,4.35,38.0,855.0,346.93,225.8
2016,7,17,15,0,839.0,119.0,4.4,38.0,823.0,293.86,182.39
2016,7,17,15,15,828.5,116.5,4.4,37.5,785.0,239.43,139.95
2016,7,17,15,30,818.0,114.0,4.4,37.0,747.0,185.23,102.02
2016,7,17,15,45,804.0,112.0,4.4,37.0,703.5,122.7,67.43
2016,7,17,16,0,790.0,110.0,4.4,37.0,660.0,85.35,62.47
2016,7,17,16,15,772.5,106.5,4.4,36.5,612.5,83.95,61.71
2016,7,17,16,30,755.0,103.0,4.4,36.0,565.0,82.42,60.83
2016,7,17,16,45,730.5,99.5,4.4,36.0,514.0,80.59,59.58
2016,7,17,17,0,706.0,96.0,4.4,36.0,463.0,72.61,53.38
2016,7,17,17,15,675.0,91.0,4.3,35.5,410.0,69.6,51.27
2016,7,17,17,30,644.0,86.0,4.2,35.0,357.0,66.5,49.05
2016,7,17,17,45,598.0,80.5,4.15,34.5,304.0,62.74,46.24
2016,7,17,18,0,552.0,75.0,4.1,34.0,251.0,58.96,43.32
2016,7,17,18,15,489.5,67.0,3.85,33.5,200.5,53.11,38.53
2016,7,17,18,30,427.0,59.0,3.6,33.0,150.0,47.22,33.53
2016,7,17,18,45,330.0,47.5,3.35,32.5,105.5,36.23,24.09
2016,7,17,19,0,233.0,36.0,3.1,32.0,61.0,27.32,15.95
2016,7,17,19,15,116.5,18.0,3.05,31.5,30.5,13.72,0.0
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.5,8.5,1.75,24.5,10.0,15.43,0.0
2016,7,18,6,0,61.0,17.0,2.0,25.0,20.0,43.87,0.0
2016,7,18,6,15,167.0,33.5,2.15,25.5,55.5,123.7,85.72
2016,7,18,6,30,273.0,50.0,2.3,26.0,91.0,196.99,149.31
2016,7,18,6,45,360.0,60.5,2.5,26.5,138.0,264.48,206.03
2016,7,18,7,0,447.0,71.0,2.7,27.0,185.0,345.88,272.21
2016,7,18,7,15,502.5,79.0,2.75,27.5,236.0,408.81,322.1
2016,7,18,7,30,558.0,87.0,2.8,28.0,287.0,474.84,372.55
2016,7,18,7,45,371.0,138.5,2.85,28.5,281.0,418.4,326.83
2016,7,18,8,0,184.0,190.0,2.9,29.0,275.0,321.47,249.61
2016,7,18,8,15,448.0,146.5,2.9,29.5,387.0,508.84,393.42
2016,7,18,8,30,712.0,103.0,2.9,30.0,499.0,688.3,522.84
2016,7,18,8,45,735.0,106.0,2.95,30.5,549.0,724.52,544.34
2016,7,18,9,0,758.0,109.0,3.0,31.0,599.0,762.1,567.41
2016,7,18,9,15,774.0,112.0,2.95,31.5,644.5,791.55,584.13
2016,7,18,9,30,790.0,115.0,2.9,32.0,690.0,818.25,598.85
2016,7,18,9,45,421.0,231.0,2.9,32.5,539.5,618.08,455.64
2016,7,18,10,0,52.0,347.0,2.9,33.0,389.0,351.49,257.52
2016,7,18,10,15,117.0,385.5,2.9,33.5,485.0,460.05,336.18
2016,7,18,10,30,182.0,424.0,2.9,34.0,581.0,548.68,397.31
2016,7,18,10,45,231.0,431.5,2.9,34.5,637.5,592.58,426.48
2016,7,18,11,0,280.0,439.0,2.9,35.0,694.0,649.68,463.96
2016,7,18,11,15,565.5,286.0,2.9,35.0,818.0,763.33,545.41
2016,7,18,11,30,851.0,133.0,2.9,35.0,942.0,833.03,594.06
2016,7,18,11,45,569.5,304.5,2.9,35.5,849.5,746.24,530.03
2016,7,18,12,0,288.0,476.0,2.9,36.0,757.0,636.1,449.58
2016,7,18,12,15,568.5,309.5,2.9,36.0,868.0,702.91,499.99
2016,7,18,12,30,849.0,143.0,2.9,36.0,979.0,734.97,525.11
2016,7,18,12,45,578.0,309.0,2.95,36.0,878.0,653.79,464.97
2016,7,18,13,0,307.0,475.0,3.0,36.0,777.0,570.45,404.23
2016,7,18,13,15,575.0,308.5,3.05,36.0,866.5,589.18,419.77
2016,7,18,13,30,843.0,142.0,3.1,36.0,956.0,585.93,417.6
2016,7,18,13,45,840.5,140.0,3.15,36.0,939.0,541.96,384.13
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,496.23,348.62
2016,7,18,14,15,832.0,136.5,3.25,36.0,897.5,447.7,310.13
2016,7,18,14,30,826.0,135.0,3.3,36.0,873.0,398.07,269.88
2016,7,18,14,45,810.5,137.5,3.35,36.0,840.0,343.77,225.85
2016,7,18,15,0,795.0,140.0,3.4,36.0,807.0,291.85,183.61
2016,7,18,15,15,784.0,137.5,3.45,36.0,769.5,238.34,141.55
2016,7,18,15,30,773.0,135.0,3.5,36.0,732.0,185.3,104.01
2016,7,18,15,45,756.0,133.0,3.55,36.0,688.5,132.85,76.2
2016,7,18,16,0,739.0,131.0,3.6,36.0,645.0,96.66,71.68
2016,7,18,16,15,719.5,127.0,3.65,35.5,598.0,87.87,65.09
2016,7,18,16,30,700.0,123.0,3.7,35.0,551.0,86.65,64.47
2016,7,18,16,45,673.5,118.5,3.8,35.0,500.0,84.82,63.24
2016,7,18,17,0,647.0,114.0,3.9,35.0,449.0,82.89,61.93
2016,7,18,17,15,613.0,108.0,3.9,34.5,397.0,79.72,59.73
2016,7,18,17,30,579.0,102.0,3.9,34.0,345.0,76.44,57.41
2016,7,18,17,45,534.0,94.5,3.95,33.5,293.5,71.82,53.92
2016,7,18,18,0,489.0,87.0,4.0,33.0,242.0,67.09,50.24
2016,7,18,18,15,424.0,76.5,3.9,32.5,192.5,57.17,42.07
2016,7,18,18,30,359.0,66.0,3.8,32.0,143.0,49.39,35.47
2016,7,18,18,45,270.0,52.0,3.75,31.5,100.0,38.96,26.43
2016,7,18,19,0,181.0,38.0,3.7,31.0,57.0,28.5,16.91
2016,7,18,19,15,90.5,19.0,3.7,30.5,28.5,14.39,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,7.87,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,17.86,0.0
2016,7,19,6,15,167.5,31.5,1.35,26.0,56.5,121.75,83.54
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,220.39,166.53
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,291.46,225.56
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,370.01,288.53
2016,7,19,7,15,565.0,65.5,1.3,27.5,240.5,431.77,336.43
2016,7,19,7,30,617.0,72.0,1.3,28.0,292.0,496.36,384.4
2016,7,19,7,45,659.0,75.0,1.3,28.5,346.0,552.3,424.22
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,607.13,461.86
2016,7,19,8,15,727.0,81.5,1.35,29.5,452.0,653.28,491.76
2016,7,19,8,30,753.0,85.0,1.4,30.0,504.0,698.3,519.9
2016,7,19,8,45,775.0,87.5,1.5,31.0,554.0,737.51,542.93
2016,7,19,9,0,797.0,90.0,1.6,32.0,604.0,766.12,558.56
2016,7,19,9,15,812.0,92.5,1.75,32.5,649.5,794.74,575.71
2016,7,19,9,30,827.0,95.0,1.9,33.0,695.0,820.56,590.91
2016,7,19,9,45,839.5,96.0,2.1,33.5,736.5,839.6,602.11
2016,7,19,10,0,852.0,97.0,2.3,34.0,778.0,855.4,611.24
2016,7,19,10,15,860.5,98.5,2.45,34.5,813.5,864.73,615.87
2016,7,19,10,30,869.0,100.0,2.6,35.0,849.0,870.45,618.29
2016,7,19,10,45,875.5,101.5,2.8,35.5,877.5,870.71,617.62
2016,7,19,11,0,882.0,103.0,3.0,36.0,906.0,867.2,614.61
2016,7,19,11,15,886.0,104.0,3.15,36.0,928.0,857.29,608.51
2016,7,19,11,30,890.0,105.0,3.3,36.0,950.0,843.67,600.06
2016,7,19,11,45,891.0,107.0,3.45,36.5,963.5,824.75,586.97
2016,7,19,12,0,892.0,109.0,3.6,37.0,977.0,802.31,571.62
2016,7,19,12,15,893.0,109.0,3.75,37.0,983.5,774.95,554.19
2016,7,19,12,30,894.0,109.0,3.9,37.0,990.0,744.58,533.8
2016,7,19,12,45,892.5,109.5,4.05,37.0,988.0,710.08,509.69
2016,7,19,13,0,891.0,110.0,4.2,37.0,986.0,673.17,483.37
2016,7,19,13,15,889.5,109.5,4.25,37.0,976.5,633.24,454.06
2016,7,19,13,30,888.0,109.0,4.3,37.0,967.0,591.09,422.46
2016,7,19,13,45,883.0,109.5,4.4,37.5,949.0,545.64,386.96
2016,7,19,14,0,878.0,110.0,4.5,38.0,931.0,498.5,349.39
2016,7,19,14,15,872.5,109.0,4.55,37.5,906.5,448.65,310.27
2016,7,19,14,30,867.0,108.0,4.6,37.0,882.0,397.57,269.11
2016,7,19,14,45,858.5,107.0,4.65,37.0,850.0,344.52,225.26
2016,7,19,15,0,850.0,106.0,4.7,37.0,818.0,290.99,181.11
2016,7,19,15,15,681.5,188.0,4.7,36.5,741.5,244.35,150.08
2016,7,19,15,30,513.0,270.0,4.7,36.0,665.0,225.03,143.6
2016,7,19,15,45,559.5,234.0,4.75,36.0,642.0,171.49,109.95
2016,7,19,16,0,606.0,198.0,4.8,36.0,619.0,123.57,92.98
2016,7,19,16,15,536.0,203.5,4.8,35.5,556.0,128.25,97.21
2016,7,19,16,30,466.0,209.0,4.8,35.0,493.0,131.52,100.33
2016,7,19,16,45,461.5,189.5,4.8,35.0,450.0,122.47,93.45
2016,7,19,17,0,457.0,170.0,4.8,35.0,407.0,112.77,86.02
2016,7,19,17,15,524.5,133.5,4.7,34.5,376.0,93.54,70.96
2016,7,19,17,30,592.0,97.0,4.6,34.0,345.0,73.21,54.77
2016,7,19,17,45,549.5,88.5,4.6,33.5,292.5,67.75,50.58
2016,7,19,18,0,507.0,80.0,4.6,33.0,240.0,62.12,46.13
2016,7,19,18,15,463.5,69.0,4.35,32.5,193.0,54.4,39.77
2016,7,19,18,30,420.0,58.0,4.1,32.0,146.0,46.42,33.0
2016,7,19,18,45,320.5,46.5,3.95,31.5,102.0,35.46,23.54
2016,7,19,19,0,221.0,35.0,3.8,31.0,58.0,26.54,15.3
2016,7,19,19,15,110.5,17.5,3.7,30.5,29.0,13.33,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,29.5,8.0,1.45,24.5,9.0,6.29,0.0
2016,7,20,6,0,59.0,16.0,1.7,25.0,18.0,41.93,0.0
2016,7,20,6,15,170.0,32.0,1.75,25.5,53.5,124.07,84.8
2016,7,20,6,30,281.0,48.0,1.8,26.0,89.0,199.39,150.76
2016,7,20,6,45,378.0,56.5,1.85,26.5,137.0,274.8,213.45
2016,7,20,7,0,475.0,65.0,1.9,27.0,185.0,356.59,279.53
2016,7,20,7,15,530.0,72.5,1.9,27.5,237.0,419.91,329.18
2016,7,20,7,30,585.0,80.0,1.9,28.0,289.0,486.31,379.17
2016,7,20,7,45,631.0,83.5,1.9,28.5,343.0,544.61,421.36
2016,7,20,8,0,677.0,87.0,1.9,29.0,397.0,604.11,462.92
2016,7,20,8,15,705.0,91.5,1.95,29.5,449.5,649.31,493.02
2016,7,20,8,30,733.0,96.0,2.0,30.0,502.0,696.47,523.07
2016,7,20,8,45,755.5,99.0,2.05,31.0,552.0,736.22,546.33
2016,7,20,9,0,778.0,102.0,2.1,32.0,602.0,773.98,567.83
2016,7,20,9,15,793.5,104.5,2.2,32.5,648.0,802.99,584.71
2016,7,20,9,30,809.0,107.0,2.3,33.0,694.0,829.18,599.7
2016,7,20,9,45,822.5,108.5,2.45,33.5,735.5,839.17,604.47
2016,7,20,10,0,836.0,110.0,2.6,34.0,777.0,856.03,613.9
2016,7,20,10,15,845.0,112.0,2.75,34.0,812.5,866.0,620.11
2016,7,20,10,30,854.0,114.0,2.9,34.0,848.0,872.38,624.14
2016,7,20,10,45,861.0,115.0,3.05,34.5,877.0,872.38,622.86
2016,7,20,11,0,868.0,116.0,3.2,35.0,906.0,868.67,619.31
2016,7,20,11,15,872.5,117.0,3.3,35.5,928.0,859.06,611.76
2016,7,20,11,30,877.0,118.0,3.4,36.0,950.0,845.74,601.94
2016,7,20,11,45,865.5,128.5,3.5,36.5,960.5,823.42,586.35
2016,7,20,12,0,854.0,139.0,3.6,37.0,971.0,797.63,568.58
2016,7,20,12,15,855.5,139.5,3.65,37.0,977.0,771.33,551.11
2016,7,20,12,30,857.0,140.0,3.7,37.0,983.0,742.12,530.77
2016,7,20,12,45,857.0,139.5,3.8,37.0,981.5,708.56,507.32
2016,7,20,13,0,857.0,139.0,3.9,37.0,980.0,672.73,481.79
2016,7,20,13,15,854.5,138.5,3.95,37.0,970.0,633.13,452.93
2016,7,20,13,30,852.0,138.0,4.0,37.0,960.0,591.53,421.95
2016,7,20,13,45,846.5,138.0,4.05,37.5,942.5,546.74,387.11
2016,7,20,14,0,841.0,138.0,4.1,38.0,925.0,500.42,350.39
2016,7,20,14,15,835.0,136.5,4.1,37.5,900.0,451.6,312.33
2016,7,20,14,30,829.0,135.0,4.1,37.0,875.0,401.66,272.38
2016,7,20,14,45,796.0,148.0,4.2,37.0,837.5,348.5,229.55
2016,7,20,15,0,763.0,161.0,4.3,37.0,800.0,299.37,189.99
2016,7,20,15,15,751.0,158.0,4.3,37.0,762.5,246.89,148.83
2016,7,20,15,30,739.0,155.0,4.3,37.0,725.0,195.08,112.1
2016,7,20,15,45,717.5,154.5,4.3,37.0,681.0,136.87,79.34
2016,7,20,16,0,696.0,154.0,4.3,37.0,637.0,100.68,74.57
2016,7,20,16,15,675.0,149.0,4.25,36.5,590.0,99.58,74.11
2016,7,20,16,30,654.0,144.0,4.2,36.0,543.0,98.31,73.52
2016,7,20,16,45,626.5,138.5,4.2,36.0,492.5,96.43,72.28
2016,7,20,17,0,599.0,133.0,4.2,36.0,442.0,94.43,70.95
2016,7,20,17,15,563.0,125.5,4.1,35.5,390.0,90.77,68.42
2016,7,20,17,30,527.0,118.0,4.0,35.0,338.0,84.73,63.91
2016,7,20,17,45,483.0,107.5,3.95,34.5,287.0,77.83,58.61
2016,7,20,18,0,439.0,97.0,3.9,34.0,236.0,70.77,53.04
2016,7,20,18,15,372.5,85.0,3.6,33.5,187.0,62.28,46.1
2016,7,20,18,30,306.0,73.0,3.3,33.0,138.0,53.7,38.83
2016,7,20,18,45,221.0,56.0,3.0,32.5,96.0,41.42,28.27
2016,7,20,19,0,136.0,39.0,2.7,32.0,54.0,28.95,17.03
2016,7,20,19,15,68.0,19.5,2.7,31.5,27.0,14.75,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,7.5,2.25,24.5,9.5,5.9,0.0
2016,7,21,6,0,94.0,15.0,2.5,25.0,19.0,43.88,0.0
2016,7,21,6,15,217.5,29.0,2.6,25.5,55.5,139.32,94.85
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,224.15,169.91
2016,7,21,6,45,432.0,51.0,2.8,26.5,141.0,296.89,231.32
2016,7,21,7,0,523.0,59.0,2.9,27.0,190.0,377.26,296.98
2016,7,21,7,15,575.5,65.5,2.8,28.0,242.5,440.01,345.92
2016,7,21,7,30,628.0,72.0,2.7,29.0,295.0,505.6,394.66
2016,7,21,7,45,669.0,76.0,2.6,30.0,349.5,562.7,434.96
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,618.34,472.51
2016,7,21,8,15,736.0,84.0,2.3,31.5,456.5,665.54,502.23
2016,7,21,8,30,762.0,88.0,2.1,32.0,509.0,711.58,529.78
2016,7,21,8,45,782.5,91.0,1.9,32.5,559.5,750.52,551.54
2016,7,21,9,0,803.0,94.0,1.7,33.0,610.0,787.33,571.12
2016,7,21,9,15,817.5,96.5,1.7,33.5,656.0,806.81,580.67
2016,7,21,9,30,832.0,99.0,1.7,34.0,702.0,832.3,594.23
2016,7,21,9,45,843.0,101.5,1.75,35.0,743.5,851.64,602.97
2016,7,21,10,0,854.0,104.0,1.8,36.0,785.0,867.62,609.61
2016,7,21,10,15,862.5,105.5,1.95,36.0,820.5,876.87,615.57
2016,7,21,10,30,871.0,107.0,2.1,36.0,856.0,882.48,619.37
2016,7,21,10,45,876.5,109.0,2.25,36.5,885.0,882.19,618.25
2016,7,21,11,0,882.0,111.0,2.4,37.0,914.0,878.1,614.83
2016,7,21,11,15,886.5,112.0,2.45,37.0,936.0,868.43,608.5
2016,7,21,11,30,891.0,113.0,2.5,37.0,958.0,855.01,599.92
2016,7,21,11,45,892.0,115.0,2.65,37.5,971.5,835.84,587.18
2016,7,21,12,0,893.0,117.0,2.8,38.0,985.0,813.13,572.19
2016,7,21,12,15,894.0,117.0,2.9,38.0,991.5,785.51,554.89
2016,7,21,12,30,895.0,117.0,3.0,38.0,998.0,754.87,534.65
2016,7,21,12,45,894.5,117.0,3.1,38.5,996.0,720.42,509.98
2016,7,21,13,0,894.0,117.0,3.2,39.0,994.0,683.5,483.19
2016,7,21,13,15,892.0,116.5,3.25,39.0,984.5,642.92,454.17
2016,7,21,13,30,890.0,116.0,3.3,39.0,975.0,600.16,422.9
2016,7,21,13,45,889.0,113.5,3.4,39.0,958.0,554.47,388.84
2016,7,21,14,0,888.0,111.0,3.5,39.0,941.0,506.75,352.27
2016,7,21,14,15,883.0,109.5,3.55,39.0,916.0,456.11,312.47
2016,7,21,14,30,878.0,108.0,3.6,39.0,891.0,404.17,270.69
2016,7,21,14,45,871.5,106.0,3.65,39.0,859.5,350.34,226.81
2016,7,21,15,0,865.0,104.0,3.7,39.0,828.0,295.81,182.34
2016,7,21,15,15,855.5,102.0,3.7,38.5,789.5,240.2,138.9
2016,7,21,15,30,846.0,100.0,3.7,38.0,751.0,184.69,99.69
2016,7,21,15,45,833.5,97.5,3.7,38.0,708.0,128.97,69.83
2016,7,21,16,0,821.0,95.0,3.7,38.0,665.0,87.05,63.52
2016,7,21,16,15,804.5,92.5,3.65,37.5,617.0,85.29,62.49
2016,7,21,16,30,788.0,90.0,3.6,37.0,569.0,74.94,54.6
2016,7,21,16,45,766.5,86.5,3.6,37.0,517.5,72.79,53.09
2016,7,21,17,0,745.0,83.0,3.6,37.0,466.0,70.53,51.48
2016,7,21,17,15,715.5,78.5,3.5,36.5,413.0,67.31,49.2
2016,7,21,17,30,686.0,74.0,3.4,36.0,360.0,63.99,46.8
2016,7,21,17,45,645.0,69.0,3.35,35.5,306.5,55.43,40.05
2016,7,21,18,0,604.0,64.0,3.3,35.0,253.0,51.68,37.13
