Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,15,45,796.0,112.0,4.75,35.0,685.5,133.88,73.15
2016,7,31,16,0,779.0,111.0,4.8,35.0,641.0,86.16,63.75
2016,7,31,16,15,760.5,107.5,4.8,34.5,593.0,84.74,62.98
2016,7,31,16,30,742.0,104.0,4.8,34.0,545.0,83.2,62.09
2016,7,31,16,45,714.0,101.0,4.8,34.0,493.0,81.67,61.09
2016,7,31,17,0,686.0,98.0,4.8,34.0,441.0,73.85,54.96
2016,7,31,17,15,652.5,92.5,4.65,33.5,387.5,70.54,52.59
2016,7,31,17,30,619.0,87.0,4.5,33.0,334.0,67.14,50.09
2016,7,31,17,45,568.0,81.0,4.35,32.5,281.0,63.04,46.95
2016,7,31,18,0,517.0,75.0,4.2,32.0,228.0,58.95,43.7
2016,7,31,18,15,447.5,65.5,4.05,31.0,177.5,51.97,37.95
2016,7,31,18,30,378.0,56.0,3.9,30.0,127.0,44.94,31.89
2016,7,31,18,45,271.5,42.5,3.75,29.5,84.5,32.24,20.78
2016,7,31,19,0,165.0,29.0,3.6,29.0,42.0,21.93,9.99
2016,7,31,19,15,82.5,14.5,3.7,28.5,21.0,11.41,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,63.0,25.5,3.45,23.5,33.0,65.1,32.31
2016,8,1,6,30,126.0,51.0,3.6,24.0,66.0,132.19,98.8
2016,8,1,6,45,254.5,63.0,3.75,24.5,115.0,225.46,176.95
2016,8,1,7,0,383.0,75.0,3.9,25.0,164.0,323.04,257.71
2016,8,1,7,15,447.0,85.5,3.95,25.5,216.0,390.84,312.87
2016,8,1,7,30,511.0,96.0,4.0,26.0,268.0,469.97,374.66
2016,8,1,7,45,581.0,96.5,4.1,27.0,325.5,541.33,428.05
2016,8,1,8,0,651.0,97.0,4.2,28.0,383.0,615.1,481.33
2016,8,1,8,15,682.0,102.0,4.25,28.5,436.5,666.2,516.49
2016,8,1,8,30,713.0,107.0,4.3,29.0,490.0,716.59,549.78
2016,8,1,8,45,744.0,108.0,4.35,30.0,543.0,757.28,574.38
2016,8,1,9,0,775.0,109.0,4.4,31.0,596.0,800.7,600.4
2016,8,1,9,15,792.0,112.0,4.4,31.5,643.5,832.09,618.73
2016,8,1,9,30,809.0,115.0,4.4,32.0,691.0,860.63,635.0
2016,8,1,9,45,824.5,116.0,4.4,32.5,734.5,882.59,646.76
2016,8,1,10,0,840.0,117.0,4.4,33.0,778.0,889.5,648.52
2016,8,1,10,15,849.5,119.5,4.4,33.5,814.5,900.5,653.21
2016,8,1,10,30,859.0,122.0,4.4,34.0,851.0,907.81,655.52
2016,8,1,10,45,868.0,122.5,4.4,34.5,881.5,909.01,653.96
2016,8,1,11,0,877.0,123.0,4.4,35.0,912.0,906.41,650.08
2016,8,1,11,15,882.0,124.0,4.4,35.0,934.5,896.86,643.16
2016,8,1,11,30,887.0,125.0,4.4,35.0,957.0,883.51,633.91
2016,8,1,11,45,891.5,124.5,4.45,35.5,972.0,864.73,620.13
2016,8,1,12,0,896.0,124.0,4.5,36.0,987.0,842.35,604.11
2016,8,1,12,15,897.0,124.5,4.5,36.0,993.5,814.55,585.63
2016,8,1,12,30,898.0,125.0,4.5,36.0,1000.0,783.63,564.83
2016,8,1,12,45,899.0,124.0,4.5,36.5,999.0,748.69,538.91
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,711.07,510.82
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.5,669.01,480.21
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,624.76,447.36
2016,8,1,13,45,892.5,120.0,4.5,37.0,959.0,577.39,411.5
2016,8,1,14,0,890.0,118.0,4.5,37.0,941.0,528.11,373.28
2016,8,1,14,15,884.5,116.5,4.5,37.0,915.5,476.1,332.04
2016,8,1,14,30,879.0,115.0,4.5,37.0,890.0,422.83,288.81
2016,8,1,14,45,872.0,113.0,4.5,37.0,857.0,367.7,243.41
2016,8,1,15,0,865.0,111.0,4.5,37.0,824.0,311.92,197.29
2016,8,1,15,15,854.5,109.0,4.45,37.0,785.0,254.98,151.56
2016,8,1,15,30,844.0,107.0,4.4,37.0,746.0,198.26,109.83
2016,8,1,15,45,831.0,103.5,4.4,37.0,701.5,140.88,76.55
2016,8,1,16,0,818.0,100.0,4.4,37.0,657.0,80.63,58.8
2016,8,1,16,15,800.0,97.0,4.35,36.5,607.5,79.2,58.01
2016,8,1,16,30,782.0,94.0,4.3,36.0,558.0,77.66,57.11
2016,8,1,16,45,758.5,90.5,4.3,36.0,505.5,75.55,55.63
2016,8,1,17,0,735.0,87.0,4.3,36.0,453.0,73.36,54.08
2016,8,1,17,15,702.0,82.0,4.0,35.0,398.5,69.81,51.64
2016,8,1,17,30,669.0,77.0,3.7,34.0,344.0,61.08,44.89
2016,8,1,17,45,622.0,71.5,3.4,33.5,289.5,57.03,41.78
2016,8,1,18,0,575.0,66.0,3.1,33.0,235.0,52.98,38.55
2016,8,1,18,15,505.0,58.0,2.9,32.0,183.0,46.78,33.45
2016,8,1,18,30,435.0,50.0,2.7,31.0,131.0,40.6,28.13
2016,8,1,18,45,322.0,38.5,2.5,30.0,87.5,31.32,19.94
2016,8,1,19,0,209.0,27.0,2.3,29.0,44.0,20.63,8.69
2016,8,1,19,15,104.5,13.5,2.5,28.5,22.0,10.62,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.5,22.0,2.55,23.5,35.5,88.77,43.22
2016,8,2,6,30,223.0,44.0,2.8,24.0,71.0,178.37,134.34
2016,8,2,6,45,341.0,53.5,3.1,25.0,119.5,259.65,203.47
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,358.74,284.59
2016,8,2,7,15,519.0,71.0,3.45,26.5,220.5,426.8,339.45
2016,8,2,7,30,579.0,79.0,3.5,27.0,273.0,498.39,394.88
2016,8,2,7,45,636.5,80.5,3.55,28.0,329.5,563.7,442.83
2016,8,2,8,0,694.0,82.0,3.6,29.0,386.0,630.91,490.09
2016,8,2,8,15,722.5,86.5,3.55,29.5,440.0,677.97,520.82
2016,8,2,8,30,751.0,91.0,3.5,30.0,494.0,727.16,552.34
2016,8,2,8,45,777.0,92.0,3.5,30.5,546.0,768.9,578.14
2016,8,2,9,0,803.0,93.0,3.5,31.0,598.0,808.72,602.19
2016,8,2,9,15,818.5,96.0,3.45,31.5,645.0,829.59,612.84
2016,8,2,9,30,834.0,99.0,3.4,32.0,692.0,857.0,627.92
2016,8,2,9,45,847.5,100.0,3.35,32.5,734.5,877.39,638.18
2016,8,2,10,0,861.0,101.0,3.3,33.0,777.0,894.46,646.26
2016,8,2,10,15,869.5,102.5,3.25,33.5,813.0,903.96,649.46
2016,8,2,10,30,878.0,104.0,3.2,34.0,849.0,909.76,650.4
2016,8,2,10,45,886.0,104.5,3.2,34.5,879.0,910.33,648.43
2016,8,2,11,0,894.0,105.0,3.2,35.0,909.0,907.05,644.17
2016,8,2,11,15,898.0,106.0,3.2,35.5,931.0,896.81,635.62
2016,8,2,11,30,902.0,107.0,3.2,36.0,953.0,882.75,624.82
2016,8,2,11,45,904.0,108.0,3.25,36.5,967.0,863.24,610.94
2016,8,2,12,0,906.0,109.0,3.3,37.0,981.0,840.13,594.87
2016,8,2,12,15,906.5,109.0,3.35,37.0,987.0,811.57,576.54
2016,8,2,12,30,907.0,109.0,3.4,37.0,993.0,779.89,556.12
2016,8,2,12,45,907.0,109.0,3.45,37.0,991.0,744.93,532.13
2016,8,2,13,0,907.0,109.0,3.5,37.0,989.0,707.25,505.58
2016,8,2,13,15,904.5,108.5,3.55,37.0,979.0,665.03,475.33
2016,8,2,13,30,902.0,108.0,3.6,37.0,969.0,620.57,442.76
2016,8,2,13,45,898.5,107.0,3.7,37.5,951.0,573.08,406.44
2016,8,2,14,0,895.0,106.0,3.8,38.0,933.0,523.74,367.86
2016,8,2,14,15,889.5,105.0,3.85,37.5,907.0,471.84,327.77
2016,8,2,14,30,884.0,104.0,3.9,37.0,881.0,418.67,285.44
2016,8,2,14,45,876.5,102.5,3.95,37.0,848.5,363.44,240.09
2016,8,2,15,0,869.0,101.0,4.0,37.0,816.0,307.62,193.98
2016,8,2,15,15,859.0,99.0,4.0,37.0,777.0,250.58,148.13
2016,8,2,15,30,849.0,97.0,4.0,37.0,738.0,193.71,106.18
2016,8,2,15,45,836.0,94.5,4.05,37.0,694.0,136.66,73.03
2016,8,2,16,0,823.0,92.0,4.1,37.0,650.0,85.45,62.62
2016,8,2,16,15,805.5,89.5,4.05,36.5,601.0,83.54,61.47
2016,8,2,16,30,788.0,87.0,4.0,36.0,552.0,73.27,53.59
2016,8,2,16,45,765.0,83.5,4.0,35.5,500.0,70.98,52.07
2016,8,2,17,0,742.0,80.0,4.0,35.0,448.0,68.6,50.47
2016,8,2,17,15,710.5,75.5,3.8,34.5,394.0,65.25,48.04
2016,8,2,17,30,679.0,71.0,3.6,34.0,340.0,61.82,45.51
2016,8,2,17,45,633.5,66.0,3.45,33.5,286.0,53.3,38.7
2016,8,2,18,0,588.0,61.0,3.3,33.0,232.0,49.46,35.63
2016,8,2,18,15,520.0,53.5,3.0,32.0,181.0,43.51,30.72
2016,8,2,18,30,452.0,46.0,2.7,31.0,130.0,37.58,25.6
2016,8,2,18,45,339.5,35.5,2.4,30.5,86.0,28.98,17.95
2016,8,2,19,0,227.0,25.0,2.1,30.0,42.0,20.46,8.05
2016,8,2,19,15,113.5,12.5,2.2,29.5,21.0,9.83,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,98.27,44.45
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,206.46,154.36
2016,8,3,6,45,398.5,46.0,2.65,26.5,121.0,286.56,222.9
2016,8,3,7,0,502.0,55.0,2.8,27.0,169.0,375.91,296.31
2016,8,3,7,15,560.0,62.0,2.75,27.5,222.0,443.27,350.01
2016,8,3,7,30,618.0,69.0,2.7,28.0,275.0,514.08,403.91
2016,8,3,7,45,664.0,72.5,2.7,29.0,330.5,575.0,447.56
2016,8,3,8,0,710.0,76.0,2.7,30.0,386.0,634.63,487.8
2016,8,3,8,15,737.5,80.0,2.7,30.5,439.5,684.04,519.78
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,732.36,550.22
2016,8,3,8,45,786.5,87.0,2.7,31.5,544.5,773.05,574.75
2016,8,3,9,0,808.0,90.0,2.7,32.0,596.0,811.62,597.46
2016,8,3,9,15,823.5,92.5,2.65,32.5,643.5,832.24,607.58
2016,8,3,9,30,839.0,95.0,2.6,33.0,691.0,859.29,622.0
2016,8,3,9,45,850.5,97.0,2.6,33.5,733.0,879.08,631.88
2016,8,3,10,0,862.0,99.0,2.6,34.0,775.0,895.45,639.61
2016,8,3,10,15,871.0,100.5,2.6,34.5,811.5,905.46,643.33
2016,8,3,10,30,880.0,102.0,2.6,35.0,848.0,911.75,644.84
2016,8,3,10,45,887.0,103.5,2.65,35.5,877.5,912.4,643.3
2016,8,3,11,0,894.0,105.0,2.7,36.0,907.0,909.17,639.49
2016,8,3,11,15,898.0,105.5,2.75,36.0,929.5,898.45,632.4
2016,8,3,11,30,902.0,106.0,2.8,36.0,952.0,883.92,623.04
2016,8,3,11,45,903.5,108.0,2.85,36.5,966.0,864.85,609.6
2016,8,3,12,0,905.0,110.0,2.9,37.0,980.0,842.14,593.94
2016,8,3,12,15,906.0,110.0,2.95,37.0,986.5,813.93,576.01
2016,8,3,12,30,907.0,110.0,3.0,37.0,993.0,782.57,555.99
2016,8,3,12,45,907.0,109.5,3.1,37.5,991.0,747.13,531.08
2016,8,3,13,0,907.0,109.0,3.2,38.0,989.0,709.0,503.62
2016,8,3,13,15,904.5,108.5,3.25,38.0,979.0,666.69,473.61
2016,8,3,13,30,902.0,108.0,3.3,38.0,969.0,622.13,441.26
2016,8,3,13,45,899.0,107.0,3.4,38.0,951.0,574.82,406.22
2016,8,3,14,0,896.0,106.0,3.5,38.0,933.0,525.6,368.73
2016,8,3,14,15,890.5,105.0,3.55,38.0,907.5,473.55,327.98
2016,8,3,14,30,885.0,104.0,3.6,38.0,882.0,420.21,285.15
2016,8,3,14,45,875.0,104.0,3.65,38.0,848.5,365.0,240.13
2016,8,3,15,0,865.0,104.0,3.7,38.0,815.0,309.43,194.55
2016,8,3,15,15,855.0,102.0,3.75,37.5,776.0,252.48,149.34
2016,8,3,15,30,845.0,100.0,3.8,37.0,737.0,195.71,107.76
2016,8,3,15,45,832.0,97.5,3.9,37.0,693.0,138.76,74.54
2016,8,3,16,0,819.0,95.0,4.0,37.0,649.0,87.09,63.92
2016,8,3,16,15,802.0,92.0,4.0,36.5,600.0,76.17,55.61
2016,8,3,16,30,785.0,89.0,4.0,36.0,551.0,74.52,54.61
2016,8,3,16,45,762.0,85.0,4.0,36.0,499.0,71.95,52.75
2016,8,3,17,0,739.0,81.0,4.0,36.0,447.0,69.26,50.79
2016,8,3,17,15,707.5,77.0,3.9,35.5,393.0,66.31,48.7
2016,8,3,17,30,676.0,73.0,3.8,35.0,339.0,58.49,42.59
2016,8,3,17,45,630.0,67.0,3.7,34.5,284.5,53.98,39.09
2016,8,3,18,0,584.0,61.0,3.6,34.0,230.0,49.43,35.44
2016,8,3,18,15,516.0,53.5,3.3,33.0,179.0,43.49,30.55
2016,8,3,18,30,448.0,46.0,3.0,32.0,128.0,37.58,25.46
2016,8,3,18,45,337.0,35.0,2.7,31.5,84.5,28.59,17.49
2016,8,3,19,0,226.0,24.0,2.4,31.0,41.0,19.65,6.91
2016,8,3,19,15,113.0,12.0,2.3,30.5,20.5,9.44,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,107.12,44.79
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,219.14,164.41
2016,8,4,6,45,424.0,43.5,3.0,26.0,121.5,298.26,232.64
2016,8,4,7,0,524.0,52.0,3.2,27.0,170.0,386.38,304.96
2016,8,4,7,15,581.0,58.0,3.2,27.5,223.0,452.94,358.4
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,522.84,412.02
2016,8,4,7,45,679.5,68.0,3.25,29.0,331.0,579.56,452.95
2016,8,4,8,0,721.0,72.0,3.3,30.0,386.0,639.98,493.82
2016,8,4,8,15,748.0,76.0,3.3,30.5,439.5,689.42,526.08
2016,8,4,8,30,775.0,80.0,3.3,31.0,493.0,737.73,556.77
2016,8,4,8,45,794.0,83.5,3.3,31.5,544.0,777.27,580.74
2016,8,4,9,0,813.0,87.0,3.3,32.0,595.0,805.31,596.54
2016,8,4,9,15,828.0,89.5,3.3,32.5,642.0,835.0,613.35
2016,8,4,9,30,843.0,92.0,3.3,33.0,689.0,861.76,628.05
2016,8,4,9,45,852.5,95.0,3.3,33.5,731.0,880.93,637.68
2016,8,4,10,0,862.0,98.0,3.3,34.0,773.0,896.59,645.08
2016,8,4,10,15,870.5,100.0,3.3,34.5,809.0,906.67,648.93
2016,8,4,10,30,879.0,102.0,3.3,35.0,845.0,913.01,650.51
2016,8,4,10,45,881.5,105.5,3.35,35.5,874.0,911.51,647.5
2016,8,4,11,0,884.0,109.0,3.4,36.0,903.0,906.11,642.19
2016,8,4,11,15,888.5,110.0,3.45,36.0,925.0,896.29,635.52
2016,8,4,11,30,893.0,111.0,3.5,36.0,947.0,882.67,626.53
2016,8,4,11,45,894.0,113.0,3.6,36.5,961.0,863.18,612.83
2016,8,4,12,0,895.0,115.0,3.7,37.0,975.0,840.12,596.9
2016,8,4,12,15,896.0,115.0,3.75,37.0,981.0,812.03,578.72
2016,8,4,12,30,897.0,115.0,3.8,37.0,987.0,780.82,558.46
2016,8,4,12,45,891.5,118.5,3.9,37.5,983.5,744.65,532.48
2016,8,4,13,0,886.0,122.0,4.0,38.0,980.0,706.08,504.28
2016,8,4,13,15,883.5,121.5,4.05,38.0,970.0,664.36,474.36
2016,8,4,13,30,881.0,121.0,4.1,38.0,960.0,620.47,442.19
2016,8,4,13,45,872.5,123.0,4.15,38.0,940.5,572.97,406.62
2016,8,4,14,0,864.0,125.0,4.2,38.0,921.0,524.09,369.1
2016,8,4,14,15,858.0,124.0,4.2,38.0,895.5,473.17,329.02
2016,8,4,14,30,852.0,123.0,4.2,38.0,870.0,421.09,287.05
2016,8,4,14,45,842.5,121.5,4.25,38.0,837.0,366.59,242.61
2016,8,4,15,0,833.0,120.0,4.3,38.0,804.0,311.75,197.65
2016,8,4,15,15,822.0,118.0,4.3,37.5,765.5,256.19,153.54
2016,8,4,15,30,811.0,116.0,4.3,37.0,727.0,193.95,107.85
2016,8,4,15,45,799.5,112.0,4.3,37.0,683.0,136.99,74.03
2016,8,4,16,0,788.0,108.0,4.3,37.0,639.0,84.79,62.12
2016,8,4,16,15,769.5,104.5,4.2,36.5,590.0,83.27,61.28
2016,8,4,16,30,751.0,101.0,4.1,36.0,541.0,81.62,60.31
2016,8,4,16,45,731.0,95.0,4.1,36.0,490.0,78.11,57.71
2016,8,4,17,0,711.0,89.0,4.1,36.0,439.0,74.37,54.93
2016,8,4,17,15,678.0,84.0,3.95,35.5,385.5,65.47,48.02
2016,8,4,17,30,645.0,79.0,3.8,35.0,332.0,62.14,45.59
2016,8,4,17,45,604.5,71.5,3.7,34.5,279.0,56.86,41.46
2016,8,4,18,0,564.0,64.0,3.6,34.0,226.0,51.44,37.1
2016,8,4,18,15,495.0,55.5,3.25,33.0,175.0,44.85,31.66
2016,8,4,18,30,426.0,47.0,2.9,32.0,124.0,38.24,25.98
2016,8,4,18,45,320.5,35.0,2.6,31.5,81.5,28.54,17.39
2016,8,4,19,0,215.0,23.0,2.3,31.0,39.0,18.81,5.71
2016,8,4,19,15,107.5,11.5,2.4,30.5,19.5,9.05,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,103.96,38.19
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,212.4,158.25
2016,8,5,6,45,402.0,46.0,2.65,26.5,119.0,290.61,225.91
2016,8,5,7,0,498.0,56.0,2.8,27.0,167.0,377.47,297.5
2016,8,5,7,15,558.0,63.0,2.8,27.5,220.5,446.28,352.49
2016,8,5,7,30,618.0,70.0,2.8,28.0,274.0,518.67,407.77
2016,8,5,7,45,660.0,75.0,2.8,28.5,329.5,578.9,451.73
2016,8,5,8,0,702.0,80.0,2.8,29.0,385.0,636.98,491.92
2016,8,5,8,15,731.0,84.5,2.75,29.5,439.0,688.09,525.06
2016,8,5,8,30,760.0,89.0,2.7,30.0,493.0,738.18,556.57
2016,8,5,8,45,781.5,92.0,2.65,30.5,544.5,778.88,580.84
2016,8,5,9,0,803.0,95.0,2.6,31.0,596.0,817.43,603.22
2016,8,5,9,15,818.5,98.0,2.55,31.5,643.5,848.25,620.07
2016,8,5,9,30,834.0,101.0,2.5,32.0,691.0,865.57,627.9
2016,8,5,9,45,846.0,103.5,2.45,32.5,733.5,886.19,637.98
2016,8,5,10,0,858.0,106.0,2.4,33.0,776.0,903.39,645.78
2016,8,5,10,15,866.5,107.5,2.4,33.0,812.5,912.78,650.39
2016,8,5,10,30,875.0,109.0,2.4,33.0,849.0,918.45,652.81
2016,8,5,10,45,881.0,110.5,2.4,33.5,878.0,918.03,650.2
2016,8,5,11,0,887.0,112.0,2.4,34.0,907.0,913.74,645.33
2016,8,5,11,15,891.0,113.0,2.45,34.0,929.0,903.34,638.49
2016,8,5,11,30,895.0,114.0,2.5,34.0,951.0,889.13,629.37
2016,8,5,11,45,892.0,118.5,2.55,34.5,964.0,868.23,614.8
2016,8,5,12,0,889.0,123.0,2.6,35.0,977.0,843.79,598.07
2016,8,5,12,15,890.0,123.5,2.65,35.0,982.5,816.04,580.45
2016,8,5,12,30,891.0,124.0,2.7,35.0,988.0,785.15,560.74
2016,8,5,12,45,888.5,124.5,2.8,35.5,985.5,748.82,535.0
2016,8,5,13,0,886.0,125.0,2.9,36.0,983.0,710.0,507.11
2016,8,5,13,15,883.0,124.5,2.95,36.0,972.0,667.83,477.18
2016,8,5,13,30,880.0,124.0,3.0,36.0,961.0,623.52,445.0
2016,8,5,13,45,874.5,124.0,3.1,36.0,942.0,576.19,409.93
2016,8,5,14,0,869.0,124.0,3.2,36.0,923.0,527.23,372.61
2016,8,5,14,15,862.5,122.5,3.25,35.5,897.0,475.4,332.71
2016,8,5,14,30,856.0,121.0,3.3,35.0,871.0,422.47,290.69
2016,8,5,14,45,834.5,127.0,3.35,35.0,835.0,368.4,246.53
2016,8,5,15,0,813.0,133.0,3.4,35.0,799.0,311.23,200.0
2016,8,5,15,15,801.0,130.0,3.45,35.0,759.5,254.52,154.5
2016,8,5,15,30,789.0,127.0,3.5,35.0,720.0,198.44,112.84
2016,8,5,15,45,772.5,124.5,3.55,35.0,675.0,143.13,79.93
2016,8,5,16,0,756.0,122.0,3.6,35.0,630.0,92.63,68.9
2016,8,5,16,15,735.5,118.0,3.65,34.5,581.0,91.14,68.12
2016,8,5,16,30,715.0,114.0,3.7,34.0,532.0,82.46,61.51
2016,8,5,16,45,688.5,109.0,3.75,34.0,480.0,80.04,59.79
2016,8,5,17,0,662.0,104.0,3.8,34.0,428.0,77.51,57.97
2016,8,5,17,15,625.5,98.0,3.7,33.5,374.5,74.0,55.45
2016,8,5,17,30,589.0,92.0,3.6,33.0,321.0,70.4,52.81
2016,8,5,17,45,543.0,83.0,3.5,32.5,268.5,64.39,48.08
2016,8,5,18,0,497.0,74.0,3.4,32.0,216.0,58.21,43.06
2016,8,5,18,15,423.5,64.0,3.15,31.5,166.0,50.83,36.85
2016,8,5,18,30,350.0,54.0,2.9,31.0,116.0,40.97,28.33
2016,8,5,18,45,247.5,39.0,2.65,31.0,75.0,29.58,18.21
2016,8,5,19,0,145.0,24.0,2.4,31.0,34.0,18.21,4.55
2016,8,5,19,15,72.5,12.0,2.35,30.5,17.0,9.44,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.0,32.5,87.0,26.37
2016,8,6,6,30,235.0,38.0,2.6,25.0,65.0,179.97,133.98
2016,8,6,6,45,330.0,50.0,2.8,25.5,110.5,253.88,198.24
2016,8,6,7,0,425.0,62.0,3.0,26.0,156.0,343.06,272.0
2016,8,6,7,15,487.5,70.5,3.05,26.5,207.5,412.32,327.92
2016,8,6,7,30,550.0,79.0,3.1,27.0,259.0,485.44,384.58
2016,8,6,7,45,597.0,84.5,3.15,28.0,313.5,547.45,429.89
2016,8,6,8,0,644.0,90.0,3.2,29.0,368.0,610.85,474.44
2016,8,6,8,15,675.0,95.0,3.15,29.5,421.0,662.08,508.37
2016,8,6,8,30,706.0,100.0,3.1,30.0,474.0,712.66,540.84
2016,8,6,8,45,732.0,102.5,3.1,30.5,525.5,751.34,564.49
2016,8,6,9,0,758.0,105.0,3.1,31.0,577.0,792.15,589.25
2016,8,6,9,15,775.5,108.0,3.05,31.5,624.0,823.86,607.18
2016,8,6,9,30,793.0,111.0,3.0,32.0,671.0,852.8,623.08
2016,8,6,9,45,806.5,113.0,3.0,33.0,713.5,873.99,632.77
2016,8,6,10,0,820.0,115.0,3.0,34.0,756.0,880.01,632.56
2016,8,6,10,15,830.0,117.0,3.0,34.5,792.0,890.98,637.1
2016,8,6,10,30,840.0,119.0,3.0,35.0,828.0,898.33,639.35
2016,8,6,10,45,846.5,121.5,3.0,35.5,857.5,899.24,637.61
2016,8,6,11,0,853.0,124.0,3.0,36.0,887.0,896.36,633.64
2016,8,6,11,15,858.0,125.0,3.0,36.0,909.5,886.99,626.99
2016,8,6,11,30,863.0,126.0,3.0,36.0,932.0,873.89,618.12
2016,8,6,11,45,866.0,127.0,3.05,36.5,946.0,855.41,604.95
2016,8,6,12,0,869.0,128.0,3.1,37.0,960.0,833.41,589.64
2016,8,6,12,15,870.0,128.0,3.1,37.0,966.5,805.67,571.61
2016,8,6,12,30,871.0,128.0,3.1,37.0,973.0,774.89,551.54
2016,8,6,12,45,869.0,129.5,3.15,37.5,970.5,740.23,526.58
2016,8,6,13,0,867.0,131.0,3.2,38.0,968.0,703.07,499.57
2016,8,6,13,15,864.5,130.5,3.2,38.0,958.0,661.84,470.18
2016,8,6,13,30,862.0,130.0,3.2,38.0,948.0,618.48,438.65
2016,8,6,13,45,856.0,130.0,3.25,38.0,929.5,571.55,403.94
2016,8,6,14,0,850.0,130.0,3.3,38.0,911.0,523.1,367.16
2016,8,6,14,15,844.0,128.5,3.25,38.0,885.5,472.33,327.49
2016,8,6,14,30,838.0,127.0,3.2,38.0,860.0,420.44,285.99
2016,8,6,14,45,827.0,126.5,3.2,38.0,827.0,366.6,242.39
2016,8,6,15,0,816.0,126.0,3.2,38.0,794.0,312.6,198.39
2016,8,6,15,15,804.5,124.0,3.15,37.5,755.0,252.18,151.0
2016,8,6,15,30,793.0,122.0,3.1,37.0,716.0,196.57,110.25
2016,8,6,15,45,777.5,119.0,3.1,37.0,671.5,140.73,77.12
2016,8,6,16,0,762.0,116.0,3.1,37.0,627.0,89.13,65.52
2016,8,6,16,15,742.5,112.0,3.05,36.5,578.5,87.5,64.62
2016,8,6,16,30,723.0,108.0,3.0,36.0,530.0,85.73,63.57
2016,8,6,16,45,697.0,103.5,3.0,36.0,478.0,76.82,56.66
2016,8,6,17,0,671.0,99.0,3.0,36.0,426.0,74.46,54.99
2016,8,6,17,15,635.0,93.0,2.9,35.5,372.5,70.82,52.37
2016,8,6,17,30,599.0,87.0,2.8,35.0,319.0,67.08,49.62
2016,8,6,17,45,549.0,79.5,2.7,34.5,266.0,61.96,45.65
2016,8,6,18,0,499.0,72.0,2.6,34.0,213.0,56.76,41.48
2016,8,6,18,15,424.5,62.0,2.3,33.0,163.0,49.32,35.33
2016,8,6,18,30,350.0,52.0,2.0,32.0,113.0,39.57,27.01
2016,8,6,18,45,239.5,38.0,1.75,31.5,72.5,28.82,17.49
2016,8,6,19,0,129.0,24.0,1.5,31.0,32.0,18.15,3.52
2016,8,6,19,15,64.5,12.0,1.55,30.5,16.0,9.44,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,79.98,18.54
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,164.2,121.18
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.0,242.59,188.66
2016,8,7,7,0,409.0,64.0,3.3,27.0,154.0,332.07,262.7
2016,8,7,7,15,472.5,73.5,3.3,27.5,206.0,407.52,323.22
2016,8,7,7,30,536.0,83.0,3.3,28.0,258.0,482.05,380.78
2016,8,7,7,45,590.5,87.0,3.35,29.0,313.0,547.44,428.66
2016,8,7,8,0,645.0,91.0,3.4,30.0,368.0,614.65,476.0
2016,8,7,8,15,676.0,96.0,3.3,30.5,421.5,666.02,509.72
2016,8,7,8,30,707.0,101.0,3.2,31.0,475.0,716.71,541.97
2016,8,7,8,45,734.5,103.0,3.15,32.0,527.0,756.05,564.59
2016,8,7,9,0,762.0,105.0,3.1,33.0,579.0,797.72,588.29
2016,8,7,9,15,779.0,108.5,2.95,33.5,626.0,829.66,605.58
2016,8,7,9,30,796.0,112.0,2.8,34.0,673.0,858.79,620.72
2016,8,7,9,45,811.0,113.0,2.7,34.5,715.5,880.3,630.99
2016,8,7,10,0,826.0,114.0,2.6,35.0,758.0,886.66,631.51
2016,8,7,10,15,835.5,116.0,2.55,35.5,794.5,897.2,635.29
2016,8,7,10,30,845.0,118.0,2.5,36.0,831.0,904.11,636.79
2016,8,7,10,45,853.5,119.0,2.45,36.5,860.5,905.4,634.89
2016,8,7,11,0,862.0,120.0,2.4,37.0,890.0,902.92,630.79
2016,8,7,11,15,866.5,121.0,2.45,37.0,912.5,893.04,624.32
2016,8,7,11,30,871.0,122.0,2.5,37.0,935.0,879.42,615.65
2016,8,7,11,45,876.0,121.5,2.55,37.5,949.5,861.25,602.94
2016,8,7,12,0,881.0,121.0,2.6,38.0,964.0,839.51,588.07
2016,8,7,12,15,882.0,121.0,2.65,38.0,970.5,811.53,570.48
2016,8,7,12,30,883.0,121.0,2.7,38.0,977.0,780.46,550.86
2016,8,7,12,45,883.0,120.5,2.8,38.5,975.0,745.39,526.45
2016,8,7,13,0,883.0,120.0,2.9,39.0,973.0,707.68,499.63
2016,8,7,13,15,880.5,119.5,2.95,39.0,962.5,665.84,470.28
2016,8,7,13,30,878.0,119.0,3.0,39.0,952.0,621.82,438.69
2016,8,7,13,45,874.5,118.0,3.1,39.0,934.0,574.85,404.31
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,526.08,367.58
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,474.58,327.59
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,421.91,285.66
2016,8,7,14,45,843.0,118.0,3.25,39.0,829.5,367.52,241.85
2016,8,7,15,0,827.0,121.0,3.3,39.0,795.0,313.4,197.98
2016,8,7,15,15,815.5,118.5,3.3,38.5,756.0,257.47,153.92
2016,8,7,15,30,804.0,116.0,3.3,38.0,717.0,195.08,108.28
2016,8,7,15,45,788.5,113.5,3.3,38.0,672.5,138.85,74.94
2016,8,7,16,0,773.0,111.0,3.3,38.0,628.0,86.4,63.1
2016,8,7,16,15,753.5,107.0,3.3,37.5,579.0,84.62,62.08
2016,8,7,16,30,734.0,103.0,3.3,37.0,530.0,82.7,60.91
2016,8,7,16,45,707.5,99.0,3.3,37.0,478.0,74.27,54.39
2016,8,7,17,0,681.0,95.0,3.3,37.0,426.0,72.1,52.87
2016,8,7,17,15,645.5,89.5,3.2,36.5,372.0,68.68,50.43
2016,8,7,17,30,610.0,84.0,3.1,36.0,318.0,65.19,47.87
2016,8,7,17,45,558.5,77.0,3.05,35.5,264.5,60.31,44.1
2016,8,7,18,0,507.0,70.0,3.0,35.0,211.0,55.39,40.16
2016,8,7,18,15,433.0,60.0,2.7,34.5,161.5,47.88,33.89
2016,8,7,18,30,359.0,50.0,2.4,34.0,112.0,40.31,27.33
2016,8,7,18,45,246.0,36.0,2.1,33.5,71.5,27.41,16.11
2016,8,7,19,0,133.0,22.0,1.8,33.0,31.0,16.7,1.53
2016,8,7,19,15,66.5,11.0,1.85,32.5,15.5,8.65,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.5,21.0,2.7,26.0,28.5,62.85,8.53
2016,8,8,6,30,143.0,42.0,2.8,26.0,57.0,132.92,97.06
2016,8,8,6,45,245.0,57.0,2.95,26.5,102.5,220.03,170.72
2016,8,8,7,0,347.0,72.0,3.1,27.0,148.0,307.21,242.75
2016,8,8,7,15,412.0,83.0,3.1,27.5,199.0,375.54,297.97
2016,8,8,7,30,477.0,94.0,3.1,28.0,250.0,448.74,354.82
2016,8,8,7,45,536.0,99.0,3.1,29.0,305.0,523.42,409.7
2016,8,8,8,0,595.0,104.0,3.1,30.0,360.0,593.73,459.3
2016,8,8,8,15,628.0,110.5,3.05,30.5,413.0,646.97,495.38
2016,8,8,8,30,661.0,117.0,3.0,31.0,466.0,699.73,529.39
2016,8,8,8,45,691.0,119.5,2.95,32.0,517.5,744.56,555.91
2016,8,8,9,0,721.0,122.0,2.9,33.0,569.0,787.88,580.72
2016,8,8,9,15,739.0,126.0,2.85,33.5,616.0,815.21,595.49
2016,8,8,9,30,757.0,130.0,2.8,34.0,663.0,845.12,611.9
2016,8,8,9,45,772.0,132.5,2.8,34.5,705.0,867.76,623.7
2016,8,8,10,0,787.0,135.0,2.8,35.0,747.0,887.17,633.41
2016,8,8,10,15,797.5,137.5,2.8,35.5,783.5,898.98,638.3
2016,8,8,10,30,808.0,140.0,2.8,36.0,820.0,907.17,641.02
2016,8,8,10,45,816.0,141.5,2.8,36.5,849.5,908.34,639.41
2016,8,8,11,0,824.0,143.0,2.8,37.0,879.0,905.73,635.61
2016,8,8,11,15,629.0,268.0,2.85,37.0,838.5,839.97,590.69
2016,8,8,11,30,434.0,393.0,2.9,37.0,798.0,758.65,533.1
2016,8,8,11,45,642.5,267.0,2.95,37.5,876.0,813.21,572.55
2016,8,8,12,0,851.0,141.0,3.0,38.0,954.0,832.93,586.68
2016,8,8,12,15,852.0,141.0,3.0,38.0,960.0,805.3,568.54
2016,8,8,12,30,853.0,141.0,3.0,38.0,966.0,774.71,548.47
2016,8,8,12,45,850.0,142.5,3.05,38.5,963.5,739.53,523.36
2016,8,8,13,0,847.0,144.0,3.1,39.0,961.0,702.0,496.31
2016,8,8,13,15,844.5,143.5,3.1,39.0,950.5,661.22,467.46
2016,8,8,13,30,842.0,143.0,3.1,39.0,940.0,618.39,436.52
2016,8,8,13,45,834.0,144.5,3.1,39.0,921.0,571.9,402.26
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,524.11,366.17
2016,8,8,14,15,819.0,144.0,3.1,38.5,876.0,474.46,328.46
2016,8,8,14,30,812.0,142.0,3.1,38.0,850.0,421.28,287.09
2016,8,8,14,45,799.0,142.0,3.1,38.0,816.0,366.82,243.35
2016,8,8,15,0,786.0,142.0,3.1,38.0,782.0,312.6,199.47
2016,8,8,15,15,773.5,139.5,3.1,38.0,743.0,257.33,155.69
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,202.79,115.6
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.5,148.68,83.53
2016,8,8,16,0,724.0,132.0,3.2,38.0,615.0,90.42,66.26
2016,8,8,16,15,702.5,127.5,3.15,37.5,566.0,88.96,65.52
2016,8,8,16,30,681.0,123.0,3.1,37.0,517.0,87.38,64.64
2016,8,8,16,45,651.5,118.0,3.1,36.5,465.0,85.18,63.27
2016,8,8,17,0,622.0,113.0,3.1,36.0,413.0,82.89,61.81
2016,8,8,17,15,583.0,106.0,3.0,35.5,360.0,78.95,58.99
2016,8,8,17,30,544.0,99.0,2.9,35.0,307.0,74.9,56.02
2016,8,8,17,45,492.5,89.5,2.8,35.0,254.5,68.71,51.09
2016,8,8,18,0,441.0,80.0,2.7,35.0,202.0,59.7,43.69
2016,8,8,18,15,364.0,68.0,2.5,34.5,153.5,50.81,36.27
2016,8,8,18,30,287.0,56.0,2.3,34.0,105.0,41.88,28.57
2016,8,8,18,45,184.0,39.0,2.15,33.5,66.0,29.24,17.46
2016,8,8,19,0,81.0,22.0,2.0,33.0,27.0,16.59,0.0
2016,8,8,19,15,40.5,11.0,2.1,32.5,13.5,8.65,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,98.5,19.0,2.85,26.5,29.5,79.25,5.05
2016,8,9,6,30,197.0,38.0,3.0,27.0,59.0,164.93,120.56
2016,8,9,6,45,302.5,50.5,3.2,27.5,105.0,243.47,188.54
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,337.8,266.12
2016,8,9,7,15,472.5,72.0,3.4,28.5,203.0,408.78,323.18
2016,8,9,7,30,537.0,81.0,3.4,29.0,255.0,483.77,381.0
2016,8,9,7,45,590.5,85.5,3.4,29.5,310.0,549.28,429.55
2016,8,9,8,0,644.0,90.0,3.4,30.0,365.0,616.58,477.56
2016,8,9,8,15,675.5,95.0,3.35,30.5,418.5,668.46,511.74
2016,8,9,8,30,707.0,100.0,3.3,31.0,472.0,719.71,544.59
2016,8,9,8,45,736.5,101.5,3.25,32.0,524.5,760.29,568.08
2016,8,9,9,0,766.0,103.0,3.2,33.0,577.0,803.31,592.67
2016,8,9,9,15,783.0,106.0,3.15,33.5,624.0,834.84,610.24
2016,8,9,9,30,800.0,109.0,3.1,34.0,671.0,863.55,625.78
2016,8,9,9,45,815.5,110.0,3.05,34.5,714.0,874.04,629.3
2016,8,9,10,0,831.0,111.0,3.0,35.0,757.0,892.61,638.27
2016,8,9,10,15,841.0,113.0,2.95,35.5,793.5,903.66,642.34
2016,8,9,10,30,851.0,115.0,2.9,36.0,830.0,911.06,644.2
2016,8,9,10,45,860.0,115.5,2.9,36.5,860.0,912.33,642.66
2016,8,9,11,0,869.0,116.0,2.9,37.0,890.0,909.8,638.89
2016,8,9,11,15,874.0,117.0,2.95,37.0,912.5,900.29,632.53
2016,8,9,11,30,879.0,118.0,3.0,37.0,935.0,886.99,623.92
2016,8,9,11,45,888.0,114.5,3.1,37.5,951.0,869.47,611.74
2016,8,9,12,0,897.0,111.0,3.2,38.0,967.0,848.26,597.28
2016,8,9,12,15,898.5,111.0,3.3,38.0,973.5,820.33,579.74
2016,8,9,12,30,900.0,111.0,3.4,38.0,980.0,789.2,560.06
2016,8,9,12,45,900.5,110.0,3.5,38.5,978.5,753.53,535.33
2016,8,9,13,0,901.0,109.0,3.6,39.0,977.0,715.11,507.68
2016,8,9,13,15,899.0,109.0,3.65,39.0,966.5,673.19,477.96
2016,8,9,13,30,897.0,109.0,3.7,39.0,956.0,628.95,445.89
2016,8,9,13,45,893.5,107.5,3.8,39.0,937.5,580.61,410.24
2016,8,9,14,0,890.0,106.0,3.9,39.0,919.0,530.45,372.19
2016,8,9,14,15,662.5,230.0,3.95,39.0,825.5,464.12,323.06
2016,8,9,14,30,435.0,354.0,4.0,39.0,732.0,413.81,287.04
2016,8,9,14,45,649.0,227.5,4.05,39.0,767.0,370.81,249.41
2016,8,9,15,0,863.0,101.0,4.1,39.0,802.0,312.23,196.75
2016,8,9,15,15,853.0,99.0,4.1,38.5,762.5,254.82,151.04
2016,8,9,15,30,843.0,97.0,4.1,38.0,723.0,197.59,108.76
2016,8,9,15,45,829.0,94.5,4.15,38.0,678.5,140.11,74.5
2016,8,9,16,0,815.0,92.0,4.2,38.0,634.0,85.26,62.26
2016,8,9,16,15,796.5,89.0,4.15,37.5,584.5,74.34,53.96
2016,8,9,16,30,778.0,86.0,4.1,37.0,535.0,72.57,52.86
2016,8,9,16,45,752.5,83.0,4.1,37.0,482.5,70.54,51.44
2016,8,9,17,0,727.0,80.0,4.1,37.0,430.0,68.47,49.98
2016,8,9,17,15,693.5,75.5,4.0,36.5,375.5,65.1,47.56
2016,8,9,17,30,660.0,71.0,3.9,36.0,321.0,56.97,41.19
2016,8,9,17,45,609.0,65.5,3.8,35.5,267.0,52.74,37.91
2016,8,9,18,0,558.0,60.0,3.7,35.0,213.0,48.52,34.51
2016,8,9,18,15,483.0,52.0,3.35,34.5,162.0,42.18,29.18
2016,8,9,18,30,408.0,44.0,3.0,34.0,111.0,35.89,23.66
2016,8,9,18,45,286.0,32.0,2.65,33.5,70.0,26.09,14.88
2016,8,9,19,0,164.0,20.0,2.3,33.0,29.0,15.3,0.0
2016,8,9,19,15,82.0,10.0,2.25,32.5,14.5,7.87,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,25.5,29.0,79.34,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,58.0,166.0,121.37
2016,8,10,6,45,297.5,51.0,2.9,26.5,104.0,242.65,188.42
2016,8,10,7,0,398.0,64.0,3.1,27.0,150.0,329.78,260.71
2016,8,10,7,15,462.5,74.0,3.15,27.5,201.5,405.96,321.94
2016,8,10,7,30,527.0,84.0,3.2,28.0,253.0,481.87,380.66
2016,8,10,7,45,580.0,88.5,3.3,28.5,308.0,546.96,429.25
2016,8,10,8,0,633.0,93.0,3.4,29.0,363.0,613.73,477.43
2016,8,10,8,15,664.5,98.5,3.4,29.5,416.0,665.96,512.24
2016,8,10,8,30,696.0,104.0,3.4,30.0,469.0,717.56,545.73
2016,8,10,8,45,723.0,106.5,3.45,31.0,520.5,756.46,568.67
2016,8,10,9,0,750.0,109.0,3.5,32.0,572.0,798.22,593.15
2016,8,10,9,15,767.5,112.5,3.45,32.5,619.0,830.47,611.46
2016,8,10,9,30,785.0,116.0,3.4,33.0,666.0,859.93,627.74
2016,8,10,9,45,799.5,118.0,3.35,33.5,708.5,881.97,638.97
2016,8,10,10,0,814.0,120.0,3.3,34.0,751.0,900.7,648.04
2016,8,10,10,15,824.0,122.0,3.25,34.5,787.5,899.04,643.92
2016,8,10,10,30,834.0,124.0,3.2,35.0,824.0,906.25,645.85
2016,8,10,10,45,842.5,125.0,3.2,35.5,853.5,907.42,644.25
2016,8,10,11,0,851.0,126.0,3.2,36.0,883.0,904.83,640.43
2016,8,10,11,15,855.5,127.0,3.2,36.5,905.0,894.84,632.05
2016,8,10,11,30,860.0,128.0,3.2,37.0,927.0,881.15,621.5
2016,8,10,11,45,864.5,127.5,3.2,37.5,941.5,862.52,607.95
2016,8,10,12,0,869.0,127.0,3.2,38.0,956.0,840.38,592.3
2016,8,10,12,15,870.5,127.5,3.25,38.0,962.5,813.23,574.98
2016,8,10,12,30,872.0,128.0,3.3,38.0,969.0,782.98,555.62
2016,8,10,12,45,871.0,128.0,3.4,38.5,966.5,747.58,530.66
2016,8,10,13,0,870.0,128.0,3.5,39.0,964.0,709.63,503.4
2016,8,10,13,15,868.0,127.5,3.55,39.0,954.0,668.26,474.14
2016,8,10,13,30,866.0,127.0,3.6,39.0,944.0,624.69,442.64
2016,8,10,13,45,862.5,125.5,3.65,39.0,925.5,577.53,407.82
2016,8,10,14,0,859.0,124.0,3.7,39.0,907.0,528.62,370.74
2016,8,10,14,15,853.0,122.5,3.7,39.0,881.0,477.01,330.6
2016,8,10,14,30,847.0,121.0,3.7,39.0,855.0,424.27,288.54
2016,8,10,14,45,839.0,118.5,3.75,39.0,822.5,369.29,244.06
2016,8,10,15,0,831.0,116.0,3.8,39.0,790.0,313.85,198.83
2016,8,10,15,15,819.5,114.0,3.8,38.5,750.5,257.73,154.37
2016,8,10,15,30,808.0,112.0,3.8,38.0,711.0,195.09,108.23
2016,8,10,15,45,793.5,109.0,3.85,38.0,666.5,138.14,73.97
2016,8,10,16,0,779.0,106.0,3.9,38.0,622.0,83.66,61.0
2016,8,10,16,15,759.5,102.5,3.9,37.5,572.5,82.05,60.1
2016,8,10,16,30,740.0,99.0,3.9,37.0,523.0,80.33,59.07
2016,8,10,16,45,613.5,123.5,3.9,37.0,452.0,88.08,65.51
2016,8,10,17,0,487.0,148.0,3.9,37.0,381.0,101.41,76.44
2016,8,10,17,15,471.0,129.5,3.8,36.5,332.0,90.76,68.3
2016,8,10,17,30,455.0,111.0,3.7,36.0,283.0,79.55,59.59
