Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,17,45,419.5,96.5,3.65,36.0,234.5,70.13,52.04
2016,8,10,18,0,384.0,82.0,3.6,36.0,186.0,60.39,44.05
2016,8,10,18,15,325.0,67.0,3.35,35.5,140.5,49.77,35.22
2016,8,10,18,30,266.0,52.0,3.1,35.0,95.0,38.94,25.98
2016,8,10,18,45,170.5,35.5,2.9,34.5,59.0,26.67,15.13
2016,8,10,19,0,75.0,19.0,2.7,34.0,23.0,14.42,0.0
2016,8,10,19,15,37.5,9.5,2.75,33.5,11.5,7.47,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,14.5,17.5,2.9,26.5,19.0,22.64,0.0
2016,8,11,6,30,29.0,35.0,3.0,27.0,38.0,50.4,32.98
2016,8,11,6,45,65.5,56.5,3.2,27.5,69.0,102.83,76.99
2016,8,11,7,0,102.0,78.0,3.4,28.0,100.0,149.01,115.63
2016,8,11,7,15,123.0,101.0,3.45,28.5,135.0,190.02,149.26
2016,8,11,7,30,144.0,124.0,3.5,29.0,170.0,232.15,182.85
2016,8,11,7,45,195.5,145.5,3.55,30.0,220.5,295.47,232.11
2016,8,11,8,0,247.0,167.0,3.6,31.0,271.0,378.81,294.71
2016,8,11,8,15,282.5,186.5,3.55,31.5,322.0,434.17,334.88
2016,8,11,8,30,318.0,206.0,3.5,32.0,373.0,490.59,374.84
2016,8,11,8,45,541.5,153.0,3.45,32.5,472.0,659.83,498.1
2016,8,11,9,0,765.0,100.0,3.4,33.0,571.0,803.48,594.58
2016,8,11,9,15,782.0,103.0,3.3,33.5,618.0,835.06,611.31
2016,8,11,9,30,799.0,106.0,3.2,34.0,665.0,863.82,626.65
2016,8,11,9,45,811.5,108.5,3.1,35.0,707.0,873.24,627.9
2016,8,11,10,0,824.0,111.0,3.0,36.0,749.0,890.57,634.43
2016,8,11,10,15,834.0,113.0,2.95,36.5,785.5,901.58,638.46
2016,8,11,10,30,844.0,115.0,2.9,37.0,822.0,908.96,640.3
2016,8,11,10,45,849.5,117.5,2.85,37.5,851.0,908.9,637.57
2016,8,11,11,0,855.0,120.0,2.8,38.0,880.0,905.04,632.64
2016,8,11,11,15,633.5,258.0,2.85,38.0,829.5,841.03,589.4
2016,8,11,11,30,412.0,396.0,2.9,38.0,779.0,746.57,522.82
2016,8,11,11,45,634.0,265.0,2.95,38.5,864.0,809.79,568.21
2016,8,11,12,0,856.0,134.0,3.0,39.0,949.0,837.23,587.11
2016,8,11,12,15,857.0,134.0,3.1,39.0,955.0,809.44,569.43
2016,8,11,12,30,858.0,134.0,3.2,39.0,961.0,778.65,550.09
2016,8,11,12,45,851.5,138.0,3.3,39.5,957.0,742.52,524.56
2016,8,11,13,0,845.0,142.0,3.4,40.0,953.0,704.13,497.11
2016,8,11,13,15,842.5,141.5,3.5,40.0,942.5,663.18,468.49
2016,8,11,13,30,840.0,141.0,3.6,40.0,932.0,620.17,437.7
2016,8,11,13,45,830.0,143.5,3.7,40.0,912.5,573.05,403.2
2016,8,11,14,0,820.0,146.0,3.8,40.0,893.0,527.58,368.79
2016,8,11,14,15,813.0,144.5,3.85,39.5,867.0,475.62,329.55
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,422.8,288.45
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,368.35,244.68
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,314.05,200.67
2016,8,11,15,15,769.5,139.0,4.0,38.5,735.0,258.38,156.83
2016,8,11,15,30,757.0,136.0,4.0,38.0,696.0,203.48,116.48
2016,8,11,15,45,742.0,131.5,4.0,38.0,651.5,148.37,83.13
2016,8,11,16,0,727.0,127.0,4.0,38.0,607.0,87.92,64.36
2016,8,11,16,15,705.5,123.0,3.95,37.5,558.5,86.62,63.74
2016,8,11,16,30,684.0,119.0,3.9,37.0,510.0,85.23,62.99
2016,8,11,16,45,661.5,111.5,3.85,37.0,459.0,81.45,60.21
2016,8,11,17,0,639.0,104.0,3.8,37.0,408.0,77.43,57.21
2016,8,11,17,15,600.5,97.5,3.65,36.5,354.5,73.59,54.45
2016,8,11,17,30,562.0,91.0,3.5,36.0,301.0,69.65,51.54
2016,8,11,17,45,512.0,82.0,3.4,36.0,249.0,63.6,46.71
2016,8,11,18,0,462.0,73.0,3.3,36.0,197.0,57.42,41.62
2016,8,11,18,15,384.0,61.5,2.95,35.5,148.0,46.54,32.56
2016,8,11,18,30,306.0,50.0,2.6,35.0,99.0,37.8,25.02
2016,8,11,18,45,195.5,34.0,2.3,34.5,61.0,25.71,14.24
2016,8,11,19,0,85.0,18.0,2.0,34.0,23.0,13.63,0.0
2016,8,11,19,15,42.5,9.0,2.05,33.5,11.5,7.08,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.5,19.5,3.05,26.5,26.0,58.81,0.0
2016,8,12,6,30,131.0,39.0,3.2,27.0,52.0,126.45,90.37
2016,8,12,6,45,233.0,54.5,3.35,27.5,96.5,214.69,165.72
2016,8,12,7,0,335.0,70.0,3.5,28.0,141.0,302.84,238.64
2016,8,12,7,15,402.5,81.5,3.55,28.5,191.5,373.4,295.8
2016,8,12,7,30,470.0,93.0,3.6,29.0,242.0,449.13,354.8
2016,8,12,7,45,528.0,98.5,3.65,30.0,296.5,523.82,409.89
2016,8,12,8,0,586.0,104.0,3.7,31.0,351.0,594.3,459.87
2016,8,12,8,15,619.5,110.0,3.65,31.5,404.0,647.47,495.91
2016,8,12,8,30,653.0,116.0,3.6,32.0,457.0,700.19,530.11
2016,8,12,8,45,682.5,119.5,3.6,33.0,508.5,745.79,557.55
2016,8,12,9,0,712.0,123.0,3.6,34.0,560.0,789.89,583.32
2016,8,12,9,15,730.5,126.5,3.4,34.5,606.5,822.27,600.93
2016,8,12,9,30,749.0,130.0,3.2,35.0,653.0,846.6,612.89
2016,8,12,9,45,763.0,133.5,3.05,36.0,695.0,869.34,622.65
2016,8,12,10,0,777.0,137.0,2.9,37.0,737.0,888.81,630.1
2016,8,12,10,15,787.5,139.0,2.7,37.5,773.0,900.04,633.15
2016,8,12,10,30,798.0,141.0,2.5,38.0,809.0,907.68,633.94
2016,8,12,10,45,802.5,145.0,2.35,38.5,837.5,908.04,630.61
2016,8,12,11,0,807.0,149.0,2.2,39.0,866.0,904.63,625.08
2016,8,12,11,15,812.5,150.5,2.15,39.0,888.0,895.93,618.61
2016,8,12,11,30,818.0,152.0,2.1,39.0,910.0,883.49,610.0
2016,8,12,11,45,795.5,171.0,2.05,39.5,917.5,858.95,592.76
2016,8,12,12,0,773.0,190.0,2.0,40.0,925.0,830.92,573.31
2016,8,12,12,15,774.0,190.5,2.05,40.0,931.0,803.96,556.13
2016,8,12,12,30,775.0,191.0,2.1,40.0,937.0,774.07,536.8
2016,8,12,12,45,769.5,194.5,2.15,40.0,933.5,738.99,513.71
2016,8,12,13,0,764.0,198.0,2.2,40.0,930.0,701.79,488.79
2016,8,12,13,15,761.0,197.0,2.2,40.0,919.5,661.02,460.82
2016,8,12,13,30,758.0,196.0,2.2,40.0,909.0,618.48,431.01
2016,8,12,13,45,749.5,196.5,2.25,40.0,890.0,572.32,398.18
2016,8,12,14,0,741.0,197.0,2.3,40.0,871.0,525.79,364.15
2016,8,12,14,15,733.0,195.0,2.25,40.0,845.0,475.16,326.1
2016,8,12,14,30,725.0,193.0,2.2,40.0,819.0,424.01,286.74
2016,8,12,14,45,698.5,199.5,2.2,40.0,783.0,371.96,246.39
2016,8,12,15,0,672.0,206.0,2.2,40.0,747.0,321.75,207.22
2016,8,12,15,15,657.0,201.5,2.15,39.5,708.5,269.27,167.2
2016,8,12,15,30,642.0,197.0,2.1,39.0,670.0,218.13,130.55
2016,8,12,15,45,625.5,189.5,2.1,39.0,626.5,166.57,99.4
2016,8,12,16,0,609.0,182.0,2.1,39.0,583.0,117.38,86.93
2016,8,12,16,15,584.5,175.5,2.05,38.5,535.0,116.0,86.4
2016,8,12,16,30,560.0,169.0,2.0,38.0,487.0,113.01,84.54
2016,8,12,16,45,527.5,160.0,1.95,38.0,436.0,108.36,81.18
2016,8,12,17,0,495.0,151.0,1.9,38.0,385.0,103.5,77.64
2016,8,12,17,15,453.0,140.0,1.8,37.5,333.0,97.03,72.93
2016,8,12,17,30,411.0,129.0,1.7,37.0,281.0,90.35,67.95
2016,8,12,17,45,357.5,114.5,1.6,37.0,230.5,81.04,60.56
2016,8,12,18,0,304.0,100.0,1.5,37.0,180.0,71.89,53.11
2016,8,12,18,15,233.5,81.0,1.35,36.0,133.5,58.47,42.13
2016,8,12,18,30,163.0,62.0,1.2,35.0,87.0,44.92,30.7
2016,8,12,18,45,81.5,39.0,1.05,34.5,51.5,28.65,16.33
2016,8,12,19,0,0.0,16.0,0.9,34.0,16.0,12.11,0.0
2016,8,12,19,15,0.0,8.0,0.9,33.5,8.0,6.29,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,5.0,1.45,26.0,5.0,3.78,0.0
2016,8,13,6,30,0.0,10.0,1.4,26.0,10.0,7.58,0.12
2016,8,13,6,45,0.0,22.0,1.35,26.0,22.0,16.74,7.86
2016,8,13,7,0,0.0,34.0,1.3,26.0,34.0,25.94,15.59
2016,8,13,7,15,0.0,47.5,1.3,26.0,47.5,36.33,24.24
2016,8,13,7,30,0.0,61.0,1.3,26.0,61.0,46.75,32.79
2016,8,13,7,45,0.0,77.5,1.3,26.5,77.5,60.2,43.57
2016,8,13,8,0,0.0,94.0,1.3,27.0,94.0,73.93,54.37
2016,8,13,8,15,69.5,159.5,1.25,27.0,196.0,202.0,157.37
2016,8,13,8,30,139.0,225.0,1.2,27.0,298.0,347.65,268.34
2016,8,13,8,45,149.5,251.0,1.15,27.5,336.5,384.65,293.28
2016,8,13,9,0,160.0,277.0,1.1,28.0,375.0,421.2,317.9
2016,8,13,9,15,174.0,301.0,1.05,28.0,415.5,458.12,343.02
2016,8,13,9,30,188.0,325.0,1.0,28.0,456.0,494.4,367.22
2016,8,13,9,45,127.0,336.0,0.95,28.0,427.0,447.09,330.79
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,377.14,278.8
2016,8,13,10,15,52.0,347.0,0.9,28.0,388.5,360.28,266.2
2016,8,13,10,30,38.0,347.0,0.9,28.0,379.0,343.6,253.41
2016,8,13,10,45,54.0,380.5,0.95,28.5,428.0,386.75,283.84
2016,8,13,11,0,70.0,414.0,1.0,29.0,477.0,428.64,312.47
2016,8,13,11,15,116.0,441.0,1.05,29.0,547.5,507.84,367.74
2016,8,13,11,30,162.0,468.0,1.1,29.0,618.0,564.86,406.64
2016,8,13,11,45,141.0,473.5,1.15,29.5,605.5,541.34,388.82
2016,8,13,12,0,120.0,479.0,1.2,30.0,593.0,517.76,371.64
2016,8,13,12,15,67.5,380.5,1.2,30.0,445.0,369.0,268.1
2016,8,13,12,30,15.0,282.0,1.2,30.0,297.0,233.19,170.24
2016,8,13,12,45,19.0,318.0,1.25,30.0,337.0,262.85,192.44
2016,8,13,13,0,23.0,354.0,1.3,30.0,377.0,291.38,213.01
2016,8,13,13,15,65.0,411.0,1.3,30.0,472.5,363.66,265.02
2016,8,13,13,30,107.0,468.0,1.3,30.0,568.0,423.36,306.64
2016,8,13,13,45,142.5,462.5,1.3,30.0,593.5,427.39,308.96
2016,8,13,14,0,178.0,457.0,1.3,30.0,619.0,425.66,307.17
2016,8,13,14,15,152.5,441.0,1.3,29.5,576.5,385.5,278.96
2016,8,13,14,30,127.0,425.0,1.3,29.0,534.0,348.32,252.88
2016,8,13,14,45,68.5,325.5,1.3,29.0,384.5,255.95,186.95
2016,8,13,15,0,10.0,226.0,1.3,29.0,235.0,171.36,126.06
2016,8,13,15,15,5.0,150.0,1.3,28.5,154.5,114.9,83.91
2016,8,13,15,30,0.0,74.0,1.3,28.0,74.0,57.09,39.55
2016,8,13,15,45,0.0,73.0,1.3,28.0,73.0,56.26,39.07
2016,8,13,16,0,0.0,72.0,1.3,28.0,72.0,55.43,40.48
2016,8,13,16,15,0.0,113.5,1.3,28.0,113.5,86.32,66.1
2016,8,13,16,30,0.0,155.0,1.3,28.0,155.0,114.1,89.08
2016,8,13,16,45,0.0,109.5,1.3,28.0,109.5,82.83,63.62
2016,8,13,17,0,0.0,64.0,1.3,28.0,64.0,49.08,35.77
2016,8,13,17,15,0.0,55.5,1.25,27.5,55.5,42.5,30.47
2016,8,13,17,30,0.0,47.0,1.2,27.0,47.0,35.93,25.07
2016,8,13,17,45,0.0,38.5,1.15,27.0,38.5,29.39,19.54
2016,8,13,18,0,0.0,30.0,1.1,27.0,30.0,22.86,13.94
2016,8,13,18,15,0.0,22.5,1.05,26.5,22.5,17.11,8.96
2016,8,13,18,30,0.0,15.0,1.0,26.0,15.0,11.39,3.93
2016,8,13,18,45,0.0,9.0,1.0,26.0,9.0,6.82,0.0
2016,8,13,19,0,0.0,3.0,1.0,26.0,3.0,2.27,0.0
2016,8,13,19,15,0.0,1.5,0.95,26.0,1.5,1.18,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,8.0,4.6,24.0,8.0,6.07,0.0
2016,8,14,6,30,0.0,16.0,4.7,24.0,16.0,12.17,3.61
2016,8,14,6,45,0.0,30.5,4.85,24.5,30.5,23.28,13.18
2016,8,14,7,0,0.0,45.0,5.0,25.0,45.0,34.44,22.58
2016,8,14,7,15,0.0,62.0,5.15,25.0,62.0,48.75,34.52
2016,8,14,7,30,0.0,79.0,5.3,25.0,79.0,63.03,46.27
2016,8,14,7,45,0.0,105.5,5.45,25.5,105.5,86.33,65.07
2016,8,14,8,0,0.0,132.0,5.6,26.0,132.0,109.55,83.46
2016,8,14,8,15,0.5,143.5,5.75,26.0,143.5,118.53,90.36
2016,8,14,8,30,1.0,155.0,5.9,26.0,155.0,127.74,97.38
2016,8,14,8,45,37.5,210.0,6.05,26.5,232.5,225.72,175.35
2016,8,14,9,0,74.0,265.0,6.2,27.0,310.0,313.54,243.37
2016,8,14,9,15,148.5,292.5,6.15,27.0,393.0,427.05,330.95
2016,8,14,9,30,223.0,320.0,6.1,27.0,476.0,522.18,402.74
2016,8,14,9,45,482.5,234.5,6.1,27.0,598.5,715.88,550.18
2016,8,14,10,0,742.0,149.0,6.1,27.0,721.0,872.77,663.61
2016,8,14,10,15,423.5,275.5,5.95,27.0,605.0,699.81,532.57
2016,8,14,10,30,105.0,402.0,5.8,27.0,489.0,460.44,348.54
2016,8,14,10,45,134.5,422.5,5.7,27.0,538.5,522.4,394.46
2016,8,14,11,0,164.0,443.0,5.6,27.0,588.0,562.11,422.98
2016,8,14,11,15,100.0,415.5,5.45,27.0,505.0,452.44,340.79
2016,8,14,11,30,36.0,388.0,5.3,27.0,422.0,364.75,274.0
2016,8,14,11,45,69.5,430.0,5.15,27.0,496.0,426.4,320.09
2016,8,14,12,0,103.0,472.0,5.0,27.0,570.0,484.73,362.59
2016,8,14,12,15,117.0,462.0,4.8,27.0,574.0,490.71,366.43
2016,8,14,12,30,131.0,452.0,4.6,27.0,578.0,481.96,359.82
2016,8,14,12,45,144.5,470.0,4.45,27.0,608.5,493.89,367.97
2016,8,14,13,0,158.0,488.0,4.3,27.0,639.0,503.17,374.13
2016,8,14,13,15,158.0,482.0,4.1,27.0,631.5,483.07,359.01
2016,8,14,13,30,158.0,476.0,3.9,27.0,624.0,462.63,343.67
2016,8,14,13,45,142.0,464.0,3.7,27.0,595.0,428.79,318.47
2016,8,14,14,0,126.0,452.0,3.5,27.0,566.0,396.61,294.47
2016,8,14,14,15,204.0,431.0,3.35,27.0,609.0,402.89,297.93
2016,8,14,14,30,282.0,410.0,3.2,27.0,652.0,396.53,290.75
2016,8,14,14,45,207.0,399.0,3.1,27.0,573.5,344.32,252.21
2016,8,14,15,0,132.0,388.0,3.0,27.0,495.0,296.39,217.84
2016,8,14,15,15,136.0,367.5,3.0,27.0,472.0,269.36,197.12
2016,8,14,15,30,140.0,347.0,3.0,27.0,449.0,242.14,176.66
2016,8,14,15,45,70.0,218.0,3.0,27.0,269.0,157.35,115.86
2016,8,14,16,0,0.0,89.0,3.0,27.0,89.0,68.61,51.54
2016,8,14,16,15,19.0,155.5,3.0,26.5,166.5,110.75,86.78
2016,8,14,16,30,38.0,222.0,3.0,26.0,244.0,148.61,118.42
2016,8,14,16,45,21.5,186.5,3.0,26.0,199.0,133.28,106.16
2016,8,14,17,0,5.0,151.0,3.0,26.0,154.0,109.59,86.89
2016,8,14,17,15,2.5,132.0,2.95,25.5,133.5,96.24,76.21
2016,8,14,17,30,0.0,113.0,2.9,25.0,113.0,82.79,65.23
2016,8,14,17,45,0.0,92.5,2.85,25.0,92.5,68.31,53.02
2016,8,14,18,0,0.0,72.0,2.8,25.0,72.0,53.69,40.48
2016,8,14,18,15,0.0,53.5,2.6,24.5,53.5,40.27,28.84
2016,8,14,18,30,0.0,35.0,2.4,24.0,35.0,26.73,16.92
2016,8,14,18,45,0.0,20.5,2.25,23.5,20.5,15.63,6.6
2016,8,14,19,0,0.0,6.0,2.1,23.0,6.0,4.72,0.0
2016,8,14,19,15,0.0,3.0,2.0,23.0,3.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,2.0,2.45,22.0,2.0,1.57,0.0
2016,8,15,6,30,0.0,4.0,2.5,22.0,4.0,3.02,0.0
2016,8,15,6,45,0.0,8.0,2.6,22.0,8.0,6.06,0.0
2016,8,15,7,0,0.0,12.0,2.7,22.0,12.0,9.1,1.91
2016,8,15,7,15,0.0,16.0,2.75,22.0,16.0,12.15,4.51
2016,8,15,7,30,0.0,20.0,2.8,22.0,20.0,15.21,7.09
2016,8,15,7,45,40.0,94.5,2.85,22.5,111.5,113.0,89.02
2016,8,15,8,0,80.0,169.0,2.9,23.0,203.0,224.45,179.11
2016,8,15,8,15,40.0,107.0,2.9,23.0,124.0,125.01,97.85
2016,8,15,8,30,0.0,45.0,2.9,23.0,45.0,34.46,22.68
2016,8,15,8,45,0.0,45.0,2.95,23.0,45.0,34.49,22.64
2016,8,15,9,0,0.0,45.0,3.0,23.0,45.0,34.53,22.57
2016,8,15,9,15,0.0,52.5,2.9,23.0,52.5,40.35,27.21
2016,8,15,9,30,0.0,60.0,2.8,23.0,60.0,46.19,31.84
2016,8,15,9,45,10.0,168.0,2.75,23.5,176.0,143.04,109.1
2016,8,15,10,0,20.0,276.0,2.7,24.0,292.0,246.02,188.38
2016,8,15,10,15,23.5,299.0,2.6,24.0,318.5,268.25,204.64
2016,8,15,10,30,27.0,322.0,2.5,24.0,345.0,310.16,235.72
2016,8,15,10,45,20.5,296.5,2.45,24.0,315.0,260.1,197.37
2016,8,15,11,0,14.0,271.0,2.4,24.0,285.0,231.02,174.98
2016,8,15,11,15,12.0,244.5,2.3,24.0,256.5,206.05,155.77
2016,8,15,11,30,10.0,218.0,2.2,24.0,228.0,181.72,136.99
2016,8,15,11,45,8.5,195.5,2.15,24.5,204.0,161.56,121.16
2016,8,15,12,0,7.0,173.0,2.1,25.0,180.0,141.75,105.61
2016,8,15,12,15,13.5,255.5,2.05,25.0,269.0,212.37,159.62
2016,8,15,12,30,20.0,338.0,2.0,25.0,358.0,281.99,211.54
2016,8,15,12,45,10.0,217.5,2.0,25.0,227.5,177.28,132.44
2016,8,15,13,0,0.0,97.0,2.0,25.0,97.0,75.45,53.88
2016,8,15,13,15,0.0,83.0,1.95,25.0,83.0,64.51,45.42
2016,8,15,13,30,0.0,69.0,1.9,25.0,69.0,53.62,36.89
2016,8,15,13,45,11.5,201.5,1.9,25.0,212.0,161.46,120.92
2016,8,15,14,0,23.0,334.0,1.9,25.0,355.0,264.1,198.32
2016,8,15,14,15,17.0,284.0,1.9,25.0,299.0,221.93,166.43
2016,8,15,14,30,11.0,234.0,1.9,25.0,243.0,181.05,135.68
2016,8,15,14,45,16.5,263.0,1.9,25.0,276.5,201.59,151.44
2016,8,15,15,0,22.0,292.0,1.9,25.0,310.0,220.04,165.35
2016,8,15,15,15,30.0,295.0,1.9,24.5,318.0,211.48,158.93
2016,8,15,15,30,38.0,298.0,1.9,24.0,326.0,207.59,156.24
2016,8,15,15,45,25.5,256.5,1.95,24.0,274.5,184.87,139.95
2016,8,15,16,0,13.0,215.0,2.0,24.0,223.0,154.33,122.94
2016,8,15,16,15,20.0,213.0,1.95,24.0,225.0,152.11,121.57
2016,8,15,16,30,27.0,211.0,1.9,24.0,227.0,149.62,119.94
2016,8,15,16,45,13.5,166.5,1.9,24.0,174.5,120.69,96.41
2016,8,15,17,0,0.0,122.0,1.9,24.0,122.0,90.65,71.62
2016,8,15,17,15,0.0,105.5,1.85,23.5,105.5,78.82,62.03
2016,8,15,17,30,0.0,89.0,1.8,23.0,89.0,66.89,52.16
2016,8,15,17,45,0.0,72.5,1.75,23.0,72.5,54.86,41.92
2016,8,15,18,0,0.0,56.0,1.7,23.0,56.0,42.74,31.41
2016,8,15,18,15,0.0,41.0,1.65,23.0,41.0,31.35,21.37
2016,8,15,18,30,0.0,26.0,1.6,23.0,26.0,19.82,11.14
2016,8,15,18,45,0.0,15.0,1.55,23.0,15.0,11.41,3.16
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,8,16,6,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,8,16,6,45,0.0,1.0,2.65,21.5,1.0,0.76,0.0
2016,8,16,7,0,0.0,2.0,2.7,22.0,2.0,1.51,0.0
2016,8,16,7,15,0.0,3.0,2.75,22.0,3.0,2.27,0.0
2016,8,16,7,30,0.0,4.0,2.8,22.0,4.0,3.03,0.0
2016,8,16,7,45,67.5,87.5,2.85,22.5,115.5,138.62,110.81
2016,8,16,8,0,135.0,171.0,2.9,23.0,227.0,286.11,229.33
2016,8,16,8,15,67.5,124.0,2.85,23.0,152.0,179.26,142.15
2016,8,16,8,30,0.0,77.0,2.8,23.0,77.0,59.17,42.83
2016,8,16,8,45,0.5,119.5,2.8,23.5,119.5,94.61,71.28
2016,8,16,9,0,1.0,162.0,2.8,24.0,162.0,131.54,100.28
2016,8,16,9,15,27.5,229.0,2.7,24.0,247.5,232.28,179.67
2016,8,16,9,30,54.0,296.0,2.6,24.0,333.0,322.73,248.64
2016,8,16,9,45,71.0,326.0,2.55,24.5,378.5,366.02,280.01
2016,8,16,10,0,88.0,356.0,2.5,25.0,424.0,408.83,310.58
2016,8,16,10,15,113.5,381.5,2.35,25.0,473.5,475.38,358.33
2016,8,16,10,30,139.0,407.0,2.2,25.0,523.0,519.46,389.0
2016,8,16,10,45,151.5,424.0,2.1,25.5,554.5,541.55,402.81
2016,8,16,11,0,164.0,441.0,2.0,26.0,586.0,562.19,415.53
2016,8,16,11,15,115.0,436.0,1.9,26.0,539.0,504.81,372.98
2016,8,16,11,30,66.0,431.0,1.8,26.0,492.0,431.47,319.36
2016,8,16,11,45,80.0,448.5,1.7,26.5,523.5,453.19,334.27
2016,8,16,12,0,94.0,466.0,1.6,27.0,555.0,473.18,347.19
2016,8,16,12,15,79.5,458.5,1.55,27.0,534.5,446.59,327.63
2016,8,16,12,30,65.0,451.0,1.5,27.0,514.0,420.8,308.91
2016,8,16,12,45,48.0,418.0,1.5,27.0,464.5,373.33,274.9
2016,8,16,13,0,31.0,385.0,1.5,27.0,415.0,328.26,242.38
2016,8,16,13,15,72.0,425.5,1.55,27.0,493.5,380.62,280.93
2016,8,16,13,30,113.0,466.0,1.6,27.0,572.0,429.37,315.6
2016,8,16,13,45,134.0,459.5,1.7,27.0,582.0,422.44,310.49
2016,8,16,14,0,155.0,453.0,1.8,27.0,592.0,413.15,303.69
2016,8,16,14,15,85.0,363.0,1.85,27.0,439.0,306.18,226.44
2016,8,16,14,30,15.0,273.0,1.9,27.0,286.0,210.71,156.7
2016,8,16,14,45,52.0,323.5,2.0,27.0,366.0,249.61,185.44
2016,8,16,15,0,89.0,374.0,2.1,27.0,446.0,282.91,208.85
2016,8,16,15,15,54.0,316.5,2.2,26.5,360.0,229.67,170.5
2016,8,16,15,30,19.0,259.0,2.3,26.0,274.0,189.98,142.56
2016,8,16,15,45,90.0,278.0,2.4,26.0,337.5,193.35,143.41
2016,8,16,16,0,161.0,297.0,2.5,26.0,401.0,183.39,145.61
2016,8,16,16,15,87.5,245.0,2.5,25.5,301.0,163.05,129.87
2016,8,16,16,30,14.0,193.0,2.5,25.0,201.0,138.35,110.33
2016,8,16,16,45,13.0,176.0,2.55,25.0,182.5,126.5,100.97
2016,8,16,17,0,12.0,159.0,2.6,25.0,164.0,114.55,91.4
2016,8,16,17,15,7.5,139.0,2.45,24.5,142.0,100.56,80.16
2016,8,16,17,30,3.0,119.0,2.3,24.0,120.0,86.48,68.63
2016,8,16,17,45,1.5,97.5,2.2,24.0,98.0,71.39,55.86
2016,8,16,18,0,0.0,76.0,2.1,24.0,76.0,56.17,42.76
2016,8,16,18,15,0.0,56.0,1.95,24.0,56.0,41.82,30.17
2016,8,16,18,30,0.0,36.0,1.8,24.0,36.0,27.32,17.34
2016,8,16,18,45,0.0,21.0,1.7,24.0,21.0,16.03,6.42
2016,8,16,19,0,0.0,6.0,1.6,24.0,6.0,4.72,0.0
2016,8,16,19,15,0.0,3.0,1.55,23.5,3.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,7.5,15.0,2.3,23.0,15.5,15.15,0.0
2016,8,17,6,30,15.0,30.0,2.4,23.0,31.0,38.7,23.37
2016,8,17,6,45,44.5,51.5,2.5,23.5,59.5,78.16,57.98
2016,8,17,7,0,74.0,73.0,2.6,24.0,88.0,129.88,101.52
2016,8,17,7,15,91.5,96.5,2.7,24.0,121.0,168.59,134.07
2016,8,17,7,30,109.0,120.0,2.8,24.0,154.0,208.04,166.49
2016,8,17,7,45,119.5,145.0,2.95,24.5,189.0,244.97,195.61
2016,8,17,8,0,130.0,170.0,3.1,25.0,224.0,281.93,224.0
2016,8,17,8,15,92.0,189.0,3.15,25.0,230.0,255.31,201.45
2016,8,17,8,30,54.0,208.0,3.2,25.0,236.0,242.27,189.42
2016,8,17,8,45,68.0,236.5,3.25,25.5,275.5,282.4,219.84
2016,8,17,9,0,82.0,265.0,3.3,26.0,315.0,322.6,249.62
2016,8,17,9,15,96.5,292.0,3.3,26.0,355.5,361.53,278.44
2016,8,17,9,30,111.0,319.0,3.3,26.0,396.0,400.22,306.71
2016,8,17,9,45,103.5,338.5,3.3,26.5,414.0,410.04,312.07
2016,8,17,10,0,96.0,358.0,3.3,27.0,432.0,419.11,316.98
2016,8,17,10,15,187.0,375.0,3.3,27.0,527.5,538.94,405.51
2016,8,17,10,30,278.0,392.0,3.3,27.0,623.0,656.85,489.31
2016,8,17,10,45,279.5,407.5,3.3,27.5,647.0,665.95,493.0
2016,8,17,11,0,281.0,423.0,3.3,28.0,671.0,673.08,495.97
2016,8,17,11,15,292.0,432.0,3.3,28.0,695.5,680.73,500.67
2016,8,17,11,30,303.0,441.0,3.3,28.0,720.0,686.14,503.84
2016,8,17,11,45,190.0,447.5,3.3,28.5,623.5,564.29,415.44
2016,8,17,12,0,77.0,454.0,3.3,29.0,527.0,448.9,330.46
2016,8,17,12,15,74.0,455.0,3.3,29.0,525.5,439.67,324.02
2016,8,17,12,30,71.0,456.0,3.3,29.0,524.0,430.16,316.98
2016,8,17,12,45,93.0,466.5,3.3,29.0,555.5,446.72,329.1
2016,8,17,13,0,115.0,477.0,3.3,29.0,587.0,466.86,343.48
2016,8,17,13,15,495.0,295.0,3.25,29.0,757.0,574.09,424.69
2016,8,17,13,30,875.0,113.0,3.2,29.0,927.0,629.53,465.01
2016,8,17,13,45,467.5,263.0,3.2,29.0,697.0,472.14,348.35
2016,8,17,14,0,60.0,413.0,3.2,29.0,467.0,338.41,249.68
2016,8,17,14,15,32.5,290.5,3.15,29.0,319.5,231.85,171.62
2016,8,17,14,30,5.0,168.0,3.1,29.0,172.0,130.33,95.45
2016,8,17,14,45,45.0,269.5,3.1,29.0,305.5,211.63,156.53
2016,8,17,15,0,85.0,371.0,3.1,29.0,439.0,280.18,206.17
2016,8,17,15,15,47.0,293.5,3.05,28.5,331.0,214.46,158.43
2016,8,17,15,30,9.0,216.0,3.0,28.0,223.0,160.19,119.32
2016,8,17,15,45,5.0,188.5,2.95,28.0,192.5,139.31,103.81
2016,8,17,16,0,1.0,161.0,2.9,28.0,162.0,119.21,92.82
2016,8,17,16,15,0.5,93.5,2.8,27.5,94.0,71.99,54.45
2016,8,17,16,30,0.0,26.0,2.7,27.0,26.0,19.89,11.14
2016,8,17,16,45,0.0,19.5,2.65,27.0,19.5,14.89,6.98
2016,8,17,17,0,0.0,13.0,2.6,27.0,13.0,9.91,2.78
2016,8,17,17,15,0.0,11.0,2.45,26.5,11.0,8.37,1.52
2016,8,17,17,30,0.0,9.0,2.3,26.0,9.0,6.84,0.23
2016,8,17,17,45,0.0,7.5,2.15,26.0,7.5,5.69,0.0
2016,8,17,18,0,0.0,6.0,2.0,26.0,6.0,4.55,0.0
2016,8,17,18,15,0.0,4.0,1.9,25.5,4.0,3.03,0.0
2016,8,17,18,30,0.0,2.0,1.8,25.0,2.0,1.51,0.0
2016,8,17,18,45,0.0,1.0,1.75,24.5,1.0,0.75,0.0
2016,8,17,19,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,10.5,1.3,23.0,10.5,8.26,0.0
2016,8,18,6,30,0.0,21.0,1.4,23.0,21.0,16.02,6.23
2016,8,18,6,45,0.0,40.5,1.55,23.0,40.5,33.33,21.38
2016,8,18,7,0,0.0,60.0,1.7,23.0,60.0,50.57,36.03
2016,8,18,7,15,2.0,82.0,1.75,23.0,82.5,71.33,53.45
2016,8,18,7,30,4.0,104.0,1.8,23.0,105.0,91.84,70.4
2016,8,18,7,45,2.0,97.0,1.9,23.5,97.5,80.04,60.44
2016,8,18,8,0,0.0,90.0,2.0,24.0,90.0,70.58,52.37
2016,8,18,8,15,38.0,152.5,2.05,24.0,172.0,171.17,134.35
2016,8,18,8,30,76.0,215.0,2.1,24.0,254.0,269.3,211.54
2016,8,18,8,45,91.5,242.5,2.2,24.5,294.0,310.15,241.86
2016,8,18,9,0,107.0,270.0,2.3,25.0,334.0,351.09,271.89
2016,8,18,9,15,178.5,291.5,2.3,25.0,409.5,457.05,351.47
2016,8,18,9,30,250.0,313.0,2.3,25.0,485.0,565.7,430.0
2016,8,18,9,45,245.0,336.5,2.3,25.5,514.0,584.01,439.95
2016,8,18,10,0,240.0,360.0,2.3,26.0,543.0,579.0,434.33
2016,8,18,10,15,188.0,382.5,2.25,26.0,530.5,548.51,410.09
2016,8,18,10,30,136.0,405.0,2.2,26.0,518.0,516.55,384.99
2016,8,18,10,45,138.5,421.5,2.15,26.5,540.0,528.88,392.25
2016,8,18,11,0,141.0,438.0,2.1,27.0,562.0,540.0,398.36
2016,8,18,11,15,116.0,442.5,2.05,27.0,546.5,513.46,378.29
2016,8,18,11,30,91.0,447.0,2.0,27.0,531.0,469.7,346.43
2016,8,18,11,45,83.0,449.5,1.95,27.0,527.0,457.9,337.61
2016,8,18,12,0,75.0,452.0,1.9,27.0,523.0,446.02,328.6
2016,8,18,12,15,124.0,469.0,1.85,27.0,587.0,505.39,371.12
2016,8,18,12,30,173.0,486.0,1.8,27.0,651.0,545.78,399.26
2016,8,18,12,45,201.5,482.0,1.8,27.0,674.0,548.94,401.37
2016,8,18,13,0,230.0,478.0,1.8,27.0,697.0,549.17,401.53
2016,8,18,13,15,194.5,474.5,1.75,27.0,658.5,504.47,369.29
2016,8,18,13,30,159.0,471.0,1.7,27.0,620.0,462.43,339.04
2016,8,18,13,45,286.0,425.0,1.7,27.0,685.0,485.26,355.69
2016,8,18,14,0,413.0,379.0,1.7,27.0,750.0,493.57,360.14
2016,8,18,14,15,206.5,246.0,1.7,27.0,431.5,277.81,204.71
2016,8,18,14,30,0.0,113.0,1.7,27.0,113.0,87.14,62.68
2016,8,18,14,45,10.5,199.5,1.75,27.0,208.0,154.39,114.73
2016,8,18,15,0,21.0,286.0,1.8,27.0,303.0,215.79,161.02
2016,8,18,15,15,67.5,312.0,1.85,27.0,362.0,230.16,170.03
2016,8,18,15,30,114.0,338.0,1.9,27.0,421.0,241.7,177.01
2016,8,18,15,45,57.5,249.0,1.95,27.0,291.0,174.31,129.1
2016,8,18,16,0,1.0,160.0,2.0,27.0,161.0,118.51,92.49
2016,8,18,16,15,0.5,85.5,2.0,26.5,86.0,65.84,49.57
2016,8,18,16,30,0.0,11.0,2.0,26.0,11.0,8.4,1.48
2016,8,18,16,45,0.0,10.0,2.05,26.0,10.0,7.63,0.85
2016,8,18,17,0,0.0,9.0,2.1,26.0,9.0,6.85,0.21
2016,8,18,17,15,0.0,7.5,2.0,25.5,7.5,5.7,0.0
2016,8,18,17,30,0.0,6.0,1.9,25.0,6.0,4.56,0.0
2016,8,18,17,45,0.0,5.0,1.85,25.0,5.0,3.79,0.0
2016,8,18,18,0,0.0,4.0,1.8,25.0,4.0,3.03,0.0
2016,8,18,18,15,0.0,2.5,1.85,24.5,2.5,1.89,0.0
2016,8,18,18,30,0.0,1.0,1.9,24.0,1.0,0.75,0.0
2016,8,18,18,45,0.0,0.5,1.95,24.0,0.5,0.38,0.0
2016,8,18,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,0.0,13.5,2.0,23.0,13.5,10.62,0.0
2016,8,19,6,30,0.0,27.0,2.2,23.0,27.0,23.11,11.27
2016,8,19,6,45,26.5,49.5,2.4,23.5,55.0,66.32,48.18
2016,8,19,7,0,53.0,72.0,2.6,24.0,83.0,105.93,81.82
2016,8,19,7,15,76.0,95.0,2.8,24.5,116.0,157.97,125.01
2016,8,19,7,30,99.0,118.0,3.0,25.0,149.0,200.1,159.42
2016,8,19,7,45,142.0,142.5,3.2,25.5,196.0,260.24,207.69
2016,8,19,8,0,185.0,167.0,3.4,26.0,243.0,322.91,256.7
2016,8,19,8,15,416.0,140.5,3.5,26.0,344.0,520.53,411.43
2016,8,19,8,30,647.0,114.0,3.6,26.0,445.0,707.63,549.54
2016,8,19,8,45,684.0,114.5,3.7,26.5,497.5,756.54,580.68
2016,8,19,9,0,721.0,115.0,3.8,27.0,550.0,804.21,611.23
2016,8,19,9,15,739.5,118.5,3.8,27.0,597.0,831.83,628.24
2016,8,19,9,30,758.0,122.0,3.8,27.0,644.0,861.94,647.03
2016,8,19,9,45,781.0,120.0,3.8,27.5,688.0,887.33,661.21
2016,8,19,10,0,804.0,118.0,3.8,28.0,732.0,909.55,673.22
2016,8,19,10,15,480.0,262.0,3.75,28.0,633.5,747.82,557.32
2016,8,19,10,30,156.0,406.0,3.7,28.0,535.0,537.39,400.2
2016,8,19,10,45,224.5,412.5,3.7,28.5,605.5,601.75,447.05
2016,8,19,11,0,293.0,419.0,3.7,29.0,676.0,683.04,503.0
2016,8,19,11,15,293.5,431.0,3.65,29.0,694.0,683.79,502.07
2016,8,19,11,30,294.0,443.0,3.6,29.0,712.0,682.51,500.25
2016,8,19,11,45,283.0,453.5,3.6,29.5,716.5,667.77,488.21
2016,8,19,12,0,272.0,464.0,3.6,30.0,721.0,651.6,475.34
2016,8,19,12,15,278.0,465.5,3.55,30.0,729.5,640.4,467.2
2016,8,19,12,30,284.0,467.0,3.5,30.0,738.0,627.36,457.72
2016,8,19,12,45,221.0,475.0,3.45,30.0,685.5,558.71,408.48
2016,8,19,13,0,158.0,483.0,3.4,30.0,633.0,503.22,368.26
2016,8,19,13,15,169.0,477.0,3.35,30.0,635.5,490.29,359.11
2016,8,19,13,30,180.0,471.0,3.3,30.0,638.0,475.99,348.64
2016,8,19,13,45,131.0,450.0,3.25,30.0,570.5,415.9,305.08
2016,8,19,14,0,82.0,429.0,3.2,30.0,503.0,361.58,265.7
2016,8,19,14,15,80.5,414.5,3.1,29.5,485.0,340.23,250.57
2016,8,19,14,30,79.0,400.0,3.0,29.0,467.0,319.21,235.41
2016,8,19,14,45,219.5,373.0,2.95,29.0,549.0,334.92,243.5
2016,8,19,15,0,360.0,346.0,2.9,29.0,631.0,331.73,235.22
2016,8,19,15,15,299.5,339.5,2.7,29.0,568.5,284.33,200.3
2016,8,19,15,30,239.0,333.0,2.5,29.0,506.0,251.27,177.87
2016,8,19,15,45,391.0,265.5,2.4,29.0,525.5,198.7,135.7
2016,8,19,16,0,543.0,198.0,2.3,29.0,545.0,127.25,98.82
2016,8,19,16,15,598.5,160.0,2.15,28.5,513.0,107.83,83.63
2016,8,19,16,30,654.0,122.0,2.0,28.0,481.0,87.21,67.14
2016,8,19,16,45,629.5,114.0,1.9,28.0,430.0,83.13,64.04
2016,8,19,17,0,605.0,106.0,1.8,28.0,379.0,78.81,60.7
2016,8,19,17,15,562.5,98.5,1.7,27.5,325.5,74.3,57.27
2016,8,19,17,30,520.0,91.0,1.6,27.0,272.0,69.69,53.67
2016,8,19,17,45,465.0,80.5,1.55,27.0,220.5,62.53,47.67
2016,8,19,18,0,410.0,70.0,1.5,27.0,169.0,52.63,39.17
2016,8,19,18,15,321.0,57.5,1.55,26.5,122.0,43.2,30.9
2016,8,19,18,30,232.0,45.0,1.6,26.0,75.0,33.77,22.32
2016,8,19,18,45,116.0,27.0,1.7,26.0,42.0,20.3,7.81
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.75,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.3,0.0
2016,8,20,6,45,0.0,15.0,2.0,24.0,15.0,11.39,3.54
2016,8,20,7,0,0.0,23.0,2.1,24.0,23.0,17.5,8.75
2016,8,20,7,15,0.0,32.5,2.15,24.0,32.5,24.78,14.89
2016,8,20,7,30,0.0,42.0,2.2,24.0,42.0,32.08,20.98
2016,8,20,7,45,0.0,55.0,2.3,24.5,55.0,42.1,29.14
2016,8,20,8,0,0.0,68.0,2.4,25.0,68.0,52.16,37.19
2016,8,20,8,15,0.0,57.0,2.5,25.0,57.0,43.67,30.13
2016,8,20,8,30,0.0,46.0,2.6,25.0,46.0,35.23,23.13
2016,8,20,8,45,0.0,68.5,2.75,25.5,68.5,52.62,37.04
2016,8,20,9,0,0.0,91.0,2.9,26.0,91.0,70.11,50.8
2016,8,20,9,15,0.0,108.5,2.9,26.0,108.5,84.41,61.99
2016,8,20,9,30,0.0,126.0,2.9,26.0,126.0,98.83,73.17
2016,8,20,9,45,1.0,141.5,2.95,26.0,142.5,112.53,83.76
2016,8,20,10,0,2.0,157.0,3.0,26.0,159.0,126.23,94.29
2016,8,20,10,15,5.5,182.0,2.95,26.0,186.5,150.25,112.86
2016,8,20,10,30,9.0,207.0,2.9,26.0,214.0,174.23,131.22
2016,8,20,10,45,8.5,199.0,2.9,26.5,206.0,166.54,124.79
2016,8,20,11,0,8.0,191.0,2.9,27.0,198.0,159.02,118.61
2016,8,20,11,15,10.5,222.0,2.85,27.0,231.5,186.43,139.44
2016,8,20,11,30,13.0,253.0,2.8,27.0,265.0,213.56,159.83
2016,8,20,11,45,15.5,282.0,2.8,27.0,296.5,238.62,178.52
2016,8,20,12,0,18.0,311.0,2.8,27.0,328.0,263.14,196.69
2016,8,20,12,15,27.0,355.5,2.7,27.0,381.0,317.42,236.8
2016,8,20,12,30,36.0,400.0,2.6,27.0,434.0,357.19,265.61
2016,8,20,12,45,28.5,370.5,2.55,27.0,397.5,321.52,239.16
2016,8,20,13,0,21.0,341.0,2.5,27.0,361.0,280.76,209.07
2016,8,20,13,15,16.5,293.5,2.45,27.0,309.5,238.36,177.62
2016,8,20,13,30,12.0,246.0,2.4,27.0,258.0,197.19,146.79
2016,8,20,13,45,14.0,265.5,2.35,27.0,278.5,211.44,157.66
2016,8,20,14,0,16.0,285.0,2.3,27.0,299.0,224.94,167.79
2016,8,20,14,15,13.5,261.0,2.15,26.5,273.0,203.85,152.22
2016,8,20,14,30,11.0,237.0,2.0,26.0,247.0,183.37,137.09
2016,8,20,14,45,20.0,272.5,1.95,26.0,289.0,209.61,156.96
2016,8,20,15,0,29.0,308.0,1.9,26.0,331.0,226.17,169.19
2016,8,20,15,15,14.5,193.5,1.75,26.0,205.0,147.88,110.04
2016,8,20,15,30,0.0,79.0,1.6,26.0,79.0,60.94,42.99
2016,8,20,15,45,0.0,46.5,1.45,26.0,46.5,35.74,23.09
2016,8,20,16,0,0.0,14.0,1.3,26.0,14.0,10.72,3.4
2016,8,20,16,15,0.0,50.5,1.15,25.5,50.5,38.75,27.18
2016,8,20,16,30,0.0,87.0,1.0,25.0,87.0,66.95,51.1
2016,8,20,16,45,192.5,122.0,0.85,25.0,208.5,83.99,65.56
2016,8,20,17,0,385.0,157.0,0.7,25.0,330.0,105.6,83.83
2016,8,20,17,15,408.5,133.5,0.6,25.0,294.5,92.69,73.24
2016,8,20,17,30,432.0,110.0,0.5,25.0,259.0,78.88,61.82
2016,8,20,17,45,362.0,98.5,0.4,25.0,207.5,70.94,55.16
2016,8,20,18,0,292.0,87.0,0.3,25.0,156.0,62.91,48.19
2016,8,20,18,15,211.0,68.5,0.35,24.5,111.0,49.91,36.82
2016,8,20,18,30,130.0,50.0,0.4,24.0,66.0,36.48,24.72
2016,8,20,18,45,65.0,25.0,0.45,24.0,33.0,18.76,6.01
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
