Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,2.0,2.65,21.0,2.0,1.57,0.0
2016,8,21,6,30,0.0,4.0,2.6,21.0,4.0,3.02,0.0
2016,8,21,6,45,0.0,9.0,2.6,21.0,9.0,6.82,0.0
2016,8,21,7,0,0.0,14.0,2.6,21.0,14.0,10.62,3.19
2016,8,21,7,15,0.0,19.5,2.55,21.0,19.5,14.82,6.78
2016,8,21,7,30,0.0,25.0,2.5,21.0,25.0,19.03,10.35
2016,8,21,7,45,0.0,73.0,2.5,21.5,73.0,56.47,41.48
2016,8,21,8,0,0.0,121.0,2.5,22.0,121.0,99.81,76.83
2016,8,21,8,15,0.0,133.0,2.55,22.0,133.0,109.03,83.97
2016,8,21,8,30,0.0,145.0,2.6,22.0,145.0,118.39,91.2
2016,8,21,8,45,0.5,153.0,2.65,22.5,153.5,124.63,95.69
2016,8,21,9,0,1.0,161.0,2.7,23.0,162.0,131.07,100.3
2016,8,21,9,15,0.5,157.5,2.6,23.5,158.5,126.61,96.2
2016,8,21,9,30,0.0,154.0,2.5,24.0,155.0,122.53,92.47
2016,8,21,9,45,6.5,197.0,2.45,24.5,202.5,165.26,125.73
2016,8,21,10,0,13.0,240.0,2.4,25.0,250.0,208.34,158.53
2016,8,21,10,15,37.0,306.0,2.1,25.0,336.5,309.59,235.22
2016,8,21,10,30,61.0,372.0,1.8,25.0,423.0,393.95,296.59
2016,8,21,10,45,45.5,361.0,1.5,25.5,399.5,364.2,272.32
2016,8,21,11,0,30.0,350.0,1.2,26.0,376.0,335.29,249.38
2016,8,21,11,15,29.0,355.0,0.95,26.0,381.0,335.3,248.53
2016,8,21,11,30,28.0,360.0,0.7,26.0,386.0,335.1,247.28
2016,8,21,11,45,32.0,377.0,0.45,26.0,407.0,349.72,256.55
2016,8,21,12,0,36.0,394.0,0.2,26.0,428.0,363.39,264.65
2016,8,21,12,15,31.5,382.0,0.5,26.0,412.0,344.11,252.21
2016,8,21,12,30,27.0,370.0,0.8,26.0,396.0,325.33,239.86
2016,8,21,12,45,41.5,401.5,1.1,26.0,441.0,356.98,263.79
2016,8,21,13,0,56.0,433.0,1.4,26.0,486.0,385.98,285.33
2016,8,21,13,15,71.5,441.5,1.55,26.0,508.5,394.83,292.03
2016,8,21,13,30,87.0,450.0,1.7,26.0,531.0,401.49,297.14
2016,8,21,13,45,113.5,448.0,1.9,26.0,551.0,405.77,300.6
2016,8,21,14,0,140.0,446.0,2.1,26.0,571.0,403.61,299.08
2016,8,21,14,15,170.0,431.0,2.2,26.0,578.0,391.19,289.52
2016,8,21,14,30,200.0,416.0,2.3,26.0,585.0,375.49,276.97
2016,8,21,14,45,140.0,389.5,2.45,26.0,505.5,318.57,235.51
2016,8,21,15,0,80.0,363.0,2.6,26.0,426.0,274.63,204.18
2016,8,21,15,15,73.0,339.5,2.6,25.5,394.5,247.81,184.6
2016,8,21,15,30,66.0,316.0,2.6,25.0,363.0,222.34,166.15
2016,8,21,15,45,33.0,213.5,2.65,25.0,237.0,151.4,113.49
2016,8,21,16,0,0.0,111.0,2.7,25.0,111.0,84.66,65.41
2016,8,21,16,15,0.0,86.0,2.65,25.0,86.0,66.21,50.28
2016,8,21,16,30,0.0,61.0,2.6,25.0,61.0,46.81,34.13
2016,8,21,16,45,0.0,48.5,2.55,25.0,48.5,37.14,26.06
2016,8,21,17,0,0.0,36.0,2.5,25.0,36.0,27.51,17.95
2016,8,21,17,15,0.0,30.5,2.35,24.5,30.5,23.27,14.43
2016,8,21,17,30,0.0,25.0,2.2,24.0,25.0,19.04,10.86
2016,8,21,17,45,0.0,20.0,2.1,24.0,20.0,15.21,7.55
2016,8,21,18,0,0.0,15.0,2.0,24.0,15.0,11.39,4.2
2016,8,21,18,15,0.0,10.5,1.9,23.5,10.5,7.96,1.17
2016,8,21,18,30,0.0,6.0,1.8,23.0,6.0,4.54,0.0
2016,8,21,18,45,0.0,3.0,1.7,23.0,3.0,2.27,0.0
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,4.0,1.75,22.0,4.0,3.15,0.0
2016,8,22,6,30,0.0,8.0,1.9,22.0,8.0,6.06,0.0
2016,8,22,6,45,0.0,16.5,2.1,22.5,16.5,12.54,4.5
2016,8,22,7,0,0.0,25.0,2.3,23.0,25.0,19.03,10.06
2016,8,22,7,15,0.0,35.5,2.35,23.5,35.5,27.08,16.83
2016,8,22,7,30,0.0,46.0,2.4,24.0,46.0,35.16,23.52
2016,8,22,7,45,0.0,57.5,2.45,24.5,57.5,44.03,30.73
2016,8,22,8,0,0.0,69.0,2.5,25.0,69.0,52.93,37.83
2016,8,22,8,15,0.0,42.5,2.6,25.5,42.5,32.5,20.97
2016,8,22,8,30,0.0,16.0,2.7,26.0,16.0,12.21,4.31
2016,8,22,8,45,14.5,122.5,2.85,26.5,131.5,109.74,83.13
2016,8,22,9,0,29.0,229.0,3.0,27.0,247.0,238.89,183.54
2016,8,22,9,15,64.0,270.5,3.05,27.0,313.5,311.95,239.35
2016,8,22,9,30,99.0,312.0,3.1,27.0,380.0,385.44,294.37
2016,8,22,9,45,93.0,331.5,3.2,27.5,398.5,396.54,300.74
2016,8,22,10,0,87.0,351.0,3.3,28.0,417.0,406.98,306.85
2016,8,22,10,15,143.5,376.5,3.35,28.0,491.5,504.22,378.13
2016,8,22,10,30,200.0,402.0,3.4,28.0,566.0,578.23,431.11
2016,8,22,10,45,233.5,412.0,3.45,28.0,611.0,613.08,455.45
2016,8,22,11,0,267.0,422.0,3.5,28.0,656.0,665.61,491.74
2016,8,22,11,15,344.5,403.0,3.5,28.0,712.5,708.26,522.29
2016,8,22,11,30,422.0,384.0,3.5,28.0,769.0,761.91,559.64
2016,8,22,11,45,300.0,430.0,3.55,28.5,705.5,665.29,488.74
2016,8,22,12,0,178.0,476.0,3.6,29.0,642.0,571.9,419.98
2016,8,22,12,15,182.0,479.0,3.6,29.0,650.0,564.67,415.05
2016,8,22,12,30,186.0,482.0,3.6,29.0,658.0,556.09,408.75
2016,8,22,12,45,108.5,432.5,3.6,29.0,535.5,442.63,326.83
2016,8,22,13,0,31.0,383.0,3.6,29.0,413.0,328.63,243.15
2016,8,22,13,15,245.0,384.0,3.6,29.0,610.5,476.36,353.65
2016,8,22,13,30,459.0,385.0,3.6,29.0,808.0,591.86,435.51
2016,8,22,13,45,655.5,253.5,3.6,29.0,843.0,575.43,423.38
2016,8,22,14,0,852.0,122.0,3.6,29.0,878.0,536.7,393.57
2016,8,22,14,15,628.0,238.0,3.6,29.0,786.0,467.66,340.37
2016,8,22,14,30,404.0,354.0,3.6,29.0,694.0,412.61,299.34
2016,8,22,14,45,257.5,363.5,3.6,29.0,577.0,338.89,246.02
2016,8,22,15,0,111.0,373.0,3.6,29.0,460.0,289.55,212.48
2016,8,22,15,15,454.0,242.0,3.6,29.0,569.0,257.07,174.84
2016,8,22,15,30,797.0,111.0,3.6,29.0,678.0,198.63,115.68
2016,8,22,15,45,776.0,110.0,3.6,29.0,631.5,141.96,79.67
2016,8,22,16,0,755.0,109.0,3.6,29.0,585.0,87.54,66.75
2016,8,22,16,15,733.0,105.0,3.4,28.5,535.0,83.9,64.16
2016,8,22,16,30,711.0,101.0,3.2,28.0,485.0,75.51,57.57
2016,8,22,16,45,675.5,98.0,3.05,28.0,431.5,73.84,56.42
2016,8,22,17,0,640.0,95.0,2.9,28.0,378.0,72.22,55.28
2016,8,22,17,15,597.0,88.5,2.7,27.5,324.0,68.05,52.09
2016,8,22,17,30,554.0,82.0,2.5,27.0,270.0,63.81,48.75
2016,8,22,17,45,488.5,74.0,2.35,27.0,216.5,58.12,43.95
2016,8,22,18,0,423.0,66.0,2.2,27.0,163.0,52.44,38.96
2016,8,22,18,15,328.5,53.5,2.25,26.5,116.0,40.45,28.47
2016,8,22,18,30,234.0,41.0,2.3,26.0,69.0,30.92,19.68
2016,8,22,18,45,117.0,20.5,2.35,26.0,34.5,15.57,1.61
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,59.0,15.0,3.7,24.0,20.0,39.16,0.0
2016,8,23,6,30,118.0,30.0,3.8,24.0,40.0,113.96,72.68
2016,8,23,6,45,224.0,46.5,3.9,24.5,83.0,211.81,164.43
2016,8,23,7,0,330.0,63.0,4.0,25.0,126.0,306.15,244.25
2016,8,23,7,15,404.5,74.0,4.2,25.0,177.5,382.3,308.1
2016,8,23,7,30,479.0,85.0,4.4,25.0,229.0,471.21,379.63
2016,8,23,7,45,537.0,91.5,4.6,25.5,284.0,542.67,434.83
2016,8,23,8,0,595.0,98.0,4.8,26.0,339.0,616.19,489.48
2016,8,23,8,15,630.5,104.0,4.9,26.0,392.5,672.19,529.62
2016,8,23,8,30,666.0,110.0,5.0,26.0,446.0,727.8,568.73
2016,8,23,8,45,702.5,110.5,5.1,26.5,499.5,776.94,601.34
2016,8,23,9,0,739.0,111.0,5.2,27.0,553.0,819.71,628.89
2016,8,23,9,15,758.0,114.5,5.2,27.0,601.0,853.41,650.52
2016,8,23,9,30,777.0,118.0,5.2,27.0,649.0,884.3,670.11
2016,8,23,9,45,799.5,116.5,5.2,27.5,693.5,909.94,684.63
2016,8,23,10,0,822.0,115.0,5.2,28.0,738.0,932.32,696.89
2016,8,23,10,15,832.5,117.5,5.2,28.5,774.5,931.02,693.06
2016,8,23,10,30,843.0,120.0,5.2,29.0,811.0,938.89,695.77
2016,8,23,10,45,855.5,118.5,5.25,29.5,842.0,940.92,694.94
2016,8,23,11,0,868.0,117.0,5.3,30.0,873.0,939.13,691.72
2016,8,23,11,15,873.0,118.0,5.25,30.0,895.5,928.85,683.74
2016,8,23,11,30,878.0,119.0,5.2,30.0,918.0,914.77,673.39
2016,8,23,11,45,881.0,120.0,5.2,30.0,932.0,895.14,659.74
2016,8,23,12,0,884.0,121.0,5.2,30.0,946.0,871.91,643.75
2016,8,23,12,15,885.5,121.5,5.2,30.0,952.0,843.53,624.31
2016,8,23,12,30,887.0,122.0,5.2,30.0,958.0,811.92,602.67
2016,8,23,12,45,887.0,121.5,5.2,30.5,955.5,775.31,576.06
2016,8,23,13,0,887.0,121.0,5.2,31.0,953.0,735.92,546.02
2016,8,23,13,15,884.5,120.5,5.15,31.0,942.0,692.24,513.38
2016,8,23,13,30,882.0,120.0,5.1,31.0,931.0,646.32,478.43
2016,8,23,13,45,877.5,119.0,5.1,31.0,911.5,596.8,440.22
2016,8,23,14,0,873.0,118.0,5.1,31.0,892.0,545.58,399.72
2016,8,23,14,15,867.0,116.5,5.05,31.0,865.0,491.82,356.13
2016,8,23,14,30,861.0,115.0,5.0,31.0,838.0,436.93,310.54
2016,8,23,14,45,845.0,117.5,4.95,31.0,802.0,380.37,262.92
2016,8,23,15,0,829.0,120.0,4.9,31.0,766.0,320.32,212.39
2016,8,23,15,15,816.5,117.5,4.8,30.5,725.0,261.18,163.54
2016,8,23,15,30,804.0,115.0,4.7,30.0,684.0,202.77,118.31
2016,8,23,15,45,783.5,113.5,4.65,30.0,637.0,145.23,81.7
2016,8,23,16,0,763.0,112.0,4.6,30.0,590.0,89.92,68.46
2016,8,23,16,15,740.5,108.0,4.35,29.5,539.5,86.2,65.82
2016,8,23,16,30,718.0,104.0,4.1,29.0,489.0,77.63,59.12
2016,8,23,16,45,682.5,100.5,3.9,29.0,435.0,75.7,57.75
2016,8,23,17,0,647.0,97.0,3.7,29.0,381.0,73.79,56.38
2016,8,23,17,15,603.5,90.5,3.4,28.5,326.0,69.65,53.23
2016,8,23,17,30,560.0,84.0,3.1,28.0,271.0,65.46,49.94
2016,8,23,17,45,493.0,75.5,2.85,27.5,217.0,59.41,44.94
2016,8,23,18,0,426.0,67.0,2.6,27.0,163.0,50.72,37.48
2016,8,23,18,15,328.0,54.0,2.55,26.5,115.5,40.78,28.7
2016,8,23,18,30,230.0,41.0,2.5,26.0,68.0,30.88,19.53
2016,8,23,18,45,115.0,20.5,2.5,25.5,34.0,15.55,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.0,2.75,22.5,21.5,61.78,0.0
2016,8,24,6,30,221.0,26.0,3.0,23.0,43.0,174.77,111.72
2016,8,24,6,45,342.0,37.5,3.3,23.5,89.5,272.29,212.66
2016,8,24,7,0,463.0,49.0,3.6,24.0,136.0,378.09,302.36
2016,8,24,7,15,533.0,56.5,3.75,24.5,189.5,455.59,366.56
2016,8,24,7,30,603.0,64.0,3.9,25.0,243.0,537.66,431.43
2016,8,24,7,45,658.0,67.0,4.1,25.5,300.0,606.49,482.54
2016,8,24,8,0,713.0,70.0,4.3,26.0,357.0,674.03,530.73
2016,8,24,8,15,743.5,74.0,4.3,26.0,412.0,727.46,567.67
2016,8,24,8,30,774.0,78.0,4.3,26.0,467.0,779.87,603.09
2016,8,24,8,45,799.5,80.0,4.35,26.5,520.0,823.98,630.92
2016,8,24,9,0,825.0,82.0,4.4,27.0,573.0,855.85,649.78
2016,8,24,9,15,840.5,84.5,4.4,27.5,621.5,886.51,667.47
2016,8,24,9,30,856.0,87.0,4.4,28.0,670.0,914.12,682.94
2016,8,24,9,45,868.5,88.5,4.4,28.5,713.0,934.46,693.42
2016,8,24,10,0,881.0,90.0,4.4,29.0,756.0,951.26,701.6
2016,8,24,10,15,890.0,91.5,4.4,29.0,792.5,960.98,706.56
2016,8,24,10,30,899.0,93.0,4.4,29.0,829.0,966.81,709.13
2016,8,24,10,45,905.0,94.5,4.4,29.5,858.5,965.81,705.93
2016,8,24,11,0,911.0,96.0,4.4,30.0,888.0,960.79,700.3
2016,8,24,11,15,915.0,96.5,4.35,30.0,909.5,948.9,691.46
2016,8,24,11,30,919.0,97.0,4.3,30.0,931.0,933.09,680.22
2016,8,24,11,45,913.0,103.0,4.3,30.5,942.5,909.71,662.99
2016,8,24,12,0,907.0,109.0,4.3,31.0,954.0,882.74,643.55
2016,8,24,12,15,907.5,109.5,4.25,31.0,959.0,853.03,623.43
2016,8,24,12,30,908.0,110.0,4.2,31.0,964.0,820.06,601.12
2016,8,24,12,45,905.0,111.0,4.2,31.0,960.0,781.77,575.36
2016,8,24,13,0,902.0,112.0,4.2,31.0,956.0,740.81,545.89
2016,8,24,13,15,523.5,287.5,4.15,31.0,776.5,595.05,437.63
2016,8,24,13,30,145.0,463.0,4.1,31.0,597.0,451.96,330.97
2016,8,24,13,45,195.5,448.5,4.1,31.0,624.0,454.38,333.13
2016,8,24,14,0,246.0,434.0,4.1,31.0,651.0,451.49,330.3
2016,8,24,14,15,266.5,414.5,4.05,31.0,643.0,424.66,309.71
2016,8,24,14,30,287.0,395.0,4.0,31.0,635.0,395.73,287.03
2016,8,24,14,45,558.5,256.5,3.95,31.0,699.0,372.44,262.49
2016,8,24,15,0,830.0,118.0,3.9,31.0,763.0,323.64,214.28
2016,8,24,15,15,817.5,115.5,3.85,30.5,722.0,260.47,162.66
2016,8,24,15,30,805.0,113.0,3.8,30.0,681.0,201.93,117.47
2016,8,24,15,45,480.0,198.5,3.75,30.0,531.0,164.04,106.2
2016,8,24,16,0,155.0,284.0,3.7,30.0,381.0,177.28,139.01
2016,8,24,16,15,438.0,192.5,3.5,29.5,433.0,123.07,95.86
2016,8,24,16,30,721.0,101.0,3.3,29.0,485.0,75.88,57.64
2016,8,24,16,45,690.0,96.0,3.1,29.0,431.5,72.98,55.49
2016,8,24,17,0,659.0,91.0,2.9,29.0,378.0,69.99,53.21
2016,8,24,17,15,616.5,85.0,2.6,28.5,323.0,66.04,50.2
2016,8,24,17,30,574.0,79.0,2.3,28.0,268.0,62.04,47.06
2016,8,24,17,45,504.5,71.0,2.05,27.5,214.0,56.18,42.2
2016,8,24,18,0,435.0,63.0,1.8,27.0,160.0,50.35,37.14
2016,8,24,18,15,339.5,50.5,1.75,26.5,112.5,38.41,26.67
2016,8,24,18,30,244.0,38.0,1.7,26.0,65.0,28.8,17.71
2016,8,24,18,45,122.0,19.0,1.65,26.0,32.5,14.46,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.0,13.0,1.4,22.5,21.0,59.99,0.0
2016,8,25,6,30,212.0,26.0,1.6,23.0,42.0,169.97,105.31
2016,8,25,6,45,320.5,39.0,1.8,23.5,87.0,262.69,203.91
2016,8,25,7,0,429.0,52.0,2.0,24.0,132.0,361.71,287.34
2016,8,25,7,15,500.0,61.0,2.1,24.0,185.5,440.59,352.37
2016,8,25,7,30,571.0,70.0,2.2,24.0,239.0,524.14,418.23
2016,8,25,7,45,617.5,76.5,2.3,24.5,294.0,590.09,466.73
2016,8,25,8,0,664.0,83.0,2.4,25.0,349.0,657.34,513.88
2016,8,25,8,15,498.0,138.0,2.4,25.0,354.5,595.29,465.36
2016,8,25,8,30,332.0,193.0,2.4,25.0,360.0,507.15,396.04
2016,8,25,8,45,556.5,146.0,2.4,25.5,462.0,691.79,532.66
2016,8,25,9,0,781.0,99.0,2.4,26.0,564.0,848.83,637.46
2016,8,25,9,15,798.0,102.5,2.35,26.5,611.5,881.46,654.36
2016,8,25,9,30,815.0,106.0,2.3,27.0,659.0,911.11,670.12
2016,8,25,9,45,831.0,106.5,2.25,27.5,702.5,920.87,672.75
2016,8,25,10,0,847.0,107.0,2.2,28.0,746.0,939.34,681.3
2016,8,25,10,15,856.0,109.0,2.15,28.0,782.0,949.1,685.54
2016,8,25,10,30,865.0,111.0,2.1,28.0,818.0,955.08,687.55
2016,8,25,10,45,873.0,111.5,2.05,28.5,847.5,954.72,684.32
2016,8,25,11,0,881.0,112.0,2.0,29.0,877.0,950.47,678.83
2016,8,25,11,15,885.0,113.5,1.95,29.0,898.5,939.54,670.66
2016,8,25,11,30,889.0,115.0,1.9,29.0,920.0,924.75,660.24
2016,8,25,11,45,893.5,114.0,1.9,29.0,934.0,904.34,646.91
2016,8,25,12,0,898.0,113.0,1.9,29.0,948.0,880.28,631.37
2016,8,25,12,15,898.5,113.5,1.9,29.0,953.0,850.67,612.28
2016,8,25,12,30,899.0,114.0,1.9,29.0,958.0,817.83,591.08
2016,8,25,12,45,898.0,113.5,1.9,29.5,954.5,779.97,565.38
2016,8,25,13,0,897.0,113.0,1.9,30.0,951.0,739.37,536.1
2016,8,25,13,15,894.5,112.5,1.9,30.0,939.0,695.18,504.81
2016,8,25,13,30,892.0,112.0,1.9,30.0,927.0,648.69,471.13
2016,8,25,13,45,887.5,110.5,1.9,30.0,907.0,598.19,433.72
2016,8,25,14,0,883.0,109.0,1.9,30.0,887.0,545.98,393.93
2016,8,25,14,15,876.5,108.0,1.9,30.0,859.5,491.7,351.37
2016,8,25,14,30,870.0,107.0,1.9,30.0,832.0,436.33,306.66
2016,8,25,14,45,849.5,111.5,1.95,30.0,794.5,379.02,259.72
2016,8,25,15,0,829.0,116.0,2.0,30.0,757.0,322.52,212.81
2016,8,25,15,15,508.0,223.0,2.0,29.5,609.0,258.64,172.77
2016,8,25,15,30,187.0,330.0,2.0,29.0,461.0,242.46,173.37
2016,8,25,15,45,193.5,305.0,2.0,29.0,433.0,209.72,150.54
2016,8,25,16,0,200.0,280.0,2.0,29.0,405.0,176.68,138.57
2016,8,25,16,15,190.5,255.0,1.9,28.5,365.5,162.91,128.3
2016,8,25,16,30,181.0,230.0,1.8,28.0,326.0,149.37,118.06
2016,8,25,16,45,185.0,203.5,1.75,28.0,292.5,134.82,106.64
2016,8,25,17,0,189.0,177.0,1.7,28.0,259.0,119.66,94.58
2016,8,25,17,15,380.5,126.5,1.55,27.5,261.0,88.15,68.88
2016,8,25,17,30,572.0,76.0,1.4,27.0,263.0,59.87,45.4
2016,8,25,17,45,508.0,67.5,1.3,27.0,209.5,53.62,40.11
2016,8,25,18,0,444.0,59.0,1.2,27.0,156.0,47.34,34.58
2016,8,25,18,15,348.0,47.0,1.2,26.5,109.0,37.96,26.25
2016,8,25,18,30,252.0,35.0,1.2,26.0,62.0,26.68,15.84
2016,8,25,18,45,126.0,17.5,1.2,25.5,31.0,13.36,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.0,13.5,0.7,23.0,17.5,35.66,0.0
2016,8,26,6,30,106.0,27.0,0.8,23.0,35.0,103.32,60.06
2016,8,26,6,45,206.5,44.5,0.9,23.5,77.0,202.6,156.04
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,294.77,232.99
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,370.58,294.79
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,452.17,358.38
2016,8,26,7,45,502.0,96.0,1.05,24.5,273.0,526.37,412.93
2016,8,26,8,0,553.0,105.0,1.1,25.0,326.0,596.44,462.43
2016,8,26,8,15,423.0,152.5,1.0,25.0,336.0,551.16,424.71
2016,8,26,8,30,293.0,200.0,0.9,25.0,346.0,483.14,371.31
2016,8,26,8,45,488.5,164.5,0.85,25.5,440.5,643.59,487.06
2016,8,26,9,0,684.0,129.0,0.8,26.0,535.0,802.77,590.52
2016,8,26,9,15,377.5,214.0,0.7,26.0,441.5,610.43,452.53
2016,8,26,9,30,71.0,299.0,0.6,26.0,348.0,347.96,259.71
2016,8,26,9,45,412.5,222.5,0.5,26.5,530.5,657.13,484.42
2016,8,26,10,0,754.0,146.0,0.4,27.0,713.0,906.76,640.7
2016,8,26,10,15,765.5,148.5,0.45,27.0,749.0,919.01,644.11
2016,8,26,10,30,777.0,151.0,0.5,27.0,785.0,927.64,649.09
2016,8,26,10,45,782.5,155.0,0.6,27.5,813.5,928.29,649.13
2016,8,26,11,0,788.0,159.0,0.7,28.0,842.0,925.15,647.04
2016,8,26,11,15,579.5,282.0,0.8,28.0,791.5,839.3,591.65
2016,8,26,11,30,371.0,405.0,0.9,28.0,741.0,726.01,515.73
2016,8,26,11,45,600.5,276.5,1.0,28.5,829.5,815.96,580.01
2016,8,26,12,0,830.0,148.0,1.1,29.0,918.0,853.55,605.98
2016,8,26,12,15,831.5,148.5,1.2,29.0,923.5,825.98,589.14
2016,8,26,12,30,833.0,149.0,1.3,29.0,929.0,795.39,570.85
2016,8,26,12,45,831.5,149.0,1.4,29.0,926.0,759.27,547.73
2016,8,26,13,0,830.0,149.0,1.5,29.0,923.0,720.67,521.96
2016,8,26,13,15,827.5,148.5,1.55,29.0,911.5,678.73,492.76
2016,8,26,13,30,825.0,148.0,1.6,29.0,900.0,641.16,465.53
2016,8,26,13,45,820.0,146.5,1.7,29.0,880.5,591.49,429.51
2016,8,26,14,0,815.0,145.0,1.8,29.0,861.0,540.37,391.23
2016,8,26,14,15,808.0,143.5,1.9,29.0,834.0,487.09,350.01
2016,8,26,14,30,801.0,142.0,2.0,29.0,807.0,433.0,306.76
2016,8,26,14,45,795.5,136.5,2.1,29.0,774.0,375.99,260.1
2016,8,26,15,0,790.0,131.0,2.2,29.0,741.0,318.55,212.27
2016,8,26,15,15,657.0,182.0,2.25,28.5,670.5,265.22,172.97
2016,8,26,15,30,524.0,233.0,2.3,28.0,600.0,228.94,150.19
2016,8,26,15,45,422.5,245.5,2.35,28.0,528.0,186.17,125.71
2016,8,26,16,0,321.0,258.0,2.4,28.0,456.0,161.48,127.14
2016,8,26,16,15,259.0,242.5,2.35,27.5,393.5,151.81,120.02
2016,8,26,16,30,197.0,227.0,2.3,27.0,331.0,148.15,117.72
2016,8,26,16,45,148.5,202.0,2.25,27.0,275.0,133.21,105.89
2016,8,26,17,0,100.0,177.0,2.2,27.0,219.0,120.94,96.14
2016,8,26,17,15,91.5,152.0,2.1,26.5,186.5,105.11,83.45
2016,8,26,17,30,83.0,127.0,2.0,26.0,154.0,88.95,70.2
2016,8,26,17,45,69.0,103.0,1.9,26.0,122.5,72.98,56.68
2016,8,26,18,0,55.0,79.0,1.8,26.0,91.0,56.75,42.66
2016,8,26,18,15,33.0,56.5,1.8,25.5,63.0,41.13,28.97
2016,8,26,18,30,11.0,34.0,1.8,25.0,35.0,25.32,14.62
2016,8,26,18,45,5.5,17.0,1.85,25.0,17.5,12.94,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.0,13.0,0.6,22.5,17.5,42.55,0.0
2016,8,27,6,30,136.0,26.0,0.7,23.0,35.0,129.19,73.18
2016,8,27,6,45,238.5,41.5,0.8,23.5,77.5,218.03,167.79
2016,8,27,7,0,341.0,57.0,0.9,24.0,120.0,310.94,245.5
2016,8,27,7,15,412.5,68.5,0.9,24.0,170.5,387.05,307.37
2016,8,27,7,30,484.0,80.0,0.9,24.0,221.0,476.39,376.21
2016,8,27,7,45,532.0,88.5,0.9,24.5,274.5,543.02,424.45
2016,8,27,8,0,580.0,97.0,0.9,25.0,328.0,611.15,471.24
2016,8,27,8,15,615.5,103.5,0.75,25.5,381.5,667.55,505.93
2016,8,27,8,30,651.0,110.0,0.6,26.0,435.0,723.58,538.63
2016,8,27,8,45,679.0,114.5,0.45,26.5,486.0,769.76,563.2
2016,8,27,9,0,707.0,119.0,0.3,27.0,537.0,814.31,585.75
2016,8,27,9,15,726.5,123.5,0.4,27.0,584.5,848.92,607.01
2016,8,27,9,30,746.0,128.0,0.5,27.0,632.0,874.74,622.9
2016,8,27,9,45,757.5,133.0,0.6,27.5,673.5,896.59,635.26
2016,8,27,10,0,769.0,138.0,0.7,28.0,715.0,915.04,645.59
2016,8,27,10,15,780.0,140.5,0.8,28.0,751.0,926.85,653.21
2016,8,27,10,30,791.0,143.0,0.9,28.0,787.0,935.0,658.75
2016,8,27,10,45,796.5,146.5,1.05,28.5,815.5,935.13,659.0
2016,8,27,11,0,802.0,150.0,1.2,29.0,844.0,931.44,656.93
2016,8,27,11,15,807.5,151.5,1.3,29.0,865.5,921.98,651.83
2016,8,27,11,30,813.0,153.0,1.4,29.0,887.0,908.76,644.45
2016,8,27,11,45,571.0,296.0,1.5,29.0,815.5,806.06,575.75
2016,8,27,12,0,329.0,439.0,1.6,29.0,744.0,687.84,493.39
2016,8,27,12,15,579.0,295.0,1.65,29.0,835.0,765.05,551.26
2016,8,27,12,30,829.0,151.0,1.7,29.0,926.0,795.23,575.45
2016,8,27,12,45,826.5,152.0,1.8,29.0,922.5,770.2,558.23
2016,8,27,13,0,824.0,153.0,1.9,29.0,919.0,730.45,531.24
2016,8,27,13,15,517.5,305.5,1.95,29.0,784.5,608.27,443.03
2016,8,27,13,30,211.0,458.0,2.0,29.0,650.0,491.14,357.87
2016,8,27,13,45,507.5,305.0,2.05,29.0,752.5,534.97,390.94
2016,8,27,14,0,804.0,152.0,2.1,29.0,855.0,540.87,393.19
2016,8,27,14,15,796.0,150.0,2.1,29.0,828.0,487.15,350.84
2016,8,27,14,30,788.0,148.0,2.1,29.0,801.0,432.78,307.12
2016,8,27,14,45,774.5,147.0,2.15,29.0,766.0,376.82,261.32
2016,8,27,15,0,761.0,146.0,2.2,29.0,731.0,321.31,215.25
2016,8,27,15,15,746.5,143.0,2.15,29.0,690.5,264.93,169.0
2016,8,27,15,30,732.0,140.0,2.1,29.0,650.0,203.55,121.78
2016,8,27,15,45,709.5,137.5,2.1,29.0,603.0,148.23,86.48
2016,8,27,16,0,687.0,135.0,2.1,29.0,556.0,95.5,73.25
2016,8,27,16,15,662.0,129.5,2.0,28.5,506.5,91.4,70.36
2016,8,27,16,30,637.0,124.0,1.9,28.0,457.0,89.14,68.9
2016,8,27,16,45,604.0,116.5,1.85,28.0,404.5,85.24,65.94
2016,8,27,17,0,571.0,109.0,1.8,28.0,352.0,81.18,62.81
2016,8,27,17,15,525.0,100.5,1.65,27.5,298.5,76.04,58.83
2016,8,27,17,30,479.0,92.0,1.5,27.0,245.0,68.03,52.31
2016,8,27,17,45,416.5,80.0,1.4,26.5,193.5,59.43,45.1
2016,8,27,18,0,354.0,68.0,1.3,26.0,142.0,50.71,37.53
2016,8,27,18,15,263.0,51.5,1.3,25.5,97.5,38.56,26.77
2016,8,27,18,30,172.0,35.0,1.3,25.0,53.0,26.3,15.17
2016,8,27,18,45,86.0,17.5,1.3,25.0,26.5,13.25,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,39.49,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,121.34,65.6
2016,8,28,6,45,221.5,42.0,2.1,22.5,75.5,210.17,162.96
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,301.22,240.78
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,377.66,304.14
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,459.83,369.24
2016,8,28,7,45,513.0,92.5,2.45,24.5,271.5,534.64,425.67
2016,8,28,8,0,564.0,101.0,2.5,25.0,325.0,604.74,476.3
2016,8,28,8,15,600.0,108.0,2.6,25.5,378.0,661.79,515.37
2016,8,28,8,30,636.0,115.0,2.7,26.0,431.0,718.5,553.21
2016,8,28,8,45,667.0,118.5,2.8,26.5,482.5,765.91,583.66
2016,8,28,9,0,698.0,122.0,2.9,27.0,534.0,811.82,612.57
2016,8,28,9,15,718.0,126.5,2.95,27.0,581.0,846.73,634.51
2016,8,28,9,30,738.0,131.0,3.0,27.0,628.0,872.47,650.2
2016,8,28,9,45,759.0,131.0,3.15,27.5,671.5,898.03,665.2
2016,8,28,10,0,780.0,131.0,3.3,28.0,715.0,920.35,678.02
2016,8,28,10,15,791.0,133.5,3.35,28.0,751.0,932.2,684.66
2016,8,28,10,30,802.0,136.0,3.4,28.0,787.0,940.36,689.08
2016,8,28,10,45,520.0,279.5,3.45,28.0,708.0,805.32,594.08
2016,8,28,11,0,238.0,423.0,3.5,28.0,629.0,626.49,463.38
2016,8,28,11,15,536.5,280.0,3.5,28.0,759.0,797.14,589.45
2016,8,28,11,30,835.0,137.0,3.5,28.0,889.0,901.01,661.37
2016,8,28,11,45,829.0,144.0,3.55,28.5,900.0,878.76,644.29
2016,8,28,12,0,823.0,151.0,3.6,29.0,911.0,867.31,635.47
2016,8,28,12,15,530.5,310.0,3.65,29.0,801.0,738.63,542.75
2016,8,28,12,30,238.0,469.0,3.7,29.0,691.0,591.52,434.48
2016,8,28,12,45,532.5,309.0,3.75,29.0,803.5,684.63,505.93
2016,8,28,13,0,827.0,149.0,3.8,29.0,916.0,721.05,535.22
2016,8,28,13,15,824.0,148.5,3.8,29.0,904.5,686.71,508.99
2016,8,28,13,30,821.0,148.0,3.8,29.0,893.0,640.83,474.67
2016,8,28,13,45,508.5,292.0,3.85,29.0,750.0,526.9,389.32
2016,8,28,14,0,196.0,436.0,3.9,29.0,607.0,429.45,316.83
2016,8,28,14,15,498.5,287.0,3.9,29.0,703.5,447.86,328.25
2016,8,28,14,30,801.0,138.0,3.9,29.0,800.0,431.42,309.18
2016,8,28,14,45,776.0,144.0,3.95,29.0,762.5,375.77,262.77
2016,8,28,15,0,751.0,150.0,4.0,29.0,725.0,321.75,217.42
2016,8,28,15,15,736.5,146.5,3.95,28.5,684.5,260.29,167.22
2016,8,28,15,30,722.0,143.0,3.9,28.0,644.0,204.22,123.77
2016,8,28,15,45,711.5,135.0,3.85,28.0,599.5,147.1,86.15
2016,8,28,16,0,701.0,127.0,3.8,28.0,555.0,91.2,70.15
2016,8,28,16,15,676.5,122.0,3.65,27.5,505.0,87.15,67.24
2016,8,28,16,30,652.0,117.0,3.5,27.0,455.0,85.01,65.85
2016,8,28,16,45,623.5,109.0,3.4,27.0,403.0,80.66,62.47
2016,8,28,17,0,595.0,101.0,3.3,27.0,351.0,76.1,58.87
2016,8,28,17,15,549.5,93.0,2.9,26.5,297.5,71.06,54.93
2016,8,28,17,30,504.0,85.0,2.5,26.0,244.0,65.92,50.77
2016,8,28,17,45,441.0,74.0,2.15,26.0,192.5,55.68,42.01
2016,8,28,18,0,378.0,63.0,1.8,26.0,141.0,47.49,34.77
2016,8,28,18,15,283.0,48.0,1.65,25.5,96.0,36.23,24.76
2016,8,28,18,30,188.0,33.0,1.5,25.0,51.0,24.93,13.79
2016,8,28,18,45,94.0,16.5,1.4,24.5,25.5,12.98,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,39.05,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,119.3,60.73
2016,8,29,6,45,230.5,39.5,3.3,22.5,74.5,212.96,165.44
2016,8,29,7,0,338.0,55.0,3.5,23.0,116.0,309.29,248.29
2016,8,29,7,15,169.0,64.0,3.65,23.5,94.5,200.21,161.63
2016,8,29,7,30,0.0,73.0,3.8,24.0,73.0,58.64,42.77
2016,8,29,7,45,299.5,81.5,3.95,24.5,199.5,349.73,284.74
2016,8,29,8,0,599.0,90.0,4.1,25.0,326.0,622.31,495.32
2016,8,29,8,15,634.0,95.5,4.2,25.0,379.0,677.75,533.71
2016,8,29,8,30,669.0,101.0,4.3,25.0,432.0,732.76,572.05
2016,8,29,8,45,703.5,102.0,4.4,25.5,484.5,780.93,603.6
2016,8,29,9,0,738.0,103.0,4.5,26.0,537.0,823.17,630.41
2016,8,29,9,15,521.0,198.5,4.55,26.0,517.5,732.71,562.74
2016,8,29,9,30,304.0,294.0,4.6,26.0,498.0,610.81,468.13
2016,8,29,9,45,557.0,202.5,4.65,26.5,607.5,788.76,600.38
2016,8,29,10,0,810.0,111.0,4.7,27.0,717.0,929.43,695.55
2016,8,29,10,15,548.0,245.5,4.7,27.0,664.5,813.33,611.11
2016,8,29,10,30,286.0,380.0,4.7,27.0,612.0,668.45,501.38
2016,8,29,10,45,242.5,404.0,4.75,27.5,606.0,621.54,466.05
2016,8,29,11,0,199.0,428.0,4.8,28.0,600.0,595.51,444.79
2016,8,29,11,15,214.5,438.0,4.8,28.0,627.5,610.4,455.17
2016,8,29,11,30,230.0,448.0,4.8,28.0,655.0,623.37,464.01
2016,8,29,11,45,219.5,457.0,4.8,28.5,657.0,610.14,452.81
2016,8,29,12,0,209.0,466.0,4.8,29.0,659.0,595.98,441.16
2016,8,29,12,15,284.0,447.0,4.8,29.0,710.5,640.76,473.97
2016,8,29,12,30,359.0,428.0,4.8,29.0,762.0,665.25,492.01
2016,8,29,12,45,618.0,270.5,4.85,29.0,843.0,719.58,535.04
2016,8,29,13,0,877.0,113.0,4.9,29.0,924.0,730.05,546.28
2016,8,29,13,15,874.5,112.5,4.9,29.0,912.0,686.32,513.39
2016,8,29,13,30,872.0,112.0,4.9,29.0,900.0,640.36,478.41
2016,8,29,13,45,549.0,271.5,4.9,29.0,764.0,535.07,397.67
2016,8,29,14,0,226.0,431.0,4.9,29.0,628.0,442.07,327.39
2016,8,29,14,15,536.0,270.0,4.9,28.5,716.5,454.07,334.67
2016,8,29,14,30,846.0,109.0,4.9,28.0,805.0,430.42,310.52
2016,8,29,14,45,833.5,109.0,4.9,28.0,770.0,373.78,262.16
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,317.23,213.49
2016,8,29,15,15,532.5,212.5,4.8,28.0,610.0,259.08,174.88
2016,8,29,15,30,244.0,316.0,4.7,28.0,485.0,244.45,174.61
2016,8,29,15,45,502.0,207.5,4.65,28.0,522.5,172.57,113.1
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,82.22,62.78
2016,8,29,16,15,737.5,95.0,4.4,27.5,510.0,77.85,59.56
2016,8,29,16,30,715.0,91.0,4.2,27.0,460.0,75.49,57.94
2016,8,29,16,45,357.5,54.5,4.05,27.0,239.0,39.9,28.2
2016,8,29,17,0,0.0,18.0,3.9,27.0,18.0,13.71,6.05
2016,8,29,17,15,0.0,15.0,3.55,26.5,15.0,11.41,4.14
2016,8,29,17,30,0.0,12.0,3.2,26.0,12.0,9.12,2.19
2016,8,29,17,45,0.0,9.5,2.85,25.5,9.5,7.21,0.55
2016,8,29,18,0,0.0,7.0,2.5,25.0,7.0,5.3,0.0
2016,8,29,18,15,0.0,4.5,2.35,24.5,4.5,3.4,0.0
2016,8,29,18,30,0.0,2.0,2.2,24.0,2.0,1.51,0.0
2016,8,29,18,45,0.0,1.0,2.05,24.0,1.0,0.79,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,70.5,11.5,2.15,22.0,16.0,43.2,0.0
2016,8,30,6,30,141.0,23.0,2.4,22.0,32.0,127.46,60.58
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.0,222.26,172.35
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,318.85,255.48
2016,8,30,7,15,427.5,63.5,2.95,23.5,166.5,402.35,324.67
2016,8,30,7,30,500.0,74.0,3.0,24.0,217.0,486.71,391.68
2016,8,30,7,45,289.0,116.0,3.05,24.5,202.5,366.74,295.09
2016,8,30,8,0,78.0,158.0,3.1,25.0,188.0,219.92,174.11
2016,8,30,8,15,68.0,179.5,3.15,25.0,209.0,233.15,184.0
2016,8,30,8,30,58.0,201.0,3.2,25.0,230.0,245.47,192.58
2016,8,30,8,45,141.5,229.5,3.25,25.5,310.0,369.29,289.27
2016,8,30,9,0,225.0,258.0,3.3,26.0,390.0,476.84,370.08
2016,8,30,9,15,493.0,187.0,3.35,26.0,508.5,695.6,534.21
2016,8,30,9,30,761.0,116.0,3.4,26.0,627.0,882.38,663.3
2016,8,30,9,45,778.0,118.0,3.5,26.5,669.5,906.39,675.73
2016,8,30,10,0,795.0,120.0,3.6,27.0,712.0,927.09,687.18
2016,8,30,10,15,805.5,122.0,3.65,27.0,748.0,937.95,693.21
2016,8,30,10,30,816.0,124.0,3.7,27.0,784.0,931.11,687.63
2016,8,30,10,45,463.5,272.5,3.75,27.5,650.5,747.31,556.33
2016,8,30,11,0,111.0,421.0,3.8,28.0,517.0,485.26,361.18
2016,8,30,11,15,57.5,291.0,3.8,28.0,341.0,305.99,230.01
2016,8,30,11,30,4.0,161.0,3.8,28.0,165.0,130.49,95.97
2016,8,30,11,45,50.0,307.0,3.85,28.5,353.5,306.29,229.89
2016,8,30,12,0,96.0,453.0,3.9,29.0,542.0,472.0,349.92
2016,8,30,12,15,52.0,321.5,3.9,29.0,370.0,312.0,232.42
2016,8,30,12,30,8.0,190.0,3.9,29.0,198.0,155.38,114.44
2016,8,30,12,45,81.5,329.5,3.95,29.0,405.5,341.71,255.57
2016,8,30,13,0,155.0,469.0,4.0,29.0,613.0,498.17,368.69
2016,8,30,13,15,81.5,329.0,3.95,29.0,405.0,316.38,235.63
2016,8,30,13,30,8.0,189.0,3.9,29.0,197.0,151.3,111.37
2016,8,30,13,45,11.5,232.5,3.9,29.0,243.0,185.52,137.64
2016,8,30,14,0,15.0,276.0,3.9,29.0,289.0,218.33,162.4
2016,8,30,14,15,139.0,334.0,3.8,28.5,448.5,315.21,234.51
2016,8,30,14,30,263.0,392.0,3.7,28.0,608.0,387.68,285.45
2016,8,30,14,45,227.0,378.5,3.65,28.0,559.0,344.83,252.65
2016,8,30,15,0,191.0,365.0,3.6,28.0,510.0,304.36,222.28
2016,8,30,15,15,266.0,329.0,3.45,28.0,518.5,275.04,196.54
2016,8,30,15,30,341.0,293.0,3.3,28.0,527.0,241.16,167.59
2016,8,30,15,45,421.5,245.5,3.2,28.0,514.5,187.23,126.88
2016,8,30,16,0,502.0,198.0,3.1,28.0,502.0,128.36,100.54
2016,8,30,16,15,492.5,182.0,2.85,27.5,457.5,119.23,93.66
2016,8,30,16,30,483.0,166.0,2.6,27.0,413.0,111.23,87.58
2016,8,30,16,45,289.0,167.5,2.4,27.0,310.5,112.98,89.36
2016,8,30,17,0,95.0,169.0,2.2,27.0,208.0,115.92,92.11
2016,8,30,17,15,83.5,144.5,1.95,26.5,175.5,100.22,79.4
2016,8,30,17,30,72.0,120.0,1.7,26.0,143.0,84.21,66.2
2016,8,30,17,45,56.0,96.0,1.45,26.0,111.5,68.16,52.53
2016,8,30,18,0,40.0,72.0,1.2,26.0,80.0,51.86,38.38
2016,8,30,18,15,20.0,49.0,1.15,25.5,53.0,35.9,24.35
2016,8,30,18,30,0.0,26.0,1.1,25.0,26.0,19.56,8.91
2016,8,30,18,45,0.0,13.0,1.05,25.0,13.0,10.23,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
