Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,9.5,1.95,23.0,9.5,7.47,0.0
2016,8,31,6,30,0.0,19.0,2.1,23.0,19.0,15.02,1.43
2016,8,31,6,45,35.0,42.0,2.3,23.5,48.5,67.17,48.17
2016,8,31,7,0,70.0,65.0,2.5,24.0,78.0,126.83,98.61
2016,8,31,7,15,97.5,89.5,2.45,24.0,114.0,174.82,139.17
2016,8,31,7,30,125.0,114.0,2.4,24.0,150.0,224.12,179.9
2016,8,31,7,45,154.5,135.5,2.35,24.5,189.5,272.4,218.39
2016,8,31,8,0,184.0,157.0,2.3,25.0,229.0,322.42,257.03
2016,8,31,8,15,115.0,176.0,2.35,25.5,223.5,287.5,226.67
2016,8,31,8,30,46.0,195.0,2.4,26.0,218.0,228.55,177.74
2016,8,31,8,45,51.5,220.0,2.5,26.5,248.0,257.82,199.67
2016,8,31,9,0,57.0,245.0,2.6,27.0,278.0,286.9,220.86
2016,8,31,9,15,185.0,267.5,2.65,27.5,389.0,450.04,345.23
2016,8,31,9,30,313.0,290.0,2.7,28.0,500.0,617.81,466.07
2016,8,31,9,45,183.5,307.0,2.75,28.5,432.0,486.91,366.81
2016,8,31,10,0,54.0,324.0,2.8,29.0,364.0,352.97,264.51
2016,8,31,10,15,53.0,339.5,2.8,29.0,380.5,363.75,272.22
2016,8,31,10,30,52.0,355.0,2.8,29.0,397.0,374.14,279.12
2016,8,31,10,45,181.0,379.0,2.85,29.0,533.5,539.5,401.04
2016,8,31,11,0,310.0,403.0,2.9,29.0,670.0,699.22,513.05
2016,8,31,11,15,318.0,412.5,2.9,29.0,692.0,704.31,514.81
2016,8,31,11,30,326.0,422.0,2.9,29.0,714.0,707.13,516.09
2016,8,31,11,45,558.0,297.5,2.9,29.5,806.0,801.57,584.07
2016,8,31,12,0,790.0,173.0,2.9,30.0,898.0,863.44,627.13
2016,8,31,12,15,556.0,308.0,2.9,30.0,820.0,761.92,553.58
2016,8,31,12,30,322.0,443.0,2.9,30.0,742.0,650.6,472.76
2016,8,31,12,45,557.5,307.5,2.95,30.0,821.5,705.8,515.74
2016,8,31,13,0,793.0,172.0,3.0,30.0,901.0,728.83,534.58
2016,8,31,13,15,790.0,171.5,3.0,30.0,889.5,685.82,503.21
2016,8,31,13,30,787.0,171.0,3.0,30.0,878.0,640.85,470.19
2016,8,31,13,45,781.0,169.5,3.0,30.0,858.0,591.63,433.35
2016,8,31,14,0,775.0,168.0,3.0,30.0,838.0,541.19,394.62
2016,8,31,14,15,530.5,276.5,2.95,30.0,728.5,457.47,332.05
2016,8,31,14,30,286.0,385.0,2.9,30.0,619.0,392.99,285.38
2016,8,31,14,45,513.0,270.0,2.85,30.0,666.5,369.69,262.04
2016,8,31,15,0,740.0,155.0,2.8,30.0,714.0,319.19,214.39
2016,8,31,15,15,725.0,151.5,2.7,30.0,673.5,262.2,167.68
2016,8,31,15,30,710.0,148.0,2.6,30.0,633.0,206.47,124.71
2016,8,31,15,45,692.0,142.0,2.55,30.0,587.0,150.36,88.48
2016,8,31,16,0,674.0,136.0,2.5,30.0,541.0,96.42,73.8
2016,8,31,16,15,648.0,130.5,2.35,29.5,491.0,92.31,70.91
2016,8,31,16,30,622.0,125.0,2.2,29.0,441.0,90.06,69.47
2016,8,31,16,45,589.0,117.0,2.05,29.0,388.5,85.86,66.25
2016,8,31,17,0,556.0,109.0,1.9,29.0,336.0,81.47,62.85
2016,8,31,17,15,507.5,99.5,1.7,28.5,282.5,73.16,56.21
2016,8,31,17,30,459.0,90.0,1.5,28.0,229.0,66.5,50.81
2016,8,31,17,45,393.5,77.0,1.3,27.5,178.5,57.19,42.95
2016,8,31,18,0,328.0,64.0,1.1,27.0,128.0,47.74,34.71
2016,8,31,18,15,233.0,47.0,1.05,26.5,84.5,35.19,23.58
2016,8,31,18,30,138.0,30.0,1.0,26.0,41.0,22.55,10.45
2016,8,31,18,45,69.0,15.0,0.95,26.0,20.5,11.8,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,53.0,11.0,1.6,22.5,14.0,34.65,0.0
2016,9,1,6,30,106.0,22.0,1.9,23.0,28.0,107.18,40.02
2016,9,1,6,45,201.0,40.5,2.25,23.5,69.0,200.95,154.02
2016,9,1,7,0,296.0,59.0,2.6,24.0,110.0,292.25,232.58
2016,9,1,7,15,368.0,72.5,2.5,24.5,160.0,369.84,296.85
2016,9,1,7,30,440.0,86.0,2.4,25.0,210.0,453.27,362.72
2016,9,1,7,45,491.0,96.0,2.35,25.5,263.0,520.82,413.57
2016,9,1,8,0,542.0,106.0,2.3,26.0,316.0,599.88,470.35
2016,9,1,8,15,579.0,113.5,2.3,26.5,369.5,658.13,509.59
2016,9,1,8,30,616.0,121.0,2.3,27.0,423.0,716.05,547.46
2016,9,1,8,45,646.0,126.0,2.35,28.0,474.0,764.08,576.6
2016,9,1,9,0,676.0,131.0,2.4,29.0,525.0,810.56,604.01
2016,9,1,9,15,696.5,136.0,2.4,29.0,572.0,846.13,625.66
2016,9,1,9,30,717.0,141.0,2.4,29.0,619.0,879.1,645.48
2016,9,1,9,45,735.5,143.0,2.4,29.5,662.0,903.82,658.47
2016,9,1,10,0,754.0,145.0,2.4,30.0,705.0,917.96,664.62
2016,9,1,10,15,765.5,148.0,2.4,30.0,740.5,930.51,671.26
2016,9,1,10,30,777.0,151.0,2.4,30.0,776.0,939.4,675.67
2016,9,1,10,45,492.0,287.5,2.45,30.5,689.0,792.41,573.58
2016,9,1,11,0,207.0,424.0,2.5,31.0,602.0,602.24,437.3
2016,9,1,11,15,507.0,290.5,2.5,31.0,739.5,785.41,569.32
2016,9,1,11,30,807.0,157.0,2.5,31.0,877.0,915.62,656.66
2016,9,1,11,45,806.5,160.5,2.55,31.0,889.5,894.87,642.08
2016,9,1,12,0,806.0,164.0,2.6,31.0,902.0,870.69,626.63
2016,9,1,12,15,807.0,164.5,2.6,31.0,906.5,841.82,607.78
2016,9,1,12,30,808.0,165.0,2.6,31.0,911.0,809.85,586.55
2016,9,1,12,45,806.5,165.0,2.65,31.0,907.0,772.62,561.17
2016,9,1,13,0,805.0,165.0,2.7,31.0,903.0,732.86,533.58
2016,9,1,13,15,623.5,268.5,2.7,31.0,836.0,655.73,476.89
2016,9,1,13,30,442.0,372.0,2.7,31.0,769.0,582.22,422.86
2016,9,1,13,45,612.0,268.0,2.7,31.0,803.0,571.45,415.73
2016,9,1,14,0,782.0,164.0,2.7,31.0,837.0,542.61,393.48
2016,9,1,14,15,544.0,271.0,2.65,31.0,732.0,460.54,332.32
2016,9,1,14,30,306.0,378.0,2.6,31.0,627.0,397.06,286.52
2016,9,1,14,45,376.0,334.5,2.6,31.0,627.0,366.32,261.11
2016,9,1,15,0,446.0,291.0,2.6,31.0,627.0,325.43,226.68
2016,9,1,15,15,255.0,294.5,2.5,30.5,484.0,252.82,178.01
2016,9,1,15,30,64.0,298.0,2.4,30.0,341.0,212.11,155.54
2016,9,1,15,45,34.0,237.5,2.35,30.0,260.5,165.37,122.09
2016,9,1,16,0,4.0,177.0,2.3,30.0,180.0,129.02,100.22
2016,9,1,16,15,3.0,166.0,2.15,29.5,168.0,121.0,94.3
2016,9,1,16,30,2.0,155.0,2.0,29.0,156.0,112.93,88.24
2016,9,1,16,45,1.0,136.5,1.9,29.0,137.0,99.97,77.9
2016,9,1,17,0,0.0,118.0,1.8,29.0,118.0,86.9,67.35
2016,9,1,17,15,0.0,98.5,1.6,28.5,98.5,73.07,56.14
2016,9,1,17,30,0.0,79.0,1.4,28.0,79.0,59.11,44.58
2016,9,1,17,45,0.0,61.0,1.25,27.5,61.0,46.03,33.52
2016,9,1,18,0,0.0,43.0,1.1,27.0,43.0,32.83,22.14
2016,9,1,18,15,0.0,27.5,1.05,26.5,27.5,20.99,11.76
2016,9,1,18,30,0.0,12.0,1.0,26.0,12.0,9.12,0.53
2016,9,1,18,45,0.0,6.0,1.0,26.0,6.0,4.72,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,28.0,2.1,22.5,28.0,21.4,11.34
2016,9,2,7,0,0.0,47.0,2.3,23.0,47.0,38.8,26.12
2016,9,2,7,15,0.0,70.5,2.3,23.5,70.5,60.69,44.43
2016,9,2,7,30,0.0,94.0,2.3,24.0,94.0,81.86,61.87
2016,9,2,7,45,59.0,126.0,2.3,24.5,148.5,171.67,136.25
2016,9,2,8,0,118.0,158.0,2.3,25.0,203.0,271.98,216.37
2016,9,2,8,15,184.0,179.5,2.2,25.0,263.0,352.21,279.1
2016,9,2,8,30,250.0,201.0,2.1,25.0,323.0,456.12,357.3
2016,9,2,8,45,195.5,230.5,2.05,25.5,332.5,422.27,328.07
2016,9,2,9,0,141.0,260.0,2.0,26.0,342.0,404.69,311.48
2016,9,2,9,15,107.0,277.5,1.9,26.5,343.0,367.59,281.33
2016,9,2,9,30,73.0,295.0,1.8,27.0,344.0,350.31,265.89
2016,9,2,9,45,94.5,322.5,1.7,27.5,390.0,396.6,298.97
2016,9,2,10,0,116.0,350.0,1.6,28.0,436.0,465.24,346.65
2016,9,2,10,15,109.5,367.5,1.5,28.0,451.5,449.4,333.74
2016,9,2,10,30,103.0,385.0,1.4,28.0,467.0,455.75,336.98
2016,9,2,10,45,60.0,337.0,1.35,28.5,386.0,360.68,266.93
2016,9,2,11,0,17.0,289.0,1.3,29.0,305.0,251.93,186.13
2016,9,2,11,15,36.5,347.5,1.3,29.0,380.5,340.11,250.99
2016,9,2,11,30,56.0,406.0,1.3,29.0,456.0,408.6,299.37
2016,9,2,11,45,114.5,435.0,1.3,29.5,539.0,499.63,362.86
2016,9,2,12,0,173.0,464.0,1.3,30.0,622.0,566.56,407.94
2016,9,2,12,15,180.0,466.5,1.35,30.0,631.5,561.52,404.08
2016,9,2,12,30,187.0,469.0,1.4,30.0,641.0,555.0,399.77
2016,9,2,12,45,433.0,358.5,1.45,30.0,755.0,654.79,471.96
2016,9,2,13,0,679.0,248.0,1.5,30.0,869.0,716.7,515.75
2016,9,2,13,15,457.5,346.5,1.5,30.0,763.0,605.51,436.44
2016,9,2,13,30,236.0,445.0,1.5,30.0,657.0,500.95,362.09
2016,9,2,13,45,455.0,337.5,1.55,30.0,733.0,533.67,386.5
2016,9,2,14,0,674.0,230.0,1.6,30.0,809.0,536.94,387.18
2016,9,2,14,15,664.5,226.5,1.65,30.0,781.5,485.58,348.02
2016,9,2,14,30,655.0,223.0,1.7,30.0,754.0,434.17,308.01
2016,9,2,14,45,670.5,202.5,1.8,30.0,725.0,379.85,264.49
2016,9,2,15,0,686.0,182.0,1.9,30.0,696.0,323.21,218.08
2016,9,2,15,15,669.5,177.5,1.95,29.5,655.0,268.01,174.02
2016,9,2,15,30,653.0,173.0,2.0,29.0,614.0,214.41,133.42
2016,9,2,15,45,473.5,212.0,2.05,29.0,520.0,173.42,113.87
2016,9,2,16,0,294.0,251.0,2.1,29.0,426.0,157.73,123.79
2016,9,2,16,15,430.5,196.0,2.05,28.5,425.5,126.27,98.96
2016,9,2,16,30,567.0,141.0,2.0,28.0,425.0,100.09,78.04
2016,9,2,16,45,533.5,131.0,1.95,28.0,373.0,92.51,72.09
2016,9,2,17,0,500.0,121.0,1.9,28.0,321.0,86.36,67.23
2016,9,2,17,15,450.5,109.5,1.75,27.5,268.5,78.81,61.22
2016,9,2,17,30,401.0,98.0,1.6,27.0,216.0,71.07,54.88
2016,9,2,17,45,331.5,83.0,1.5,27.0,166.0,60.61,45.89
2016,9,2,18,0,262.0,68.0,1.4,27.0,116.0,49.97,36.49
2016,9,2,18,15,177.0,47.0,1.3,26.5,74.5,34.83,23.09
2016,9,2,18,30,92.0,26.0,1.2,26.0,33.0,19.53,6.59
2016,9,2,18,45,46.0,13.0,1.2,25.5,16.5,10.23,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.0,10.0,1.75,21.5,12.5,27.24,0.0
2016,9,3,6,30,78.0,20.0,1.9,22.0,25.0,77.96,18.09
2016,9,3,6,45,173.5,40.0,2.05,22.5,65.0,186.23,142.3
2016,9,3,7,0,269.0,60.0,2.2,23.0,105.0,278.87,222.19
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.0,357.07,287.26
2016,9,3,7,30,414.0,89.0,2.2,24.0,205.0,441.22,354.17
2016,9,3,7,45,471.5,98.5,2.25,25.0,258.5,512.34,407.6
2016,9,3,8,0,529.0,108.0,2.3,26.0,312.0,594.96,466.87
2016,9,3,8,15,416.5,150.0,2.25,26.0,325.5,555.97,433.92
2016,9,3,8,30,304.0,192.0,2.2,26.0,339.0,494.3,384.78
2016,9,3,8,45,267.5,223.0,2.15,26.5,363.5,501.17,386.67
2016,9,3,9,0,231.0,254.0,2.1,27.0,388.0,482.49,369.85
2016,9,3,9,15,189.5,281.0,2.0,27.5,397.5,472.67,359.21
2016,9,3,9,30,148.0,308.0,1.9,28.0,407.0,460.2,346.73
2016,9,3,9,45,451.0,226.0,1.85,28.5,554.0,710.08,527.97
2016,9,3,10,0,754.0,144.0,1.8,29.0,701.0,920.84,665.42
2016,9,3,10,15,511.5,261.5,1.8,29.0,648.0,802.35,581.8
2016,9,3,10,30,269.0,379.0,1.8,29.0,595.0,657.26,478.23
2016,9,3,10,45,294.0,388.5,1.8,29.5,632.0,683.07,495.45
2016,9,3,11,0,319.0,398.0,1.8,30.0,669.0,706.64,509.63
2016,9,3,11,15,174.0,375.5,1.8,30.0,524.0,516.9,377.35
2016,9,3,11,30,29.0,353.0,1.8,30.0,379.0,334.55,245.19
2016,9,3,11,45,17.0,257.0,1.85,30.0,272.5,220.67,162.58
2016,9,3,12,0,5.0,161.0,1.9,30.0,166.0,130.84,95.21
2016,9,3,12,15,20.5,274.5,1.95,30.0,294.0,246.26,182.05
2016,9,3,12,30,36.0,388.0,2.0,30.0,422.0,352.29,258.91
2016,9,3,12,45,255.5,383.5,2.05,30.5,617.5,531.4,388.78
2016,9,3,13,0,475.0,379.0,2.1,31.0,813.0,674.23,486.49
2016,9,3,13,15,604.0,292.0,2.15,31.0,835.5,662.27,478.87
2016,9,3,13,30,733.0,205.0,2.2,31.0,858.0,639.59,463.9
2016,9,3,13,45,730.0,201.0,2.25,31.0,838.5,590.82,428.32
2016,9,3,14,0,727.0,197.0,2.3,31.0,819.0,540.76,390.89
2016,9,3,14,15,509.5,287.5,2.35,31.0,716.5,457.42,329.78
2016,9,3,14,30,292.0,378.0,2.4,31.0,614.0,392.46,283.25
2016,9,3,14,45,296.0,358.5,2.5,31.0,588.5,354.96,254.61
2016,9,3,15,0,300.0,339.0,2.6,31.0,563.0,317.18,225.17
2016,9,3,15,15,481.5,253.5,2.65,30.5,588.0,275.15,186.26
2016,9,3,15,30,663.0,168.0,2.7,30.0,613.0,213.0,131.72
2016,9,3,15,45,646.0,160.0,2.8,30.0,568.0,158.28,96.24
2016,9,3,16,0,629.0,152.0,2.9,30.0,523.0,105.72,81.47
2016,9,3,16,15,601.0,145.0,2.9,29.5,472.5,101.22,78.31
2016,9,3,16,30,573.0,138.0,2.9,29.0,422.0,98.36,76.42
2016,9,3,16,45,534.0,129.5,2.9,29.0,369.5,91.65,71.15
2016,9,3,17,0,495.0,121.0,2.9,29.0,317.0,86.33,66.98
2016,9,3,17,15,445.0,109.5,2.7,28.5,264.5,78.76,60.97
2016,9,3,17,30,395.0,98.0,2.5,28.0,212.0,71.03,54.63
2016,9,3,17,45,320.0,83.0,2.35,27.5,162.0,60.51,45.7
2016,9,3,18,0,245.0,68.0,2.2,27.0,112.0,49.8,36.29
2016,9,3,18,15,162.0,46.0,2.2,26.5,71.0,34.01,22.29
2016,9,3,18,30,79.0,24.0,2.2,26.0,30.0,18.07,4.41
2016,9,3,18,45,39.5,12.0,2.2,26.0,15.0,9.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,20.72,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,62.57,8.38
2016,9,4,6,45,136.0,41.5,1.3,23.5,61.0,153.51,115.74
2016,9,4,7,0,219.0,64.0,1.5,24.0,100.0,239.28,189.29
2016,9,4,7,15,287.5,81.5,1.75,24.5,149.0,329.59,263.36
2016,9,4,7,30,356.0,99.0,2.0,25.0,198.0,411.99,329.07
2016,9,4,7,45,410.0,112.0,2.25,25.5,250.0,482.32,383.2
2016,9,4,8,0,464.0,125.0,2.5,26.0,302.0,555.44,437.56
2016,9,4,8,15,503.0,135.0,2.65,26.5,354.5,614.25,479.29
2016,9,4,8,30,542.0,145.0,2.8,27.0,407.0,673.53,520.24
2016,9,4,8,45,572.5,152.5,2.95,27.5,457.5,731.52,558.85
2016,9,4,9,0,603.0,160.0,3.1,28.0,508.0,780.06,590.1
2016,9,4,9,15,421.0,230.5,3.1,28.0,483.5,682.43,515.84
2016,9,4,9,30,239.0,301.0,3.1,28.0,459.0,541.17,409.94
2016,9,4,9,45,462.0,241.0,3.1,28.5,572.5,738.1,553.0
2016,9,4,10,0,685.0,181.0,3.1,29.0,686.0,903.2,664.48
2016,9,4,10,15,698.0,185.0,3.1,29.0,721.5,917.7,671.39
2016,9,4,10,30,711.0,189.0,3.1,29.0,757.0,928.69,677.32
2016,9,4,10,45,723.0,190.5,3.1,29.5,786.5,932.49,677.32
2016,9,4,11,0,735.0,192.0,3.1,30.0,816.0,932.57,675.1
2016,9,4,11,15,741.5,194.0,3.1,30.0,837.0,924.15,668.88
2016,9,4,11,30,748.0,196.0,3.1,30.0,858.0,912.05,660.45
2016,9,4,11,45,501.5,323.5,3.1,30.5,770.0,779.84,565.79
2016,9,4,12,0,255.0,451.0,3.1,31.0,682.0,643.4,466.4
2016,9,4,12,15,218.5,458.5,3.1,31.0,657.5,588.34,428.3
2016,9,4,12,30,182.0,466.0,3.1,31.0,633.0,549.98,400.79
2016,9,4,12,45,484.5,322.0,3.1,31.0,763.0,666.48,487.41
2016,9,4,13,0,787.0,178.0,3.1,31.0,893.0,733.86,536.82
2016,9,4,13,15,537.5,304.0,3.15,31.0,789.5,628.39,458.97
2016,9,4,13,30,288.0,430.0,3.2,31.0,686.0,528.28,385.46
2016,9,4,13,45,532.0,298.5,3.25,31.0,757.5,550.96,403.03
2016,9,4,14,0,776.0,167.0,3.3,31.0,829.0,543.94,396.35
2016,9,4,14,15,767.5,164.5,3.3,31.0,800.5,490.19,353.97
2016,9,4,14,30,759.0,162.0,3.3,31.0,772.0,435.98,310.28
2016,9,4,14,45,736.5,164.5,3.35,31.0,734.5,377.03,262.47
2016,9,4,15,0,714.0,167.0,3.4,31.0,697.0,321.71,216.89
2016,9,4,15,15,697.5,163.0,3.4,30.5,655.5,265.17,171.17
2016,9,4,15,30,681.0,159.0,3.4,30.0,614.0,210.18,129.11
2016,9,4,15,45,663.5,151.5,3.4,30.0,568.0,154.61,92.96
2016,9,4,16,0,646.0,144.0,3.4,30.0,522.0,101.25,77.89
2016,9,4,16,15,617.5,137.5,3.3,29.5,471.5,96.85,74.77
2016,9,4,16,30,589.0,131.0,3.2,29.0,421.0,94.1,72.94
2016,9,4,16,45,554.5,121.5,3.1,29.0,368.5,89.0,68.98
2016,9,4,17,0,520.0,112.0,3.0,29.0,316.0,81.11,62.65
2016,9,4,17,15,468.0,101.5,2.75,28.5,263.0,73.96,56.95
2016,9,4,17,30,416.0,91.0,2.5,28.0,210.0,66.69,50.97
2016,9,4,17,45,345.5,76.5,2.25,27.5,160.5,56.39,42.2
2016,9,4,18,0,275.0,62.0,2.0,27.0,111.0,45.95,33.02
2016,9,4,18,15,180.0,42.5,2.0,26.5,70.0,31.71,20.29
2016,9,4,18,30,85.0,23.0,2.0,26.0,29.0,17.34,2.32
2016,9,4,18,45,42.5,11.5,2.0,26.0,14.5,9.05,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,66.5,10.0,2.05,22.0,13.5,41.31,0.0
2016,9,5,6,30,133.0,20.0,2.3,22.0,27.0,119.23,10.27
2016,9,5,6,45,260.5,33.0,2.55,22.5,69.0,233.9,179.0
2016,9,5,7,0,388.0,46.0,2.8,23.0,111.0,345.35,275.84
2016,9,5,7,15,466.5,55.0,3.0,23.5,162.5,429.5,346.28
2016,9,5,7,30,545.0,64.0,3.2,24.0,214.0,519.12,417.5
2016,9,5,7,45,272.5,89.5,3.4,24.5,164.5,347.76,280.86
2016,9,5,8,0,0.0,115.0,3.6,25.0,115.0,96.19,72.86
2016,9,5,8,15,53.0,160.0,3.65,25.5,185.5,200.61,158.16
2016,9,5,8,30,106.0,205.0,3.7,26.0,256.0,296.94,234.01
2016,9,5,8,45,84.5,224.0,3.8,26.5,268.0,295.82,230.87
2016,9,5,9,0,63.0,243.0,3.9,27.0,280.0,293.45,227.01
2016,9,5,9,15,39.0,235.0,3.9,27.5,258.5,257.72,197.74
2016,9,5,9,30,15.0,227.0,3.9,28.0,237.0,204.24,154.98
2016,9,5,9,45,94.5,289.0,3.95,28.5,358.0,362.53,276.76
2016,9,5,10,0,174.0,351.0,4.0,29.0,479.0,525.98,396.33
2016,9,5,10,15,114.5,352.0,4.0,29.0,438.5,463.34,347.76
2016,9,5,10,30,55.0,353.0,4.0,29.0,398.0,377.94,283.16
2016,9,5,10,45,95.0,386.0,4.0,29.5,466.0,445.37,332.65
2016,9,5,11,0,135.0,419.0,4.0,30.0,534.0,532.21,394.13
2016,9,5,11,15,203.0,425.0,4.0,30.0,602.0,593.88,438.59
2016,9,5,11,30,271.0,431.0,4.0,30.0,670.0,670.77,492.6
2016,9,5,11,45,287.0,434.0,4.05,30.0,691.0,673.4,493.95
2016,9,5,12,0,303.0,437.0,4.1,30.0,712.0,673.59,494.0
2016,9,5,12,15,264.0,448.5,4.1,30.0,689.0,632.54,464.15
2016,9,5,12,30,225.0,460.0,4.1,30.0,666.0,580.12,426.57
2016,9,5,12,45,546.0,290.5,4.15,30.5,786.0,688.17,507.78
2016,9,5,13,0,867.0,121.0,4.2,31.0,906.0,736.82,544.78
2016,9,5,13,15,863.5,120.5,4.2,30.5,893.5,692.02,512.56
2016,9,5,13,30,860.0,120.0,4.2,30.0,881.0,645.12,478.45
2016,9,5,13,45,850.0,121.5,4.2,30.0,859.0,594.05,439.41
2016,9,5,14,0,840.0,123.0,4.2,30.0,837.0,541.87,398.52
2016,9,5,14,15,547.5,253.0,4.15,30.0,712.0,451.84,330.33
2016,9,5,14,30,255.0,383.0,4.1,30.0,587.0,381.78,279.37
2016,9,5,14,45,181.0,365.5,4.1,30.0,507.0,322.59,236.01
2016,9,5,15,0,107.0,348.0,4.1,30.0,427.0,275.05,201.97
2016,9,5,15,15,77.0,313.5,4.05,29.5,368.5,234.38,172.68
2016,9,5,15,30,47.0,279.0,4.0,29.0,310.0,198.54,147.28
2016,9,5,15,45,27.0,232.0,3.95,29.0,249.5,161.39,120.25
2016,9,5,16,0,7.0,185.0,3.9,29.0,189.0,133.85,104.89
2016,9,5,16,15,27.0,190.0,3.75,28.5,203.5,130.24,102.54
2016,9,5,16,30,47.0,195.0,3.6,28.0,218.0,131.94,104.52
2016,9,5,16,45,43.5,171.5,3.5,28.0,191.0,117.43,92.9
2016,9,5,17,0,40.0,148.0,3.4,28.0,164.0,102.58,80.87
2016,9,5,17,15,274.5,110.0,3.15,27.5,190.0,78.49,61.01
2016,9,5,17,30,509.0,72.0,2.9,27.0,216.0,56.91,42.91
2016,9,5,17,45,432.5,62.0,2.7,27.0,164.5,49.44,36.4
2016,9,5,18,0,356.0,52.0,2.5,27.0,113.0,39.59,27.65
2016,9,5,18,15,235.0,37.5,2.5,26.5,71.5,28.42,17.48
2016,9,5,18,30,114.0,23.0,2.5,26.0,30.0,17.36,0.0
2016,9,5,18,45,57.0,11.5,2.55,26.0,15.0,9.05,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,12.0,2.35,23.0,12.0,9.44,0.0
2016,9,6,6,30,0.0,24.0,2.5,23.0,24.0,25.57,0.0
2016,9,6,6,45,155.0,38.5,2.65,23.5,64.0,161.94,122.09
2016,9,6,7,0,310.0,53.0,2.8,24.0,104.0,300.25,238.92
2016,9,6,7,15,391.5,64.5,2.95,24.5,154.5,383.45,308.43
2016,9,6,7,30,473.0,76.0,3.1,25.0,205.0,480.74,385.86
2016,9,6,7,45,535.5,81.5,3.3,25.5,259.5,556.22,443.32
2016,9,6,8,0,598.0,87.0,3.5,26.0,314.0,633.93,499.74
2016,9,6,8,15,635.5,93.0,3.65,26.5,368.0,692.55,540.17
2016,9,6,8,30,673.0,99.0,3.8,27.0,422.0,750.86,579.37
2016,9,6,8,45,417.0,178.0,3.95,27.5,385.5,612.42,473.93
2016,9,6,9,0,161.0,257.0,4.1,28.0,349.0,423.89,326.72
2016,9,6,9,15,101.5,263.5,4.1,28.0,323.5,349.63,269.02
2016,9,6,9,30,42.0,270.0,4.1,28.0,298.0,295.43,225.35
2016,9,6,9,45,68.5,305.5,4.15,28.5,354.0,355.6,270.39
2016,9,6,10,0,95.0,341.0,4.2,29.0,410.0,415.28,313.86
2016,9,6,10,15,473.5,223.0,4.2,29.0,596.0,729.5,549.17
2016,9,6,10,30,852.0,105.0,4.2,29.0,782.0,959.64,705.99
2016,9,6,10,45,440.0,219.0,4.2,29.5,569.5,679.52,507.9
2016,9,6,11,0,28.0,333.0,4.2,30.0,357.0,323.75,240.22
2016,9,6,11,15,141.0,383.0,4.2,30.0,507.5,495.34,368.81
2016,9,6,11,30,254.0,433.0,4.2,30.0,658.0,658.04,484.44
2016,9,6,11,45,568.5,271.0,4.25,30.0,782.0,798.22,588.13
2016,9,6,12,0,883.0,109.0,4.3,30.0,906.0,881.57,647.04
2016,9,6,12,15,883.5,109.5,4.3,30.0,910.5,851.46,626.05
2016,9,6,12,30,884.0,110.0,4.3,30.0,915.0,818.15,603.6
2016,9,6,12,45,487.0,275.5,4.3,30.5,719.0,631.29,467.14
2016,9,6,13,0,90.0,441.0,4.3,31.0,523.0,424.05,311.69
2016,9,6,13,15,58.0,391.5,4.3,31.0,444.5,352.61,260.21
2016,9,6,13,30,26.0,342.0,4.3,31.0,366.0,286.08,211.27
2016,9,6,13,45,136.0,377.5,4.35,31.0,494.0,375.45,277.79
2016,9,6,14,0,246.0,413.0,4.4,31.0,622.0,443.95,326.55
2016,9,6,14,15,546.0,260.0,4.4,30.5,701.5,456.74,333.87
2016,9,6,14,30,846.0,107.0,4.4,30.0,781.0,432.55,309.77
2016,9,6,14,45,786.0,131.5,4.4,30.0,735.0,374.29,261.65
2016,9,6,15,0,726.0,156.0,4.4,30.0,689.0,318.23,215.6
2016,9,6,15,15,709.0,152.0,4.35,30.0,647.5,260.88,168.34
2016,9,6,15,30,692.0,148.0,4.3,30.0,606.0,205.12,125.09
2016,9,6,15,45,674.0,141.5,4.3,30.0,560.0,149.47,88.82
2016,9,6,16,0,656.0,135.0,4.3,30.0,514.0,96.06,73.74
2016,9,6,16,15,626.5,129.5,4.15,29.5,463.5,92.17,71.0
2016,9,6,16,30,597.0,124.0,4.0,29.0,413.0,89.84,69.5
2016,9,6,16,45,556.0,116.5,3.85,29.0,360.0,85.83,66.42
2016,9,6,17,0,515.0,109.0,3.7,29.0,307.0,79.19,61.1
2016,9,6,17,15,458.5,99.0,3.4,28.5,254.0,72.26,55.55
2016,9,6,17,30,402.0,89.0,3.1,28.0,201.0,65.23,49.74
2016,9,6,17,45,315.0,76.0,2.8,27.5,151.0,55.79,41.64
2016,9,6,18,0,228.0,63.0,2.5,27.0,101.0,46.22,33.12
2016,9,6,18,15,131.0,42.0,2.5,26.5,62.0,30.98,19.38
2016,9,6,18,30,34.0,21.0,2.5,26.0,23.0,15.79,0.0
2016,9,6,18,45,17.0,10.5,2.55,26.0,11.5,8.26,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,9.5,2.7,24.0,11.0,22.75,0.0
2016,9,7,6,30,60.0,19.0,2.8,24.0,22.0,67.35,0.0
2016,9,7,6,45,166.0,37.5,2.95,24.5,61.0,182.71,136.89
2016,9,7,7,0,272.0,56.0,3.1,25.0,100.0,280.81,222.32
2016,9,7,7,15,355.0,69.0,3.25,25.0,150.0,365.33,293.53
2016,9,7,7,30,438.0,82.0,3.4,25.0,200.0,456.87,367.72
2016,9,7,7,45,494.0,91.0,3.6,25.5,253.5,535.52,428.26
2016,9,7,8,0,550.0,100.0,3.8,26.0,307.0,610.97,483.65
2016,9,7,8,15,419.5,145.5,3.9,26.5,318.0,559.78,441.06
2016,9,7,8,30,289.0,191.0,4.0,27.0,329.0,485.18,380.45
2016,9,7,8,45,491.5,156.0,4.1,27.5,423.5,657.35,510.44
2016,9,7,9,0,694.0,121.0,4.2,28.0,518.0,828.05,629.27
2016,9,7,9,15,715.0,125.5,4.2,28.0,565.0,863.79,650.98
2016,9,7,9,30,736.0,130.0,4.2,28.0,612.0,896.88,671.57
2016,9,7,9,45,754.0,132.0,4.25,28.5,654.5,914.32,680.35
2016,9,7,10,0,772.0,134.0,4.3,29.0,697.0,935.58,691.87
2016,9,7,10,15,502.5,257.5,4.3,29.0,631.5,795.51,591.91
2016,9,7,10,30,233.0,381.0,4.3,29.0,566.0,606.03,451.89
2016,9,7,10,45,523.5,261.0,4.3,29.5,696.0,805.28,597.6
2016,9,7,11,0,814.0,141.0,4.3,30.0,826.0,953.2,696.96
2016,9,7,11,15,819.5,142.5,4.25,30.0,847.0,942.91,688.12
2016,9,7,11,30,825.0,144.0,4.2,30.0,868.0,928.82,678.0
2016,9,7,11,45,843.0,135.0,4.2,30.5,884.5,898.49,656.14
2016,9,7,12,0,861.0,126.0,4.2,31.0,901.0,879.05,641.76
2016,9,7,12,15,862.0,126.0,4.15,31.0,905.5,849.17,621.47
2016,9,7,12,30,863.0,126.0,4.1,31.0,910.0,816.15,599.13
2016,9,7,12,45,860.0,127.0,4.1,31.0,905.5,777.91,573.41
2016,9,7,13,0,857.0,128.0,4.1,31.0,901.0,737.13,544.2
2016,9,7,13,15,854.0,127.5,4.05,31.0,888.0,692.81,511.7
2016,9,7,13,30,851.0,127.0,4.0,31.0,875.0,646.37,476.99
2016,9,7,13,45,844.0,127.0,4.0,31.0,854.0,596.04,438.77
2016,9,7,14,0,837.0,127.0,4.0,31.0,833.0,544.35,398.51
2016,9,7,14,15,550.0,252.0,3.95,31.0,709.5,453.41,330.03
2016,9,7,14,30,263.0,377.0,3.9,31.0,586.0,382.06,278.32
2016,9,7,14,45,520.0,254.0,3.85,31.0,643.0,364.86,258.93
2016,9,7,15,0,777.0,131.0,3.8,31.0,700.0,319.41,213.85
2016,9,7,15,15,762.0,128.0,3.7,31.0,658.0,261.24,165.76
2016,9,7,15,30,747.0,125.0,3.6,31.0,616.0,204.3,121.61
2016,9,7,15,45,724.0,122.0,3.55,31.0,568.5,141.64,80.7
2016,9,7,16,0,701.0,119.0,3.5,31.0,521.0,87.27,66.27
2016,9,7,16,15,673.5,114.0,3.3,30.5,470.0,83.28,63.41
2016,9,7,16,30,646.0,109.0,3.1,30.0,419.0,80.84,61.77
2016,9,7,16,45,601.0,104.5,2.9,30.0,365.0,78.36,59.95
2016,9,7,17,0,556.0,100.0,2.7,30.0,311.0,75.95,58.14
2016,9,7,17,15,500.0,91.0,2.45,29.5,257.0,70.07,53.47
2016,9,7,17,30,444.0,82.0,2.2,29.0,203.0,61.07,46.01
2016,9,7,17,45,358.0,70.0,1.95,28.5,152.5,52.12,38.34
2016,9,7,18,0,272.0,58.0,1.7,28.0,102.0,43.15,30.37
2016,9,7,18,15,162.0,39.0,1.7,27.5,62.5,29.12,17.6
2016,9,7,18,30,52.0,20.0,1.7,27.0,23.0,15.01,0.0
2016,9,7,18,45,26.0,10.0,1.7,27.0,11.5,7.87,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,8.5,2.8,23.0,9.0,6.69,0.0
2016,9,8,6,30,15.0,17.0,3.1,23.0,18.0,25.16,0.0
2016,9,8,6,45,109.5,40.5,3.4,23.5,57.0,140.79,104.42
2016,9,8,7,0,204.0,64.0,3.7,24.0,96.0,235.09,186.55
2016,9,8,7,15,287.5,80.0,3.75,24.5,146.0,333.09,268.1
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,425.65,342.92
2016,9,8,7,45,452.5,101.5,3.85,25.5,252.0,509.74,408.62
2016,9,8,8,0,534.0,107.0,3.9,26.0,308.0,606.81,480.97
2016,9,8,8,15,575.5,114.5,3.9,26.5,362.0,669.39,524.34
2016,9,8,8,30,617.0,122.0,3.9,27.0,416.0,731.77,566.35
2016,9,8,8,45,664.5,121.0,3.9,27.5,470.5,789.41,603.83
2016,9,8,9,0,712.0,120.0,3.9,28.0,525.0,845.82,639.57
2016,9,8,9,15,733.5,124.0,3.9,28.0,573.0,881.75,661.88
2016,9,8,9,30,755.0,128.0,3.9,28.0,621.0,907.99,677.59
2016,9,8,9,45,780.0,126.5,3.9,28.5,666.0,935.81,693.03
2016,9,8,10,0,805.0,125.0,3.9,29.0,711.0,960.24,706.12
2016,9,8,10,15,816.5,127.5,3.9,29.0,747.5,972.1,712.35
2016,9,8,10,30,828.0,130.0,3.9,29.0,784.0,980.14,716.29
2016,9,8,10,45,841.0,128.5,3.95,29.5,814.0,966.81,705.23
2016,9,8,11,0,854.0,127.0,4.0,30.0,844.0,964.47,701.75
2016,9,8,11,15,859.0,128.5,4.0,30.0,865.5,953.49,693.78
2016,9,8,11,30,864.0,130.0,4.0,30.0,887.0,938.69,683.5
2016,9,8,11,45,867.0,130.5,4.0,30.5,899.5,917.42,667.74
2016,9,8,12,0,870.0,131.0,4.0,31.0,912.0,892.61,649.8
2016,9,8,12,15,871.0,131.5,4.0,31.0,916.5,862.67,629.85
2016,9,8,12,30,872.0,132.0,4.0,31.0,921.0,829.55,607.76
2016,9,8,12,45,869.5,132.0,4.05,31.5,916.0,790.3,580.49
2016,9,8,13,0,867.0,132.0,4.1,32.0,911.0,748.47,549.76
2016,9,8,13,15,864.0,131.5,4.1,32.0,898.0,703.52,517.17
2016,9,8,13,30,861.0,131.0,4.1,32.0,885.0,656.42,482.32
2016,9,8,13,45,853.5,131.0,4.1,32.0,863.0,605.12,443.58
2016,9,8,14,0,846.0,131.0,4.1,32.0,841.0,552.49,402.83
2016,9,8,14,15,838.0,129.0,4.05,32.0,812.0,498.18,359.59
2016,9,8,14,30,830.0,127.0,4.0,32.0,783.0,440.63,312.83
2016,9,8,14,45,817.0,125.5,4.0,32.0,746.0,381.25,263.79
2016,9,8,15,0,804.0,124.0,4.0,32.0,709.0,322.27,214.43
2016,9,8,15,15,789.0,121.0,3.95,31.5,666.5,262.42,165.43
2016,9,8,15,30,774.0,118.0,3.9,31.0,624.0,203.76,120.19
2016,9,8,15,45,750.0,115.5,3.85,31.0,575.0,146.07,83.34
2016,9,8,16,0,726.0,113.0,3.8,31.0,526.0,84.23,63.81
2016,9,8,16,15,698.0,108.5,3.6,30.5,474.0,80.39,61.07
2016,9,8,16,30,670.0,104.0,3.4,30.0,422.0,78.09,59.53
2016,9,8,16,45,627.0,99.0,3.2,29.5,367.5,75.12,57.41
2016,9,8,17,0,584.0,94.0,3.0,29.0,313.0,72.16,55.24
2016,9,8,17,15,527.5,85.5,2.7,28.5,258.5,66.43,50.65
2016,9,8,17,30,471.0,77.0,2.4,28.0,204.0,60.64,45.84
2016,9,8,17,45,381.0,66.0,2.15,27.5,152.5,49.59,36.35
2016,9,8,18,0,291.0,55.0,1.9,27.0,101.0,41.19,28.81
2016,9,8,18,15,171.5,37.0,1.85,26.5,61.0,27.73,16.33
2016,9,8,18,30,52.0,19.0,1.8,26.0,21.0,14.27,0.0
2016,9,8,18,45,26.0,9.5,1.8,25.5,10.5,7.47,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,7.5,2.75,22.5,8.0,5.9,0.0
2016,9,9,6,30,9.0,15.0,3.0,23.0,16.0,18.74,0.0
2016,9,9,6,45,84.5,40.5,3.3,23.5,53.5,114.69,83.75
2016,9,9,7,0,160.0,66.0,3.6,24.0,91.0,210.65,166.37
2016,9,9,7,15,239.5,84.5,3.7,24.5,140.0,291.78,234.87
2016,9,9,7,30,319.0,103.0,3.8,25.0,189.0,380.24,307.03
2016,9,9,7,45,398.0,111.5,3.95,25.5,243.5,480.16,385.28
2016,9,9,8,0,477.0,120.0,4.1,26.0,298.0,568.87,452.5
2016,9,9,8,15,520.0,129.0,4.1,26.5,351.5,630.72,496.6
2016,9,9,8,30,563.0,138.0,4.1,27.0,405.0,693.23,539.41
2016,9,9,8,45,612.0,137.5,4.1,27.5,459.0,761.33,585.0
2016,9,9,9,0,661.0,137.0,4.1,28.0,513.0,819.35,622.3
2016,9,9,9,15,684.0,142.0,4.1,28.0,560.5,857.06,646.13
2016,9,9,9,30,707.0,147.0,4.1,28.0,608.0,892.19,668.12
2016,9,9,9,45,736.5,144.0,4.1,28.5,652.5,921.74,684.84
2016,9,9,10,0,766.0,141.0,4.1,29.0,697.0,940.66,694.38
2016,9,9,10,15,778.0,144.0,4.1,29.0,733.0,953.36,701.3
2016,9,9,10,30,790.0,147.0,4.1,29.0,769.0,962.31,705.9
2016,9,9,10,45,808.0,143.5,4.1,29.5,800.0,966.61,706.18
2016,9,9,11,0,826.0,140.0,4.1,30.0,831.0,966.89,704.0
2016,9,9,11,15,831.5,141.0,4.05,30.0,852.0,955.76,695.63
2016,9,9,11,30,837.0,142.0,4.0,30.0,873.0,940.8,684.97
2016,9,9,11,45,858.5,131.0,4.0,30.5,890.5,911.51,663.91
2016,9,9,12,0,880.0,120.0,4.0,31.0,908.0,892.73,650.02
2016,9,9,12,15,881.0,120.5,4.0,31.0,912.0,862.63,629.91
2016,9,9,12,30,882.0,121.0,4.0,31.0,916.0,829.3,607.69
2016,9,9,12,45,881.0,120.5,4.0,31.5,911.5,790.52,580.54
2016,9,9,13,0,880.0,120.0,4.0,32.0,907.0,749.01,550.23
2016,9,9,13,15,877.0,119.5,3.95,32.0,894.0,703.59,517.17
2016,9,9,13,30,874.0,119.0,3.9,32.0,881.0,655.98,481.83
2016,9,9,13,45,869.0,117.5,3.9,32.0,860.0,604.42,442.96
2016,9,9,14,0,864.0,116.0,3.9,32.0,839.0,551.3,401.84
2016,9,9,14,15,856.5,114.5,3.85,32.0,810.0,495.63,357.58
2016,9,9,14,30,849.0,113.0,3.8,32.0,781.0,439.1,311.42
2016,9,9,14,45,835.0,112.5,3.8,32.0,744.0,380.37,262.71
2016,9,9,15,0,821.0,112.0,3.8,32.0,707.0,318.55,211.15
2016,9,9,15,15,806.5,109.5,3.75,31.5,664.0,258.2,161.6
2016,9,9,15,30,792.0,107.0,3.7,31.0,621.0,198.95,115.79
2016,9,9,15,45,771.5,104.0,3.65,31.0,573.0,140.14,78.07
2016,9,9,16,0,751.0,101.0,3.6,31.0,525.0,83.7,63.4
2016,9,9,16,15,724.5,96.5,3.4,30.5,473.0,79.49,60.35
2016,9,9,16,30,698.0,92.0,3.2,30.0,421.0,70.76,53.48
2016,9,9,16,45,660.0,87.0,3.05,29.5,366.5,67.51,51.09
2016,9,9,17,0,622.0,82.0,2.9,29.0,312.0,64.23,48.61
2016,9,9,17,15,567.5,74.5,2.7,28.5,257.5,58.86,44.3
2016,9,9,17,30,513.0,67.0,2.5,28.0,203.0,53.46,39.78
2016,9,9,17,45,429.0,57.0,2.3,27.5,151.5,45.8,33.13
2016,9,9,18,0,345.0,47.0,2.1,27.0,100.0,38.14,26.2
2016,9,9,18,15,214.5,32.0,2.15,26.5,60.0,24.33,13.36
2016,9,9,18,30,84.0,17.0,2.2,26.0,20.0,13.38,0.0
2016,9,9,18,45,42.0,8.5,2.25,26.0,10.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
