Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,4.5,0.7,22.5,4.5,0.0,0.0
2016,9,10,6,30,0.0,9.0,0.7,23.0,9.0,6.84,0.0
2016,9,10,6,45,0.0,28.5,0.7,23.5,28.5,23.89,12.71
2016,9,10,7,0,0.0,48.0,0.7,24.0,48.0,42.27,28.66
2016,9,10,7,15,7.5,71.0,0.75,24.0,73.0,69.22,51.4
2016,9,10,7,30,15.0,94.0,0.8,24.0,98.0,95.89,73.67
2016,9,10,7,45,23.0,116.5,0.9,24.5,124.5,135.61,105.82
2016,9,10,8,0,31.0,139.0,1.0,25.0,151.0,164.3,128.44
2016,9,10,8,15,17.0,145.0,1.1,25.0,151.5,139.47,107.83
2016,9,10,8,30,3.0,151.0,1.2,25.0,152.0,129.88,99.36
2016,9,10,8,45,195.0,184.0,1.35,25.5,294.0,375.2,294.4
2016,9,10,9,0,387.0,217.0,1.5,26.0,436.0,617.42,471.25
2016,9,10,9,15,553.0,176.0,1.65,26.0,519.0,758.97,570.33
2016,9,10,9,30,719.0,135.0,1.8,26.0,602.0,891.99,657.85
2016,9,10,9,45,380.5,219.0,2.0,26.5,468.0,643.23,482.76
2016,9,10,10,0,42.0,303.0,2.2,27.0,334.0,324.74,244.36
2016,9,10,10,15,153.5,337.5,2.3,27.0,457.0,490.75,369.89
2016,9,10,10,30,265.0,372.0,2.4,27.0,580.0,654.43,486.14
2016,9,10,10,45,344.5,358.5,2.5,27.0,639.5,710.28,525.23
2016,9,10,11,0,424.0,345.0,2.6,27.0,699.0,782.68,575.26
2016,9,10,11,15,616.5,248.0,2.7,27.0,777.5,866.3,635.77
2016,9,10,11,30,809.0,151.0,2.8,27.0,856.0,925.05,675.84
2016,9,10,11,45,833.5,138.5,2.9,27.5,873.5,896.94,655.78
2016,9,10,12,0,858.0,126.0,3.0,28.0,891.0,880.07,643.92
2016,9,10,12,15,597.0,275.0,3.05,28.0,808.5,781.34,573.91
2016,9,10,12,30,336.0,424.0,3.1,28.0,726.0,655.3,481.71
2016,9,10,12,45,341.0,421.0,3.15,28.0,726.0,634.25,467.61
2016,9,10,13,0,346.0,418.0,3.2,28.0,726.0,611.6,451.56
2016,9,10,13,15,323.0,417.0,3.25,28.0,701.5,570.03,421.62
2016,9,10,13,30,300.0,416.0,3.3,28.0,677.0,529.63,392.27
2016,9,10,13,45,381.0,372.5,3.35,28.5,695.5,518.85,383.86
2016,9,10,14,0,462.0,329.0,3.4,29.0,714.0,503.44,370.81
2016,9,10,14,15,647.0,221.5,3.4,29.0,739.5,478.98,350.23
2016,9,10,14,30,832.0,114.0,3.4,29.0,765.0,433.2,310.79
2016,9,10,14,45,580.0,216.0,3.4,29.0,659.5,361.87,257.3
2016,9,10,15,0,328.0,318.0,3.4,29.0,554.0,314.47,225.25
2016,9,10,15,15,555.0,211.0,3.35,28.5,581.5,266.66,179.41
2016,9,10,15,30,782.0,104.0,3.3,28.0,609.0,195.35,114.81
2016,9,10,15,45,466.0,177.0,3.3,28.0,472.0,153.27,99.64
2016,9,10,16,0,150.0,250.0,3.3,28.0,335.0,159.62,126.43
2016,9,10,16,15,415.0,171.0,3.15,27.5,372.5,112.6,88.51
2016,9,10,16,30,680.0,92.0,3.0,27.0,410.0,70.48,53.92
2016,9,10,16,45,634.5,88.5,2.9,27.0,355.5,68.17,52.21
2016,9,10,17,0,589.0,85.0,2.8,27.0,301.0,65.94,50.5
2016,9,10,17,15,534.5,77.0,2.7,26.5,247.5,60.37,45.96
2016,9,10,17,30,480.0,69.0,2.6,26.0,194.0,54.73,41.2
2016,9,10,17,45,391.0,58.5,2.55,26.0,143.5,46.76,34.13
2016,9,10,18,0,302.0,48.0,2.5,26.0,93.0,36.34,24.75
2016,9,10,18,15,184.0,31.0,2.55,25.5,55.0,23.47,12.4
2016,9,10,18,30,66.0,14.0,2.6,25.0,17.0,11.02,0.0
2016,9,10,18,45,33.0,7.0,2.7,24.5,8.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,76.0,16.0,2.3,19.0,19.0,55.94,0.0
2016,9,11,6,45,194.5,33.0,2.55,19.5,58.5,198.06,148.77
2016,9,11,7,0,313.0,50.0,2.8,20.0,98.0,305.25,245.88
2016,9,11,7,15,395.5,61.5,2.65,20.5,148.5,390.12,317.96
2016,9,11,7,30,478.0,73.0,2.5,21.0,199.0,489.34,397.41
2016,9,11,7,45,532.0,82.0,2.35,22.0,253.0,562.84,451.56
2016,9,11,8,0,586.0,91.0,2.2,23.0,307.0,638.18,503.92
2016,9,11,8,15,624.5,97.0,2.05,23.5,361.0,697.71,543.17
2016,9,11,8,30,663.0,103.0,1.9,24.0,415.0,756.89,580.52
2016,9,11,8,45,690.0,108.5,1.8,25.0,466.5,803.99,607.31
2016,9,11,9,0,717.0,114.0,1.7,26.0,518.0,849.28,631.96
2016,9,11,9,15,738.0,118.0,1.65,26.0,566.0,884.75,652.44
2016,9,11,9,30,759.0,122.0,1.6,26.0,614.0,911.03,666.76
2016,9,11,9,45,773.5,126.0,1.6,26.5,656.0,934.39,678.51
2016,9,11,10,0,788.0,130.0,1.6,27.0,698.0,954.28,688.05
2016,9,11,10,15,800.0,132.5,1.6,27.5,734.0,966.42,692.75
2016,9,11,10,30,812.0,135.0,1.6,28.0,770.0,974.77,695.25
2016,9,11,10,45,820.5,136.5,1.6,28.5,799.0,974.71,692.67
2016,9,11,11,0,829.0,138.0,1.6,29.0,828.0,970.74,687.92
2016,9,11,11,15,834.5,139.5,1.6,29.0,849.0,959.95,680.47
2016,9,11,11,30,840.0,141.0,1.6,29.0,870.0,945.3,670.82
2016,9,11,11,45,867.0,126.5,1.65,29.5,888.5,917.6,652.39
2016,9,11,12,0,894.0,112.0,1.7,30.0,907.0,899.98,640.5
2016,9,11,12,15,895.0,112.0,1.7,30.0,911.0,868.98,620.75
2016,9,11,12,30,896.0,112.0,1.7,30.0,915.0,834.72,598.97
2016,9,11,12,45,650.5,248.0,1.75,30.0,829.5,740.7,533.86
2016,9,11,13,0,405.0,384.0,1.8,30.0,744.0,627.13,453.46
2016,9,11,13,15,649.0,246.0,1.8,30.0,812.5,665.06,482.92
2016,9,11,13,30,893.0,108.0,1.8,30.0,881.0,660.38,480.87
2016,9,11,13,45,605.5,247.5,1.85,30.5,765.5,560.69,406.73
2016,9,11,14,0,318.0,387.0,1.9,31.0,650.0,467.94,338.86
2016,9,11,14,15,595.5,244.0,1.9,30.5,715.5,471.81,340.19
2016,9,11,14,30,873.0,101.0,1.9,30.0,781.0,440.6,311.65
2016,9,11,14,45,854.0,103.5,1.95,30.0,742.5,380.94,262.64
2016,9,11,15,0,835.0,106.0,2.0,30.0,704.0,322.09,213.64
2016,9,11,15,15,821.5,103.5,2.0,30.0,661.5,257.43,160.62
2016,9,11,15,30,808.0,101.0,2.0,30.0,619.0,197.35,114.0
2016,9,11,15,45,791.0,97.0,2.05,30.0,571.5,137.12,75.3
2016,9,11,16,0,774.0,93.0,2.1,30.0,524.0,78.81,59.63
2016,9,11,16,15,748.5,89.0,2.0,29.5,471.5,74.9,56.81
2016,9,11,16,30,723.0,85.0,1.9,29.0,419.0,72.24,54.95
2016,9,11,16,45,689.0,79.0,1.85,29.0,365.0,62.66,47.16
2016,9,11,17,0,655.0,73.0,1.8,29.0,311.0,58.46,43.79
2016,9,11,17,15,602.0,66.5,1.65,28.0,255.5,53.55,39.9
2016,9,11,17,30,549.0,60.0,1.5,27.0,200.0,48.62,35.84
2016,9,11,17,45,468.5,50.5,1.35,26.5,148.5,41.12,29.27
2016,9,11,18,0,388.0,41.0,1.2,26.0,97.0,33.62,22.43
2016,9,11,18,15,249.0,27.0,1.2,25.5,57.0,22.09,10.92
2016,9,11,18,30,110.0,13.0,1.2,25.0,17.0,10.23,0.0
2016,9,11,18,45,55.0,6.5,1.2,24.5,8.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,55.5,7.5,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,111.0,15.0,0.6,21.0,20.0,75.43,0.0
2016,9,12,6,45,238.5,30.0,0.6,21.5,60.5,224.68,165.54
2016,9,12,7,0,366.0,45.0,0.6,22.0,101.0,339.07,266.59
2016,9,12,7,15,448.5,55.0,0.7,22.5,152.5,427.91,339.14
2016,9,12,7,30,531.0,65.0,0.8,23.0,204.0,522.47,411.71
2016,9,12,7,45,581.0,73.0,0.95,24.0,258.5,593.35,462.47
2016,9,12,8,0,631.0,81.0,1.1,25.0,313.0,665.79,512.09
2016,9,12,8,15,667.5,86.5,1.25,25.5,367.5,724.21,551.04
2016,9,12,8,30,704.0,92.0,1.4,26.0,422.0,782.13,588.67
2016,9,12,8,45,728.0,97.5,1.55,27.0,473.5,827.46,615.76
2016,9,12,9,0,752.0,103.0,1.7,28.0,525.0,865.27,637.44
2016,9,12,9,15,771.0,106.5,1.7,28.0,572.5,899.02,657.13
2016,9,12,9,30,790.0,110.0,1.7,28.0,620.0,929.79,674.78
2016,9,12,9,45,803.5,113.0,1.7,28.5,662.0,951.31,685.12
2016,9,12,10,0,817.0,116.0,1.7,29.0,704.0,969.3,693.31
2016,9,12,10,15,827.5,118.5,1.7,29.0,739.5,980.02,698.44
2016,9,12,10,30,838.0,121.0,1.7,29.0,775.0,972.61,692.41
2016,9,12,10,45,846.0,122.5,1.75,29.5,804.0,972.0,690.31
2016,9,12,11,0,854.0,124.0,1.8,30.0,833.0,967.53,685.85
2016,9,12,11,15,664.0,235.5,1.85,30.0,795.5,902.54,643.82
2016,9,12,11,30,474.0,347.0,1.9,30.0,758.0,804.42,575.76
2016,9,12,11,45,290.0,393.5,1.95,30.5,646.0,645.22,465.97
2016,9,12,12,0,106.0,440.0,2.0,31.0,534.0,476.76,346.12
2016,9,12,12,15,488.5,284.0,2.0,31.0,719.5,696.88,506.59
2016,9,12,12,30,871.0,128.0,2.0,31.0,905.0,829.38,597.54
2016,9,12,12,45,867.5,129.0,2.05,31.0,899.5,789.96,571.01
2016,9,12,13,0,864.0,130.0,2.1,31.0,894.0,748.01,542.62
2016,9,12,13,15,559.0,277.0,2.1,31.0,768.5,627.84,455.63
2016,9,12,13,30,254.0,424.0,2.1,31.0,643.0,508.24,368.84
2016,9,12,13,45,545.5,277.0,2.15,31.0,732.0,548.06,399.01
2016,9,12,14,0,837.0,130.0,2.2,31.0,821.0,548.96,397.96
2016,9,12,14,15,828.5,128.5,2.2,31.0,791.5,495.07,355.52
2016,9,12,14,30,820.0,127.0,2.2,31.0,762.0,437.96,309.82
2016,9,12,14,45,805.0,126.0,2.2,31.0,725.0,378.6,261.41
2016,9,12,15,0,790.0,125.0,2.2,31.0,688.0,319.9,212.81
2016,9,12,15,15,774.0,122.0,2.2,30.5,645.0,260.46,164.54
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,202.4,120.01
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,139.27,78.97
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,84.48,64.31
2016,9,12,16,15,679.5,108.5,2.1,29.5,453.5,80.45,61.42
2016,9,12,16,30,651.0,103.0,2.0,29.0,402.0,77.49,59.32
2016,9,12,16,45,608.0,97.0,1.9,29.0,347.5,73.83,56.49
2016,9,12,17,0,565.0,91.0,1.8,29.0,293.0,70.14,53.58
2016,9,12,17,15,508.0,82.0,1.65,28.5,239.5,63.99,48.6
2016,9,12,17,30,451.0,73.0,1.5,28.0,186.0,57.77,43.36
2016,9,12,17,45,359.0,60.5,1.35,27.5,136.0,45.59,32.84
2016,9,12,18,0,267.0,48.0,1.2,27.0,86.0,36.1,24.29
2016,9,12,18,15,155.0,29.5,1.2,26.5,49.0,22.25,10.37
2016,9,12,18,30,43.0,11.0,1.2,26.0,12.0,8.65,0.0
2016,9,12,18,45,21.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,0.8,22.0,17.0,13.38,0.0
2016,9,13,6,45,147.0,33.5,0.9,22.5,55.5,171.87,124.6
2016,9,13,7,0,294.0,50.0,1.0,23.0,94.0,295.33,232.7
2016,9,13,7,15,377.5,62.5,1.2,23.5,144.0,381.69,304.38
2016,9,13,7,30,461.0,75.0,1.4,24.0,194.0,481.43,383.05
2016,9,13,7,45,442.5,95.0,1.6,25.0,232.0,501.74,397.35
2016,9,13,8,0,424.0,115.0,1.8,26.0,270.0,524.76,412.59
2016,9,13,8,15,434.5,135.5,1.75,26.0,316.5,570.45,444.44
2016,9,13,8,30,445.0,156.0,1.7,26.0,363.0,614.59,473.99
2016,9,13,8,45,283.5,202.5,1.7,26.5,340.5,504.26,388.1
2016,9,13,9,0,122.0,249.0,1.7,27.0,318.0,384.35,294.22
2016,9,13,9,15,99.5,267.5,1.6,27.5,327.0,357.7,272.78
2016,9,13,9,30,77.0,286.0,1.5,28.0,336.0,351.95,266.2
2016,9,13,9,45,216.5,297.5,1.45,28.5,450.0,521.77,390.94
2016,9,13,10,0,356.0,309.0,1.4,29.0,564.0,693.3,508.14
2016,9,13,10,15,178.5,229.0,1.3,29.0,357.0,425.67,317.47
2016,9,13,10,30,1.0,149.0,1.2,29.0,150.0,118.83,86.41
2016,9,13,10,45,124.5,276.0,1.15,29.5,379.0,390.57,291.82
2016,9,13,11,0,248.0,403.0,1.1,30.0,608.0,654.49,471.49
2016,9,13,11,15,180.5,415.0,1.1,30.0,566.5,569.82,410.28
2016,9,13,11,30,113.0,427.0,1.1,30.0,525.0,488.31,353.29
2016,9,13,11,45,156.5,436.5,1.1,30.5,574.0,547.25,393.9
2016,9,13,12,0,200.0,446.0,1.1,31.0,623.0,582.65,416.98
2016,9,13,12,15,258.5,436.0,1.15,31.0,665.5,624.22,445.5
2016,9,13,12,30,317.0,426.0,1.2,31.0,708.0,644.32,459.58
2016,9,13,12,45,242.5,436.5,1.25,31.0,651.5,562.61,403.56
2016,9,13,13,0,168.0,447.0,1.3,31.0,595.0,498.96,359.45
2016,9,13,13,15,123.5,428.5,1.4,31.0,536.5,437.98,317.33
2016,9,13,13,30,79.0,410.0,1.5,31.0,478.0,375.0,273.05
2016,9,13,13,45,153.5,406.5,1.6,31.0,534.5,410.31,299.05
2016,9,13,14,0,228.0,403.0,1.7,31.0,591.0,430.55,312.93
2016,9,13,14,15,344.0,350.5,1.75,31.0,622.0,428.4,309.92
2016,9,13,14,30,460.0,298.0,1.8,31.0,653.0,412.07,294.99
2016,9,13,14,45,503.0,266.0,1.9,31.0,637.0,369.43,260.55
2016,9,13,15,0,546.0,234.0,2.0,31.0,621.0,321.74,221.16
2016,9,13,15,15,648.0,175.5,2.05,31.0,606.5,265.33,172.46
2016,9,13,15,30,750.0,117.0,2.1,31.0,592.0,199.82,117.88
2016,9,13,15,45,726.0,114.0,2.2,31.0,544.0,137.06,77.22
2016,9,13,16,0,702.0,111.0,2.3,31.0,496.0,82.45,62.4
2016,9,13,16,15,446.5,151.0,2.25,30.5,387.0,101.82,78.71
2016,9,13,16,30,191.0,191.0,2.2,30.0,278.0,127.69,100.34
2016,9,13,16,45,372.5,140.0,2.2,29.5,281.5,96.02,74.76
2016,9,13,17,0,554.0,89.0,2.2,29.0,285.0,68.63,52.31
2016,9,13,17,15,495.5,80.0,2.0,28.5,232.0,62.43,47.29
2016,9,13,17,30,437.0,71.0,1.8,28.0,179.0,53.59,39.82
2016,9,13,17,45,345.5,58.5,1.65,27.5,130.0,44.09,31.54
2016,9,13,18,0,254.0,46.0,1.5,27.0,81.0,34.6,22.96
2016,9,13,18,15,127.0,28.0,1.5,26.5,45.5,21.07,8.74
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,7.87,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,27.5,6.5,0.8,22.5,7.5,0.0,0.0
2016,9,14,6,30,55.0,13.0,1.0,23.0,15.0,42.08,0.0
2016,9,14,6,45,170.0,31.0,1.2,23.5,53.0,183.24,131.57
2016,9,14,7,0,285.0,49.0,1.4,24.0,91.0,289.14,227.39
2016,9,14,7,15,366.5,61.5,1.45,24.5,140.0,373.81,297.74
2016,9,14,7,30,448.0,74.0,1.5,25.0,189.0,471.86,374.73
2016,9,14,7,45,507.5,82.0,1.55,25.5,242.5,548.05,431.21
2016,9,14,8,0,567.0,90.0,1.6,26.0,296.0,626.34,486.41
2016,9,14,8,15,605.5,97.0,1.7,26.5,349.5,686.6,526.96
2016,9,14,8,30,644.0,104.0,1.8,27.0,403.0,746.57,566.18
2016,9,14,8,45,431.0,174.0,1.95,27.5,384.5,632.78,482.08
2016,9,14,9,0,218.0,244.0,2.1,28.0,366.0,470.95,359.85
2016,9,14,9,15,477.0,184.5,2.2,28.0,481.0,701.19,530.2
2016,9,14,9,30,736.0,125.0,2.3,28.0,596.0,904.04,666.32
2016,9,14,9,45,370.0,153.5,2.45,28.5,390.5,563.73,427.23
2016,9,14,10,0,4.0,182.0,2.6,29.0,185.0,151.05,111.86
2016,9,14,10,15,123.0,276.5,2.65,29.0,372.0,398.85,302.09
2016,9,14,10,30,242.0,371.0,2.7,29.0,559.0,611.66,454.52
2016,9,14,10,45,231.5,388.5,2.8,29.5,573.5,611.7,451.37
2016,9,14,11,0,221.0,406.0,2.9,30.0,588.0,610.38,448.69
2016,9,14,11,15,152.5,409.5,2.95,30.0,537.0,538.45,396.24
2016,9,14,11,30,84.0,413.0,3.0,30.0,486.0,448.19,330.53
2016,9,14,11,45,90.0,422.5,3.1,30.5,501.5,455.46,335.4
2016,9,14,12,0,96.0,432.0,3.2,31.0,517.0,461.71,339.13
2016,9,14,12,15,55.5,356.5,3.25,31.0,406.0,350.61,258.66
2016,9,14,12,30,15.0,281.0,3.3,31.0,295.0,235.29,173.42
2016,9,14,12,45,419.0,213.0,3.35,31.5,581.5,530.25,395.95
2016,9,14,13,0,823.0,145.0,3.4,32.0,868.0,741.01,543.68
2016,9,14,13,15,819.5,144.0,3.4,31.5,855.0,695.18,510.33
2016,9,14,13,30,816.0,143.0,3.4,31.0,842.0,647.37,476.28
2016,9,14,13,45,439.5,259.0,3.4,31.0,634.5,474.11,349.58
2016,9,14,14,0,63.0,375.0,3.4,31.0,427.0,320.81,236.43
2016,9,14,14,15,32.5,267.5,3.4,31.0,295.0,219.48,162.09
2016,9,14,14,30,2.0,160.0,3.4,31.0,163.0,123.32,89.91
2016,9,14,14,45,15.0,217.0,3.45,31.0,228.5,168.81,124.61
2016,9,14,15,0,28.0,274.0,3.5,31.0,294.0,206.22,152.6
2016,9,14,15,15,382.0,197.5,3.45,30.5,439.0,220.74,150.48
2016,9,14,15,30,736.0,121.0,3.4,30.0,584.0,195.14,115.86
2016,9,14,15,45,720.0,115.0,3.35,30.0,537.5,137.22,78.07
2016,9,14,16,0,704.0,109.0,3.3,30.0,491.0,81.25,61.75
2016,9,14,16,15,675.0,103.5,3.15,29.5,440.0,77.31,58.9
2016,9,14,16,30,646.0,98.0,3.0,29.0,389.0,74.21,56.67
2016,9,14,16,45,613.5,90.0,2.9,29.0,336.5,69.2,52.69
2016,9,14,17,0,581.0,82.0,2.8,29.0,284.0,64.01,48.48
2016,9,14,17,15,524.0,73.5,2.45,28.5,231.0,57.97,43.54
2016,9,14,17,30,467.0,65.0,2.1,28.0,178.0,51.86,38.34
2016,9,14,17,45,386.5,52.5,1.8,27.5,129.0,42.28,29.98
2016,9,14,18,0,306.0,40.0,1.5,27.0,80.0,32.56,21.18
2016,9,14,18,15,153.0,25.0,1.45,26.5,45.0,18.97,6.34
2016,9,14,18,30,0.0,10.0,1.4,26.0,10.0,7.87,0.0
2016,9,14,18,45,0.0,5.0,1.35,26.0,5.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,4.5,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,9.0,1.0,23.0,10.0,22.21,0.0
2016,9,15,6,45,90.5,33.0,1.25,23.5,44.5,122.61,85.59
2016,9,15,7,0,155.0,57.0,1.5,24.0,79.0,199.58,156.2
2016,9,15,7,15,220.0,79.0,1.4,24.5,126.5,277.45,221.18
2016,9,15,7,30,285.0,101.0,1.3,25.0,174.0,360.21,287.25
2016,9,15,7,45,335.5,118.0,1.2,25.5,224.5,428.53,339.2
2016,9,15,8,0,386.0,135.0,1.1,26.0,275.0,519.36,404.62
2016,9,15,8,15,426.0,148.5,1.1,26.5,326.5,581.15,447.02
2016,9,15,8,30,466.0,162.0,1.1,27.0,378.0,643.6,488.53
2016,9,15,8,45,499.5,171.5,1.1,27.5,427.5,695.48,521.44
2016,9,15,9,0,533.0,181.0,1.1,28.0,477.0,746.63,553.02
2016,9,15,9,15,557.0,189.0,1.2,28.5,522.5,785.61,576.9
2016,9,15,9,30,581.0,197.0,1.3,29.0,568.0,822.65,599.31
2016,9,15,9,45,595.5,205.5,1.45,29.5,608.0,857.01,619.98
2016,9,15,10,0,610.0,214.0,1.6,30.0,648.0,880.2,633.55
2016,9,15,10,15,352.0,290.5,1.7,30.0,544.0,666.79,486.92
2016,9,15,10,30,94.0,367.0,1.8,30.0,440.0,437.69,322.17
2016,9,15,10,45,90.5,379.5,1.95,30.5,452.0,441.23,324.95
2016,9,15,11,0,87.0,392.0,2.1,31.0,464.0,444.32,326.14
2016,9,15,11,15,46.0,280.0,2.15,31.0,318.0,289.98,214.4
2016,9,15,11,30,5.0,168.0,2.2,31.0,172.0,137.47,100.08
2016,9,15,11,45,163.5,292.5,2.3,31.5,435.5,419.09,311.59
2016,9,15,12,0,322.0,417.0,2.4,32.0,699.0,681.71,492.66
2016,9,15,12,15,261.5,432.0,2.45,32.0,662.0,624.89,450.9
2016,9,15,12,30,201.0,447.0,2.5,32.0,625.0,556.85,403.36
2016,9,15,12,45,222.5,441.0,2.55,32.0,637.0,552.37,400.95
2016,9,15,13,0,244.0,435.0,2.6,32.0,649.0,545.48,396.35
2016,9,15,13,15,443.5,343.5,2.6,32.0,725.0,604.34,439.52
2016,9,15,13,30,643.0,252.0,2.6,32.0,801.0,629.4,457.41
2016,9,15,13,45,331.5,272.0,2.6,32.0,555.0,422.3,309.45
2016,9,15,14,0,20.0,292.0,2.6,32.0,309.0,233.85,171.42
2016,9,15,14,15,73.5,330.5,2.6,32.0,388.0,284.79,209.24
2016,9,15,14,30,127.0,369.0,2.6,32.0,467.0,324.48,237.04
2016,9,15,14,45,157.5,350.5,2.65,32.0,465.5,307.39,223.21
2016,9,15,15,0,188.0,332.0,2.7,32.0,464.0,286.78,206.34
2016,9,15,15,15,140.5,306.5,2.7,31.5,402.0,241.28,173.93
2016,9,15,15,30,93.0,281.0,2.7,31.0,340.0,206.46,150.23
2016,9,15,15,45,323.5,223.0,2.75,31.0,402.0,172.51,118.05
2016,9,15,16,0,554.0,165.0,2.8,31.0,464.0,112.15,86.64
2016,9,15,16,15,521.5,155.5,2.65,30.5,414.0,106.3,82.43
2016,9,15,16,30,489.0,146.0,2.5,30.0,364.0,100.96,78.51
2016,9,15,16,45,456.5,131.5,2.45,30.0,313.5,92.29,71.62
2016,9,15,17,0,424.0,117.0,2.4,30.0,263.0,83.29,64.33
2016,9,15,17,15,367.0,102.0,2.1,29.0,212.0,73.31,56.29
2016,9,15,17,30,310.0,87.0,1.8,28.0,161.0,63.1,47.76
2016,9,15,17,45,242.5,67.0,1.55,27.5,115.0,49.14,35.66
2016,9,15,18,0,175.0,47.0,1.3,27.0,69.0,34.74,22.85
2016,9,15,18,15,87.5,23.5,1.25,26.5,34.5,17.75,4.3
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,28.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,57.0,12.0,0.8,23.0,14.0,42.77,0.0
2016,9,16,6,45,173.5,29.5,0.95,23.5,51.5,185.45,130.12
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,292.34,229.05
2016,9,16,7,15,372.5,59.5,0.9,24.5,138.5,378.32,299.44
2016,9,16,7,30,455.0,72.0,0.7,25.0,188.0,478.06,375.33
2016,9,16,7,45,512.0,81.0,0.5,26.0,241.0,553.74,426.89
2016,9,16,8,0,569.0,90.0,0.3,27.0,294.0,631.44,475.88
2016,9,16,8,15,608.0,96.5,0.4,27.5,347.5,691.73,514.93
2016,9,16,8,30,647.0,103.0,0.5,28.0,401.0,751.7,552.81
2016,9,16,8,45,673.0,109.0,0.6,28.5,451.5,798.09,580.89
2016,9,16,9,0,699.0,115.0,0.7,29.0,502.0,842.65,607.48
2016,9,16,9,15,480.5,199.5,0.7,29.5,476.5,724.24,525.48
2016,9,16,9,30,262.0,284.0,0.7,30.0,451.0,581.88,423.88
2016,9,16,9,45,139.0,264.5,0.7,30.5,354.0,410.67,302.87
2016,9,16,10,0,16.0,245.0,0.7,31.0,257.0,220.65,162.19
2016,9,16,10,15,127.0,307.5,0.7,31.0,405.0,437.09,321.35
2016,9,16,10,30,238.0,370.0,0.7,31.0,553.0,608.62,437.55
2016,9,16,10,45,523.5,256.0,0.7,31.5,679.0,811.64,572.11
2016,9,16,11,0,809.0,142.0,0.7,32.0,805.0,962.34,662.5
2016,9,16,11,15,814.5,143.5,0.7,32.0,825.0,951.45,653.15
2016,9,16,11,30,820.0,145.0,0.7,32.0,845.0,936.76,643.93
2016,9,16,11,45,839.5,135.0,0.75,32.5,861.0,906.08,624.83
2016,9,16,12,0,859.0,125.0,0.8,33.0,877.0,886.38,612.59
2016,9,16,12,15,860.0,125.5,0.85,33.0,880.5,856.28,595.03
2016,9,16,12,30,861.0,126.0,0.9,33.0,884.0,823.03,575.47
2016,9,16,12,45,859.5,125.5,1.0,33.0,879.0,784.0,552.72
2016,9,16,13,0,858.0,125.0,1.1,33.0,874.0,742.36,526.61
2016,9,16,13,15,854.5,124.5,1.15,33.0,860.5,696.92,496.24
2016,9,16,13,30,851.0,124.0,1.2,33.0,847.0,649.41,463.54
2016,9,16,13,45,847.0,122.0,1.25,33.0,825.5,598.56,427.49
2016,9,16,14,0,843.0,120.0,1.3,33.0,804.0,546.13,389.04
2016,9,16,14,15,835.0,118.0,1.4,33.0,774.5,490.43,347.11
2016,9,16,14,30,827.0,116.0,1.5,33.0,745.0,433.34,302.59
2016,9,16,14,45,811.0,116.0,1.6,33.0,707.5,373.95,255.09
2016,9,16,15,0,795.0,116.0,1.7,33.0,670.0,315.3,207.25
2016,9,16,15,15,779.5,113.0,1.75,33.0,627.0,255.59,158.93
2016,9,16,15,30,764.0,110.0,1.8,33.0,584.0,197.2,114.39
2016,9,16,15,45,744.0,105.5,1.85,33.0,536.5,138.9,77.49
2016,9,16,16,0,724.0,101.0,1.9,33.0,489.0,76.66,57.2
2016,9,16,16,15,695.5,96.5,1.85,32.5,437.5,73.35,54.91
2016,9,16,16,30,667.0,92.0,1.8,32.0,386.0,70.72,53.07
2016,9,16,16,45,627.5,85.5,1.75,32.0,332.0,66.45,49.74
2016,9,16,17,0,588.0,79.0,1.7,32.0,278.0,62.1,46.26
2016,9,16,17,15,529.0,70.5,1.55,31.0,224.5,55.93,41.34
2016,9,16,17,30,470.0,62.0,1.4,30.0,171.0,49.71,36.16
2016,9,16,17,45,382.5,50.0,1.25,29.5,122.5,40.4,28.05
2016,9,16,18,0,295.0,38.0,1.1,29.0,74.0,31.01,19.49
2016,9,16,18,15,147.5,19.0,1.1,28.5,37.0,14.55,0.97
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,41.5,6.0,1.15,22.5,7.0,0.0,0.0
2016,9,17,6,30,83.0,12.0,1.4,23.0,14.0,58.21,0.0
2016,9,17,6,45,209.0,27.5,1.7,23.5,52.0,204.73,142.51
2016,9,17,7,0,335.0,43.0,2.0,24.0,90.0,321.9,253.27
2016,9,17,7,15,419.0,53.5,1.85,24.5,140.0,411.98,328.16
2016,9,17,7,30,503.0,64.0,1.7,25.0,190.0,507.97,402.54
2016,9,17,7,45,555.5,72.0,1.55,26.0,243.5,580.26,453.72
2016,9,17,8,0,608.0,80.0,1.4,27.0,297.0,654.3,502.91
2016,9,17,8,15,645.5,86.0,1.15,27.5,350.5,713.66,538.95
2016,9,17,8,30,683.0,92.0,0.9,28.0,404.0,772.62,572.32
2016,9,17,8,45,706.0,98.0,0.65,29.0,454.5,817.07,592.67
2016,9,17,9,0,729.0,104.0,0.4,30.0,505.0,859.48,610.14
2016,9,17,9,15,749.0,107.5,0.45,30.5,552.0,887.67,624.82
2016,9,17,9,30,769.0,111.0,0.5,31.0,599.0,918.97,641.53
2016,9,17,9,45,779.0,116.5,0.55,31.5,639.5,939.4,651.52
2016,9,17,10,0,789.0,122.0,0.6,32.0,680.0,956.27,659.57
2016,9,17,10,15,427.0,235.5,0.7,32.0,539.5,710.31,503.4
2016,9,17,10,30,65.0,349.0,0.8,32.0,399.0,391.03,282.03
2016,9,17,10,45,442.5,242.0,0.9,32.5,601.5,718.25,514.57
2016,9,17,11,0,820.0,135.0,1.0,33.0,804.0,967.01,669.42
2016,9,17,11,15,825.5,136.0,1.05,33.0,824.5,955.45,659.36
2016,9,17,11,30,831.0,137.0,1.1,33.0,845.0,940.08,650.43
2016,9,17,11,45,831.0,139.5,1.15,33.0,856.0,917.43,637.14
2016,9,17,12,0,831.0,142.0,1.2,33.0,867.0,891.32,621.76
2016,9,17,12,15,832.0,142.5,1.2,33.0,870.5,860.82,602.95
2016,9,17,12,30,833.0,143.0,1.2,33.0,874.0,827.15,582.13
2016,9,17,12,45,832.0,142.5,1.3,33.0,869.0,788.02,558.42
2016,9,17,13,0,831.0,142.0,1.4,33.0,864.0,746.24,531.51
2016,9,17,13,15,827.5,141.0,1.45,33.0,850.0,699.88,500.3
2016,9,17,13,30,824.0,140.0,1.5,33.0,836.0,651.52,466.82
2016,9,17,13,45,459.0,264.0,1.55,33.5,650.0,490.84,352.93
2016,9,17,14,0,94.0,388.0,1.6,34.0,464.0,347.55,250.45
2016,9,17,14,15,444.0,260.5,1.6,33.5,598.5,414.98,297.67
2016,9,17,14,30,794.0,133.0,1.6,33.0,733.0,433.42,303.8
2016,9,17,14,45,538.0,223.5,1.65,33.0,621.0,353.79,246.39
2016,9,17,15,0,282.0,314.0,1.7,33.0,509.0,300.95,211.98
2016,9,17,15,15,495.0,223.0,1.7,33.0,539.0,262.77,174.83
2016,9,17,15,30,708.0,132.0,1.7,33.0,569.0,198.58,117.67
2016,9,17,15,45,685.0,127.0,1.75,33.0,521.5,142.2,81.97
2016,9,17,16,0,662.0,122.0,1.8,33.0,474.0,88.7,66.98
2016,9,17,16,15,631.0,115.5,1.75,32.5,422.5,84.77,64.23
2016,9,17,16,30,600.0,109.0,1.7,32.0,371.0,81.31,61.78
2016,9,17,16,45,558.0,101.0,1.65,32.0,318.0,76.5,58.03
2016,9,17,17,0,516.0,93.0,1.6,32.0,265.0,71.57,54.09
2016,9,17,17,15,454.5,82.0,1.45,31.0,213.0,61.19,45.7
2016,9,17,17,30,393.0,71.0,1.3,30.0,161.0,53.13,38.98
2016,9,17,17,45,304.0,56.0,1.2,29.5,113.5,42.0,29.32
2016,9,17,18,0,215.0,41.0,1.1,29.0,66.0,30.81,19.18
2016,9,17,18,15,107.5,20.5,1.15,28.5,33.0,15.53,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,17.5,5.0,1.45,23.5,5.5,0.0,0.0
2016,9,18,6,30,35.0,10.0,1.6,24.0,11.0,28.53,0.0
2016,9,18,6,45,137.0,29.5,1.8,24.5,47.0,162.56,109.83
2016,9,18,7,0,239.0,49.0,2.0,25.0,83.0,262.99,205.66
2016,9,18,7,15,322.0,64.0,2.0,25.0,131.0,350.53,279.48
2016,9,18,7,30,405.0,79.0,2.0,25.0,179.0,445.19,355.68
2016,9,18,7,45,463.0,89.0,2.0,25.5,231.5,518.53,411.35
2016,9,18,8,0,521.0,99.0,2.0,26.0,284.0,603.61,472.54
2016,9,18,8,15,562.0,107.0,2.0,26.5,336.5,666.36,514.99
2016,9,18,8,30,603.0,115.0,2.0,27.0,389.0,728.92,555.9
2016,9,18,8,45,631.5,121.5,2.0,27.5,439.5,777.35,585.81
2016,9,18,9,0,660.0,128.0,2.0,28.0,490.0,824.08,613.94
2016,9,18,9,15,682.5,133.0,1.9,28.5,536.5,861.12,634.11
2016,9,18,9,30,705.0,138.0,1.8,29.0,583.0,895.55,652.17
2016,9,18,9,45,718.5,143.0,1.75,29.5,623.5,918.08,662.78
2016,9,18,10,0,732.0,148.0,1.7,30.0,664.0,937.3,671.34
2016,9,18,10,15,744.5,151.0,1.6,30.0,699.0,949.75,676.35
2016,9,18,10,30,757.0,154.0,1.5,30.0,734.0,950.06,673.86
2016,9,18,10,45,765.0,156.5,1.4,30.5,761.5,950.36,670.27
2016,9,18,11,0,773.0,159.0,1.3,31.0,789.0,946.89,664.45
2016,9,18,11,15,779.0,160.5,1.15,31.0,809.0,936.71,655.22
2016,9,18,11,30,785.0,162.0,1.0,31.0,829.0,922.83,643.84
2016,9,18,11,45,822.5,141.5,0.85,31.5,848.5,912.67,633.55
2016,9,18,12,0,860.0,121.0,0.7,32.0,868.0,885.42,612.86
2016,9,18,12,15,663.0,238.5,0.6,32.0,816.0,813.72,564.93
2016,9,18,12,30,466.0,356.0,0.5,32.0,764.0,720.2,500.57
2016,9,18,12,45,664.0,237.5,0.4,32.0,814.5,748.24,521.42
2016,9,18,13,0,862.0,119.0,0.3,32.0,865.0,741.45,518.19
2016,9,18,13,15,659.5,229.0,0.35,32.0,794.0,663.69,464.51
2016,9,18,13,30,457.0,339.0,0.4,32.0,723.0,580.13,407.63
2016,9,18,13,45,373.5,359.5,0.45,32.0,668.0,509.26,360.18
2016,9,18,14,0,290.0,380.0,0.5,32.0,613.0,452.04,320.98
2016,9,18,14,15,384.0,331.0,0.55,32.0,627.5,435.29,308.65
2016,9,18,14,30,478.0,282.0,0.6,32.0,642.0,410.53,288.59
2016,9,18,14,45,637.5,197.0,0.7,32.0,651.5,371.39,255.32
2016,9,18,15,0,797.0,112.0,0.8,32.0,661.0,313.12,204.87
2016,9,18,15,15,781.5,109.0,0.85,32.0,618.0,253.27,156.85
2016,9,18,15,30,766.0,106.0,0.9,32.0,575.0,194.73,112.46
2016,9,18,15,45,744.5,102.5,0.95,32.0,527.5,136.86,76.11
2016,9,18,16,0,723.0,99.0,1.0,32.0,480.0,75.35,56.35
2016,9,18,16,15,693.5,94.0,1.0,31.5,428.0,71.84,53.91
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,68.78,51.72
2016,9,18,16,45,624.5,82.5,1.0,31.0,322.5,64.44,48.3
2016,9,18,17,0,585.0,76.0,1.0,31.0,269.0,60.01,44.73
2016,9,18,17,15,523.5,68.0,0.95,30.5,216.0,54.13,39.91
2016,9,18,17,30,462.0,60.0,0.9,30.0,163.0,48.23,34.87
2016,9,18,17,45,368.0,48.0,0.85,29.5,115.0,38.85,26.66
2016,9,18,18,0,274.0,36.0,0.8,29.0,67.0,27.52,16.38
2016,9,18,18,15,137.0,18.0,0.85,28.5,33.5,13.76,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,25.0,5.5,1.65,23.5,6.0,0.0,0.0
2016,9,19,6,30,50.0,11.0,1.9,24.0,12.0,38.31,0.0
2016,9,19,6,45,187.5,27.0,2.2,24.5,49.5,190.44,127.29
2016,9,19,7,0,325.0,43.0,2.5,25.0,87.0,317.05,248.52
2016,9,19,7,15,414.0,53.5,2.55,25.5,137.5,410.95,327.27
2016,9,19,7,30,503.0,64.0,2.6,26.0,188.0,511.06,406.07
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.0,589.29,463.41
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,669.81,519.47
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,728.93,558.12
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,787.64,595.03
2016,9,19,8,45,731.5,90.5,2.45,30.0,457.5,829.71,618.44
2016,9,19,9,0,759.0,95.0,2.4,31.0,509.0,875.24,643.54
2016,9,19,9,15,778.5,98.0,2.25,31.0,556.0,908.73,661.81
2016,9,19,9,30,798.0,101.0,2.1,31.0,603.0,939.24,677.86
2016,9,19,9,45,812.0,104.0,2.0,31.5,645.0,961.0,687.22
2016,9,19,10,0,826.0,107.0,1.9,32.0,687.0,979.2,694.31
2016,9,19,10,15,836.5,109.0,1.85,32.5,722.0,975.27,688.23
2016,9,19,10,30,847.0,111.0,1.8,33.0,757.0,981.15,688.68
2016,9,19,10,45,856.0,111.5,1.8,33.5,785.5,980.09,685.5
2016,9,19,11,0,865.0,112.0,1.8,34.0,814.0,975.16,680.18
2016,9,19,11,15,870.0,113.0,1.9,34.0,834.0,962.96,673.15
2016,9,19,11,30,875.0,114.0,2.0,34.0,854.0,946.96,663.85
2016,9,19,11,45,880.0,113.0,2.1,34.0,866.0,925.25,651.02
2016,9,19,12,0,885.0,112.0,2.2,34.0,878.0,899.91,635.88
2016,9,19,12,15,886.0,112.0,2.25,34.0,881.5,868.54,616.41
2016,9,19,12,30,887.0,112.0,2.3,34.0,885.0,833.95,594.79
2016,9,19,12,45,886.0,111.5,2.4,34.5,879.5,794.29,568.9
2016,9,19,13,0,885.0,111.0,2.5,35.0,874.0,751.9,540.22
2016,9,19,13,15,881.5,110.5,2.55,35.0,859.5,705.23,507.88
2016,9,19,13,30,878.0,110.0,2.6,35.0,845.0,656.41,473.2
2016,9,19,13,45,872.0,109.0,2.7,35.0,822.5,603.8,435.03
2016,9,19,14,0,866.0,108.0,2.8,35.0,800.0,549.73,394.53
2016,9,19,14,15,858.0,106.0,2.85,35.0,770.0,492.71,350.44
2016,9,19,14,30,850.0,104.0,2.9,35.0,740.0,434.95,304.39
2016,9,19,14,45,838.0,102.0,2.95,35.0,702.5,375.28,255.76
2016,9,19,15,0,826.0,100.0,3.0,35.0,665.0,315.81,206.56
2016,9,19,15,15,810.5,97.5,3.0,34.5,622.0,251.17,154.46
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,191.26,108.73
2016,9,19,15,45,773.5,92.0,3.0,34.0,530.0,131.98,71.24
2016,9,19,16,0,752.0,89.0,3.0,34.0,481.0,75.25,55.93
2016,9,19,16,15,723.0,84.5,2.85,33.5,429.0,71.69,53.41
2016,9,19,16,30,694.0,80.0,2.7,33.0,377.0,63.28,46.81
2016,9,19,16,45,653.0,74.5,2.55,32.5,323.0,59.33,43.8
2016,9,19,17,0,612.0,69.0,2.4,32.0,269.0,55.34,40.68
2016,9,19,17,15,550.0,62.0,2.2,31.0,215.0,49.96,36.35
2016,9,19,17,30,488.0,55.0,2.0,30.0,161.0,44.61,31.82
2016,9,19,17,45,389.0,44.0,1.8,29.5,112.5,35.81,24.09
2016,9,19,18,0,290.0,33.0,1.6,29.0,64.0,27.03,15.79
2016,9,19,18,15,145.0,16.5,1.6,28.5,32.0,13.4,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
