Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,199.5,16.5,1.95,13.5,39.0,184.5,47.66
2016,9,30,7,0,399.0,33.0,2.2,14.0,78.0,371.48,296.69
2016,9,30,7,15,494.5,42.0,2.2,14.5,130.0,472.28,386.52
2016,9,30,7,30,590.0,51.0,2.2,15.0,182.0,580.2,474.23
2016,9,30,7,45,647.5,57.5,2.25,15.5,238.5,658.42,534.55
2016,9,30,8,0,705.0,64.0,2.3,16.0,295.0,732.93,588.91
2016,9,30,8,15,742.0,68.5,2.1,16.5,350.5,793.51,628.69
2016,9,30,8,30,779.0,73.0,1.9,17.0,406.0,853.1,665.59
2016,9,30,8,45,805.0,76.5,1.7,18.0,458.5,899.39,690.06
2016,9,30,9,0,831.0,80.0,1.5,19.0,511.0,943.33,711.63
2016,9,30,9,15,849.5,83.0,1.5,19.5,559.0,976.42,729.37
2016,9,30,9,30,868.0,86.0,1.5,20.0,607.0,993.74,736.76
2016,9,30,9,45,881.0,88.5,1.5,20.5,649.0,1013.63,746.05
2016,9,30,10,0,894.0,91.0,1.5,21.0,691.0,1029.8,752.96
2016,9,30,10,15,903.5,93.0,1.45,21.0,726.5,1037.91,755.52
2016,9,30,10,30,913.0,95.0,1.4,21.0,762.0,1041.99,755.78
2016,9,30,10,45,919.0,96.5,1.35,21.5,789.5,1037.89,749.66
2016,9,30,11,0,925.0,98.0,1.3,22.0,817.0,1029.71,741.29
2016,9,30,11,15,929.5,99.0,1.25,22.0,836.5,1015.45,730.78
2016,9,30,11,30,934.0,100.0,1.2,22.0,856.0,997.18,718.0
2016,9,30,11,45,938.0,99.0,1.15,22.5,867.0,972.46,699.99
2016,9,30,12,0,942.0,98.0,1.1,23.0,878.0,943.97,679.84
2016,9,30,12,15,942.0,98.5,1.1,23.0,880.0,909.84,658.35
2016,9,30,12,30,942.0,99.0,1.1,23.0,882.0,872.37,634.67
2016,9,30,12,45,941.0,98.0,1.15,23.5,875.0,829.53,606.88
2016,9,30,13,0,940.0,97.0,1.2,24.0,868.0,783.81,576.85
2016,9,30,13,15,936.0,96.5,1.2,24.0,852.0,733.81,541.89
2016,9,30,13,30,932.0,96.0,1.2,24.0,836.0,681.59,504.43
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,625.92,464.17
2016,9,30,14,0,922.0,93.0,1.4,24.0,788.0,568.62,421.04
2016,9,30,14,15,913.5,91.5,1.45,24.0,756.5,508.3,373.67
2016,9,30,14,30,905.0,90.0,1.5,24.0,725.0,447.22,323.95
2016,9,30,14,45,893.5,87.5,1.55,24.5,686.0,383.81,270.41
2016,9,30,15,0,882.0,85.0,1.6,25.0,647.0,320.56,216.12
2016,9,30,15,15,866.5,83.0,1.6,24.5,601.5,257.21,163.03
2016,9,30,15,30,851.0,81.0,1.6,24.0,556.0,194.99,113.88
2016,9,30,15,45,830.0,77.5,1.6,24.0,506.0,126.68,68.44
2016,9,30,16,0,809.0,74.0,1.6,24.0,456.0,66.06,50.79
2016,9,30,16,15,778.0,70.0,1.5,23.5,401.5,62.63,48.23
2016,9,30,16,30,747.0,66.0,1.4,23.0,347.0,59.28,45.62
2016,9,30,16,45,702.5,60.5,1.3,23.0,291.5,54.53,41.63
2016,9,30,17,0,658.0,55.0,1.2,23.0,236.0,49.75,37.49
2016,9,30,17,15,585.5,48.0,1.1,22.0,181.0,40.05,29.09
2016,9,30,17,30,513.0,41.0,1.0,21.0,126.0,34.21,23.77
2016,9,30,17,45,384.5,30.0,0.95,20.5,79.5,24.91,14.94
2016,9,30,18,0,256.0,19.0,0.9,20.0,33.0,15.73,0.0
2016,9,30,18,15,128.0,9.5,0.9,19.5,16.5,7.47,0.0
2016,9,30,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.5,0.45,16.5,7.5,5.68,0.0
2016,10,1,7,0,0.0,15.0,0.4,17.0,15.0,11.4,3.56
2016,10,1,7,15,0.0,25.5,0.4,17.5,25.5,19.42,10.64
2016,10,1,7,30,0.0,36.0,0.4,18.0,36.0,27.48,17.63
2016,10,1,7,45,0.0,47.5,0.45,18.5,47.5,36.32,25.16
2016,10,1,8,0,0.0,59.0,0.5,19.0,59.0,45.2,32.56
2016,10,1,8,15,0.0,78.0,0.5,19.5,78.0,60.82,45.43
2016,10,1,8,30,0.0,97.0,0.5,20.0,97.0,77.35,58.79
2016,10,1,8,45,0.0,70.5,0.5,20.5,70.5,54.11,39.34
2016,10,1,9,0,0.0,44.0,0.5,21.0,44.0,33.69,22.33
2016,10,1,9,15,0.0,48.5,0.65,21.5,48.5,37.18,25.07
2016,10,1,9,30,0.0,53.0,0.8,22.0,53.0,40.68,27.78
2016,10,1,9,45,20.0,164.5,0.95,22.5,178.0,168.54,130.63
2016,10,1,10,0,40.0,276.0,1.1,23.0,303.0,304.91,234.64
2016,10,1,10,15,102.5,314.0,1.1,23.5,387.5,405.72,309.61
2016,10,1,10,30,165.0,352.0,1.1,24.0,472.0,529.11,397.42
2016,10,1,10,45,126.0,359.5,1.1,24.5,453.5,490.39,366.34
2016,10,1,11,0,87.0,367.0,1.1,25.0,435.0,428.91,320.56
2016,10,1,11,15,489.5,237.0,1.05,25.0,630.5,745.94,550.71
2016,10,1,11,30,892.0,107.0,1.0,25.0,826.0,965.35,690.18
2016,10,1,11,45,666.5,223.0,1.0,25.0,764.0,867.45,624.05
2016,10,1,12,0,441.0,339.0,1.0,25.0,702.0,742.23,537.64
2016,10,1,12,15,341.5,374.0,0.95,25.0,655.5,651.64,475.57
2016,10,1,12,30,242.0,409.0,0.9,25.0,609.0,566.4,415.52
2016,10,1,12,45,292.5,393.0,0.9,25.5,633.0,587.77,430.65
2016,10,1,13,0,343.0,377.0,0.9,26.0,657.0,589.2,431.0
2016,10,1,13,15,440.0,332.0,0.9,26.0,684.5,602.2,440.62
2016,10,1,13,30,537.0,287.0,0.9,26.0,712.0,596.75,436.81
2016,10,1,13,45,705.5,194.5,0.95,26.0,735.0,587.07,430.31
2016,10,1,14,0,874.0,102.0,1.0,26.0,758.0,551.2,403.57
2016,10,1,14,15,497.0,216.5,1.1,26.0,586.5,411.74,302.66
2016,10,1,14,30,120.0,331.0,1.2,26.0,415.0,300.13,223.44
2016,10,1,14,45,60.0,242.0,1.3,26.0,284.0,202.31,151.39
2016,10,1,15,0,0.0,153.0,1.4,26.0,153.0,116.18,86.8
2016,10,1,15,15,19.5,188.0,1.45,25.5,199.0,144.26,108.68
2016,10,1,15,30,39.0,223.0,1.5,25.0,245.0,163.21,123.12
2016,10,1,15,45,36.0,202.0,1.55,25.0,221.0,142.91,107.97
2016,10,1,16,0,33.0,181.0,1.6,25.0,197.0,123.41,98.59
2016,10,1,16,15,29.0,160.0,1.55,24.5,173.0,110.2,88.1
2016,10,1,16,30,25.0,139.0,1.5,24.0,149.0,99.51,79.55
2016,10,1,16,45,19.0,117.5,1.45,24.0,124.0,84.54,67.01
2016,10,1,17,0,13.0,96.0,1.4,24.0,99.0,69.45,54.14
2016,10,1,17,15,6.5,73.5,1.25,23.0,75.0,53.63,40.55
2016,10,1,17,30,0.0,51.0,1.1,22.0,51.0,37.69,26.54
2016,10,1,17,45,0.0,31.5,1.0,21.0,31.5,23.61,13.64
2016,10,1,18,0,0.0,12.0,0.9,20.0,12.0,9.14,0.0
2016,10,1,18,15,0.0,6.0,0.95,19.5,6.0,4.72,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.0,138.84,4.13
2016,10,2,7,0,264.0,38.0,0.6,16.0,66.0,281.47,219.51
2016,10,2,7,15,359.0,52.0,0.55,16.5,115.5,379.36,305.54
2016,10,2,7,30,454.0,66.0,0.5,17.0,165.0,490.23,393.12
2016,10,2,7,45,515.0,76.0,0.5,18.0,218.5,572.1,453.21
2016,10,2,8,0,576.0,86.0,0.5,19.0,272.0,655.93,511.14
2016,10,2,8,15,619.5,93.5,0.6,20.0,326.5,722.32,555.08
2016,10,2,8,30,663.0,101.0,0.7,21.0,381.0,788.4,597.24
2016,10,2,8,45,692.0,107.5,0.8,22.0,432.5,838.49,627.29
2016,10,2,9,0,721.0,114.0,0.9,23.0,484.0,886.66,655.5
2016,10,2,9,15,743.5,118.5,1.0,23.5,531.5,923.57,677.16
2016,10,2,9,30,766.0,123.0,1.1,24.0,579.0,957.62,696.92
2016,10,2,9,45,780.5,128.0,1.2,24.5,620.0,972.79,704.62
2016,10,2,10,0,795.0,133.0,1.3,25.0,661.0,992.69,715.63
2016,10,2,10,15,807.0,135.5,1.35,25.0,696.5,1003.59,721.56
2016,10,2,10,30,819.0,138.0,1.4,25.0,732.0,1010.59,725.32
2016,10,2,10,45,826.0,141.5,1.45,25.5,759.0,1009.64,722.9
2016,10,2,11,0,833.0,145.0,1.5,26.0,786.0,1004.71,718.25
2016,10,2,11,15,838.5,146.0,1.55,26.0,805.5,991.78,710.17
2016,10,2,11,30,844.0,147.0,1.6,26.0,825.0,974.99,699.84
2016,10,2,11,45,883.0,127.0,1.65,26.5,844.0,950.83,683.59
2016,10,2,12,0,922.0,107.0,1.7,27.0,863.0,936.08,673.48
2016,10,2,12,15,922.0,107.0,1.7,27.0,865.0,901.85,651.55
2016,10,2,12,30,922.0,107.0,1.7,27.0,867.0,864.37,627.64
2016,10,2,12,45,921.0,106.5,1.75,27.5,860.0,822.57,600.07
2016,10,2,13,0,920.0,106.0,1.8,28.0,853.0,777.94,570.04
2016,10,2,13,15,916.0,105.0,1.8,28.0,837.0,728.19,535.12
2016,10,2,13,30,912.0,104.0,1.8,28.0,821.0,676.3,497.8
2016,10,2,13,45,905.5,103.0,1.85,28.0,797.0,621.04,457.27
2016,10,2,14,0,899.0,102.0,1.9,28.0,773.0,564.36,414.3
2016,10,2,14,15,890.0,100.5,1.9,28.0,741.0,504.91,367.62
2016,10,2,14,30,881.0,99.0,1.9,28.0,709.0,444.81,318.9
2016,10,2,14,45,861.0,99.5,1.95,28.0,668.5,382.06,267.14
2016,10,2,15,0,841.0,100.0,2.0,28.0,628.0,317.7,213.38
2016,10,2,15,15,823.0,97.0,2.0,27.5,582.5,254.43,161.11
2016,10,2,15,30,805.0,94.0,2.0,27.0,537.0,192.82,113.01
2016,10,2,15,45,781.0,90.0,2.0,27.0,487.0,131.87,73.45
2016,10,2,16,0,757.0,86.0,2.0,27.0,437.0,73.89,56.75
2016,10,2,16,15,722.5,81.5,1.85,26.5,383.0,64.93,49.58
2016,10,2,16,30,688.0,77.0,1.7,26.0,329.0,61.75,47.15
2016,10,2,16,45,638.0,70.0,1.55,25.5,274.0,56.52,42.87
2016,10,2,17,0,588.0,63.0,1.4,25.0,219.0,51.24,38.41
2016,10,2,17,15,509.5,54.0,1.3,24.0,166.0,44.1,32.23
2016,10,2,17,30,431.0,45.0,1.2,23.0,113.0,37.0,25.78
2016,10,2,17,45,299.5,31.0,1.1,22.0,69.0,25.48,14.84
2016,10,2,18,0,168.0,17.0,1.0,21.0,25.0,13.93,0.0
2016,10,2,18,15,84.0,8.5,1.0,20.5,12.5,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,31.5,130.96,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,63.0,266.22,204.88
2016,10,3,7,15,337.5,52.0,0.6,18.5,111.0,364.13,291.44
2016,10,3,7,30,434.0,66.0,0.7,19.0,159.0,474.91,380.17
2016,10,3,7,45,496.0,76.0,0.8,19.5,212.0,557.02,442.59
2016,10,3,8,0,558.0,86.0,0.9,20.0,265.0,641.16,503.52
2016,10,3,8,15,601.5,93.5,1.15,21.0,318.0,707.03,549.36
2016,10,3,8,30,645.0,101.0,1.4,22.0,371.0,772.64,593.53
2016,10,3,8,45,683.0,104.5,1.65,23.0,423.0,827.29,628.85
2016,10,3,9,0,721.0,108.0,1.9,24.0,475.0,880.37,662.32
2016,10,3,9,15,743.0,112.0,1.95,24.5,521.5,916.08,682.81
2016,10,3,9,30,765.0,116.0,2.0,25.0,568.0,941.59,696.51
2016,10,3,9,45,781.5,119.5,2.05,25.5,609.5,965.42,709.18
2016,10,3,10,0,798.0,123.0,2.1,26.0,651.0,985.71,719.57
2016,10,3,10,15,809.5,125.5,2.15,26.0,685.5,996.06,725.09
2016,10,3,10,30,821.0,128.0,2.2,26.0,720.0,1002.57,728.41
2016,10,3,10,45,833.0,128.0,2.3,26.5,748.0,1002.88,727.08
2016,10,3,11,0,845.0,128.0,2.4,27.0,776.0,999.19,723.38
2016,10,3,11,15,850.0,129.0,2.45,27.0,795.0,985.72,714.49
2016,10,3,11,30,855.0,130.0,2.5,27.0,814.0,968.41,703.32
2016,10,3,11,45,612.0,251.0,2.55,27.5,743.5,843.99,618.16
2016,10,3,12,0,369.0,372.0,2.6,28.0,673.0,694.76,510.98
2016,10,3,12,15,610.0,255.0,2.65,28.0,754.5,792.7,583.99
2016,10,3,12,30,851.0,138.0,2.7,28.0,836.0,846.21,622.78
2016,10,3,12,45,851.0,136.5,2.75,28.5,829.5,805.37,594.16
2016,10,3,13,0,851.0,135.0,2.8,29.0,823.0,761.84,562.73
2016,10,3,13,15,846.5,134.0,2.8,29.0,807.5,713.16,527.94
2016,10,3,13,30,842.0,133.0,2.8,29.0,792.0,662.57,490.98
2016,10,3,13,45,836.5,131.0,2.85,29.0,768.5,608.86,450.99
2016,10,3,14,0,831.0,129.0,2.9,29.0,745.0,553.85,408.78
2016,10,3,14,15,820.5,126.5,2.9,29.0,713.5,495.02,362.35
2016,10,3,14,30,810.0,124.0,2.9,29.0,682.0,435.96,314.37
2016,10,3,14,45,795.0,121.5,2.95,29.0,643.5,375.39,264.19
2016,10,3,15,0,780.0,119.0,3.0,29.0,605.0,315.65,213.91
2016,10,3,15,15,760.5,115.5,2.95,28.5,560.5,250.96,160.84
2016,10,3,15,30,741.0,112.0,2.9,28.0,516.0,191.78,114.74
2016,10,3,15,45,713.5,107.5,2.9,28.0,466.5,133.4,76.74
2016,10,3,16,0,686.0,103.0,2.9,28.0,417.0,78.5,60.41
2016,10,3,16,15,649.5,96.5,2.65,27.5,364.5,74.14,57.13
2016,10,3,16,30,613.0,90.0,2.4,27.0,312.0,70.02,53.94
2016,10,3,16,45,560.0,81.5,2.2,26.5,258.5,64.12,49.14
2016,10,3,17,0,507.0,73.0,2.0,26.0,205.0,58.14,44.09
2016,10,3,17,15,427.5,61.5,1.8,25.0,154.0,49.46,36.59
2016,10,3,17,30,348.0,50.0,1.6,24.0,103.0,38.04,26.46
2016,10,3,17,45,228.5,33.0,1.45,23.5,62.0,25.09,14.1
2016,10,3,18,0,109.0,16.0,1.3,23.0,21.0,12.59,0.0
2016,10,3,18,15,54.5,8.0,1.35,22.5,10.5,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.5,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,73.0,20.0,2.45,20.5,27.5,89.66,0.0
2016,10,4,7,0,146.0,40.0,2.7,21.0,55.0,186.4,141.84
2016,10,4,7,15,238.0,58.0,2.85,21.5,100.5,297.86,239.41
2016,10,4,7,30,330.0,76.0,3.0,22.0,146.0,402.01,326.3
2016,10,4,7,45,324.5,94.0,3.15,22.5,179.5,429.78,348.92
2016,10,4,8,0,319.0,112.0,3.3,23.0,213.0,434.74,352.81
2016,10,4,8,15,319.5,135.0,3.45,23.5,252.0,470.36,378.98
2016,10,4,8,30,320.0,158.0,3.6,24.0,291.0,504.18,402.77
2016,10,4,8,45,160.0,117.0,3.8,24.5,183.5,299.67,240.24
2016,10,4,9,0,0.0,76.0,4.0,25.0,76.0,58.39,41.82
2016,10,4,9,15,60.0,172.0,4.05,25.0,208.0,221.69,174.51
2016,10,4,9,30,120.0,268.0,4.1,25.0,340.0,414.01,323.0
2016,10,4,9,45,62.0,225.0,4.15,25.5,262.5,276.32,214.56
2016,10,4,10,0,4.0,182.0,4.2,26.0,185.0,153.16,116.1
2016,10,4,10,15,110.5,263.0,4.15,26.0,342.5,383.42,296.58
2016,10,4,10,30,217.0,344.0,4.1,26.0,500.0,575.26,438.99
2016,10,4,10,45,154.0,354.0,4.1,26.0,467.0,514.69,391.34
2016,10,4,11,0,91.0,364.0,4.1,26.0,434.0,431.66,328.12
2016,10,4,11,15,206.0,368.0,4.05,26.0,530.5,562.63,426.93
2016,10,4,11,30,321.0,372.0,4.0,26.0,627.0,685.99,516.17
2016,10,4,11,45,575.0,253.0,4.0,26.5,717.5,806.75,604.96
2016,10,4,12,0,829.0,134.0,4.0,27.0,808.0,892.98,664.39
2016,10,4,12,15,829.5,134.0,3.95,27.0,809.5,860.81,641.55
2016,10,4,12,30,830.0,134.0,3.9,27.0,811.0,825.6,617.43
2016,10,4,12,45,827.5,133.5,3.85,27.5,804.0,784.69,588.11
2016,10,4,13,0,825.0,133.0,3.8,28.0,797.0,741.34,555.52
2016,10,4,13,15,820.5,132.0,3.7,28.0,781.5,693.91,520.48
2016,10,4,13,30,816.0,131.0,3.6,28.0,766.0,644.66,483.42
2016,10,4,13,45,811.5,128.0,3.5,28.0,743.0,592.07,443.11
2016,10,4,14,0,807.0,125.0,3.4,28.0,720.0,538.15,400.77
2016,10,4,14,15,797.0,123.0,3.3,28.0,689.5,481.42,355.18
2016,10,4,14,30,787.0,121.0,3.2,28.0,659.0,424.43,308.17
2016,10,4,14,45,773.0,118.0,3.1,28.5,621.5,365.26,258.03
2016,10,4,15,0,759.0,115.0,3.0,29.0,584.0,306.85,208.09
2016,10,4,15,15,739.5,111.0,2.9,29.0,540.5,243.3,155.56
2016,10,4,15,30,720.0,107.0,2.8,29.0,497.0,185.23,110.12
2016,10,4,15,45,695.0,102.0,2.75,29.0,449.0,128.19,72.96
2016,10,4,16,0,670.0,97.0,2.7,29.0,401.0,74.33,56.7
2016,10,4,16,15,632.5,91.0,2.4,28.5,349.5,70.09,53.51
2016,10,4,16,30,595.0,85.0,2.1,28.0,298.0,66.21,50.52
2016,10,4,16,45,541.5,77.0,1.85,28.0,246.0,60.59,45.84
2016,10,4,17,0,488.0,69.0,1.6,28.0,194.0,54.92,40.98
2016,10,4,17,15,405.0,58.0,1.45,27.0,144.5,46.55,33.78
2016,10,4,17,30,322.0,47.0,1.3,26.0,95.0,35.75,24.24
2016,10,4,17,45,199.5,31.0,1.2,25.5,56.0,23.52,12.36
2016,10,4,18,0,77.0,15.0,1.1,25.0,17.0,11.8,0.0
2016,10,4,18,15,38.5,7.5,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,95.5,18.5,1.95,21.5,28.5,112.67,0.0
2016,10,5,7,0,191.0,37.0,2.2,22.0,57.0,230.81,174.33
2016,10,5,7,15,291.0,52.5,2.35,22.5,103.5,331.51,264.98
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,441.46,355.57
2016,10,5,7,45,465.0,76.5,2.7,24.0,202.5,533.02,426.54
2016,10,5,8,0,539.0,85.0,2.9,25.0,255.0,625.3,494.57
2016,10,5,8,15,584.0,92.5,2.9,25.5,307.5,691.99,541.12
2016,10,5,8,30,629.0,100.0,2.9,26.0,360.0,758.55,585.86
2016,10,5,8,45,365.0,160.0,2.9,26.5,315.5,577.72,449.58
2016,10,5,9,0,101.0,220.0,2.9,27.0,271.0,324.7,252.3
2016,10,5,9,15,192.5,237.5,2.85,27.5,346.0,455.37,352.47
2016,10,5,9,30,284.0,255.0,2.8,28.0,421.0,589.54,449.37
2016,10,5,9,45,538.0,186.5,2.75,28.5,529.0,792.1,594.42
2016,10,5,10,0,792.0,118.0,2.7,29.0,637.0,975.61,712.42
2016,10,5,10,15,803.5,120.0,2.65,29.0,671.0,985.33,715.09
2016,10,5,10,30,815.0,122.0,2.6,29.0,705.0,991.25,717.06
2016,10,5,10,45,825.0,123.0,2.55,29.5,732.0,990.67,713.61
2016,10,5,11,0,835.0,124.0,2.5,30.0,759.0,986.16,707.9
2016,10,5,11,15,840.0,125.5,2.45,30.5,777.5,973.38,697.15
2016,10,5,11,30,845.0,127.0,2.4,31.0,796.0,956.8,684.25
2016,10,5,11,45,860.0,120.0,2.4,31.5,808.5,924.31,661.85
2016,10,5,12,0,875.0,113.0,2.4,32.0,821.0,901.46,645.88
2016,10,5,12,15,875.0,113.0,2.4,32.0,822.5,868.58,624.7
2016,10,5,12,30,875.0,113.0,2.4,32.0,824.0,832.64,601.54
2016,10,5,12,45,874.0,112.5,2.4,32.0,817.0,792.54,575.54
2016,10,5,13,0,873.0,112.0,2.4,32.0,810.0,749.79,546.92
2016,10,5,13,15,868.5,111.0,2.4,32.0,794.5,701.73,513.01
2016,10,5,13,30,864.0,110.0,2.4,32.0,779.0,651.73,476.91
2016,10,5,13,45,858.5,108.0,2.45,32.5,755.5,598.57,436.91
2016,10,5,14,0,853.0,106.0,2.5,33.0,732.0,544.03,394.81
2016,10,5,14,15,843.0,104.0,2.55,32.5,700.5,486.25,350.61
2016,10,5,14,30,833.0,102.0,2.6,32.0,669.0,427.49,304.07
2016,10,5,14,45,820.5,99.5,2.65,32.0,631.0,366.76,254.11
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,306.5,203.71
2016,10,5,15,15,790.0,94.0,2.7,32.0,549.0,245.41,153.32
2016,10,5,15,30,772.0,91.0,2.7,32.0,505.0,186.01,107.24
2016,10,5,15,45,747.5,87.0,2.75,32.0,456.0,127.25,69.58
2016,10,5,16,0,723.0,83.0,2.8,32.0,407.0,71.54,53.7
2016,10,5,16,15,687.5,78.0,2.6,31.5,355.0,62.07,46.2
2016,10,5,16,30,652.0,73.0,2.4,31.0,303.0,58.5,43.46
2016,10,5,16,45,600.0,66.0,2.2,30.5,250.0,53.22,39.19
2016,10,5,17,0,548.0,59.0,2.0,30.0,197.0,47.9,34.73
2016,10,5,17,15,464.5,50.0,1.85,29.0,146.0,40.73,28.57
2016,10,5,17,30,381.0,41.0,1.7,28.0,95.0,33.6,22.16
2016,10,5,17,45,242.5,27.0,1.55,27.0,56.0,22.08,10.69
2016,10,5,18,0,104.0,13.0,1.4,26.0,17.0,10.23,0.0
2016,10,5,18,15,52.0,6.5,1.4,25.5,8.5,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.0,17.5,1.7,22.5,28.0,117.7,0.0
2016,10,6,7,0,212.0,35.0,1.9,23.0,56.0,243.79,182.27
2016,10,6,7,15,315.5,49.0,2.05,23.5,103.0,346.05,274.94
2016,10,6,7,30,419.0,63.0,2.2,24.0,150.0,462.29,369.26
2016,10,6,7,45,509.0,68.0,2.4,24.5,204.5,562.12,446.5
2016,10,6,8,0,599.0,73.0,2.6,25.0,259.0,665.14,522.51
2016,10,6,8,15,642.0,78.5,2.6,25.5,312.5,728.76,565.95
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,792.15,607.68
2016,10,6,8,45,356.5,138.0,2.65,26.5,286.0,543.71,424.19
2016,10,6,9,0,28.0,192.0,2.7,27.0,206.0,218.11,167.86
2016,10,6,9,15,416.0,143.0,2.7,27.5,384.5,615.71,477.13
2016,10,6,9,30,804.0,94.0,2.7,28.0,563.0,957.93,709.01
2016,10,6,9,45,463.0,200.0,2.7,28.5,474.5,731.87,548.39
2016,10,6,10,0,122.0,306.0,2.7,29.0,386.0,450.92,339.07
2016,10,6,10,15,125.0,320.5,2.7,29.0,406.5,464.15,349.18
2016,10,6,10,30,128.0,335.0,2.7,29.0,427.0,476.62,357.36
2016,10,6,10,45,512.0,214.5,2.7,29.5,599.5,773.72,574.36
2016,10,6,11,0,896.0,94.0,2.7,30.0,772.0,1000.41,721.05
2016,10,6,11,15,456.0,181.5,2.75,30.5,527.5,669.08,495.43
2016,10,6,11,30,16.0,269.0,2.8,31.0,283.0,235.72,173.94
2016,10,6,11,45,135.0,331.5,2.85,31.5,441.0,440.26,327.24
2016,10,6,12,0,254.0,394.0,2.9,32.0,599.0,615.84,450.46
2016,10,6,12,15,583.5,244.5,2.9,32.0,716.0,762.34,556.65
2016,10,6,12,30,913.0,95.0,2.9,32.0,833.0,846.61,615.06
2016,10,6,12,45,506.0,240.5,2.95,32.0,649.0,633.64,465.61
2016,10,6,13,0,99.0,386.0,3.0,32.0,465.0,397.29,292.03
2016,10,6,13,15,177.0,378.5,2.95,32.0,516.5,444.8,327.98
2016,10,6,13,30,255.0,371.0,2.9,32.0,568.0,481.08,353.87
2016,10,6,13,45,574.0,229.5,2.9,32.0,654.0,537.46,395.48
2016,10,6,14,0,893.0,88.0,2.9,32.0,740.0,549.76,402.14
2016,10,6,14,15,884.0,86.5,2.9,32.0,708.0,490.86,355.33
2016,10,6,14,30,875.0,85.0,2.9,32.0,676.0,431.35,306.96
2016,10,6,14,45,850.5,88.0,2.9,32.0,635.5,369.78,256.08
2016,10,6,15,0,826.0,91.0,2.9,32.0,595.0,306.88,203.69
2016,10,6,15,15,807.5,88.5,2.9,31.5,550.0,245.04,152.85
2016,10,6,15,30,789.0,86.0,2.9,31.0,505.0,184.92,106.25
2016,10,6,15,45,762.5,82.5,2.9,31.0,455.5,125.35,67.92
2016,10,6,16,0,736.0,79.0,2.9,31.0,406.0,69.06,51.91
2016,10,6,16,15,700.5,74.5,2.65,30.5,354.0,64.84,48.73
2016,10,6,16,30,665.0,70.0,2.4,30.0,302.0,56.59,42.06
2016,10,6,16,45,608.0,64.0,2.2,29.5,248.0,51.89,38.24
2016,10,6,17,0,551.0,58.0,2.0,29.0,194.0,47.22,34.3
2016,10,6,17,15,465.0,49.0,1.85,28.0,143.0,39.99,28.06
2016,10,6,17,30,379.0,40.0,1.7,27.0,92.0,32.83,21.56
2016,10,6,17,45,233.0,26.0,1.55,26.5,53.0,21.27,9.54
2016,10,6,18,0,87.0,12.0,1.4,26.0,14.0,9.44,0.0
2016,10,6,18,15,43.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,125.5,16.0,0.5,22.5,28.0,98.19,0.0
2016,10,7,7,0,251.0,32.0,0.6,23.0,56.0,268.95,198.38
2016,10,7,7,15,356.5,43.5,0.75,23.5,103.0,375.21,293.96
2016,10,7,7,30,462.0,55.0,0.9,24.0,150.0,489.84,384.46
2016,10,7,7,45,546.0,59.5,1.1,24.5,204.5,584.02,455.71
2016,10,7,8,0,630.0,64.0,1.3,25.0,259.0,681.63,526.07
2016,10,7,8,15,315.0,35.0,1.55,25.5,132.5,360.62,287.58
2016,10,7,8,30,0.0,6.0,1.8,26.0,6.0,4.56,0.0
2016,10,7,8,45,4.5,88.0,2.05,26.5,90.5,72.82,53.77
2016,10,7,9,0,9.0,170.0,2.3,27.0,175.0,155.43,119.13
2016,10,7,9,15,46.5,213.5,2.5,27.0,240.5,257.72,199.49
2016,10,7,9,30,84.0,257.0,2.7,27.0,306.0,342.62,264.43
2016,10,7,9,45,456.0,176.0,2.95,27.5,469.5,697.78,533.0
2016,10,7,10,0,828.0,95.0,3.2,28.0,633.0,986.51,727.53
2016,10,7,10,15,838.5,97.0,3.4,28.0,666.5,981.94,721.99
2016,10,7,10,30,849.0,99.0,3.6,28.0,700.0,986.89,725.36
2016,10,7,10,45,463.5,225.5,3.8,28.5,555.5,737.56,552.25
2016,10,7,11,0,78.0,352.0,4.0,29.0,411.0,407.94,305.92
2016,10,7,11,15,169.5,365.5,4.2,28.5,497.5,526.68,396.52
2016,10,7,11,30,261.0,379.0,4.4,28.0,584.0,638.42,478.58
2016,10,7,11,45,262.5,384.0,4.6,28.0,592.5,630.22,472.27
2016,10,7,12,0,264.0,389.0,4.8,28.0,601.0,620.53,465.6
2016,10,7,12,15,537.5,266.5,4.95,28.0,698.5,738.72,556.45
2016,10,7,12,30,811.0,144.0,5.1,28.0,796.0,820.67,618.38
2016,10,7,12,45,799.5,149.0,5.25,28.0,787.0,778.4,588.5
2016,10,7,13,0,788.0,154.0,5.4,28.0,778.0,734.27,556.51
2016,10,7,13,15,462.0,265.0,5.45,27.5,629.0,564.87,429.54
2016,10,7,13,30,136.0,376.0,5.5,27.0,480.0,401.54,304.73
2016,10,7,13,45,102.5,353.0,5.55,27.0,430.5,342.09,260.07
2016,10,7,14,0,69.0,330.0,5.6,27.0,381.0,295.97,224.97
2016,10,7,14,15,117.0,324.5,5.55,26.5,405.5,309.78,235.66
2016,10,7,14,30,165.0,319.0,5.5,26.0,430.0,311.51,236.25
2016,10,7,14,45,199.0,296.5,5.5,26.0,422.5,290.55,218.47
2016,10,7,15,0,233.0,274.0,5.5,26.0,415.0,265.81,197.06
2016,10,7,15,15,333.0,232.5,5.4,25.5,417.0,238.78,171.24
2016,10,7,15,30,433.0,191.0,5.3,25.0,419.0,198.43,135.15
2016,10,7,15,45,246.5,185.5,5.25,24.5,313.0,145.7,103.96
2016,10,7,16,0,60.0,180.0,5.2,24.0,207.0,122.44,98.76
2016,10,7,16,15,53.5,157.5,5.1,23.5,179.5,108.18,87.18
2016,10,7,16,30,47.0,135.0,5.0,23.0,152.0,93.74,75.25
2016,10,7,16,45,39.0,112.0,4.9,23.0,124.5,78.71,62.41
2016,10,7,17,0,31.0,89.0,4.8,23.0,97.0,63.38,49.09
2016,10,7,17,15,16.5,66.5,4.6,22.0,70.5,48.02,35.65
2016,10,7,17,30,2.0,44.0,4.4,21.0,44.0,32.46,21.76
2016,10,7,17,45,1.0,25.0,4.2,20.5,25.0,18.73,7.33
2016,10,7,18,0,0.0,6.0,4.0,20.0,6.0,4.72,0.0
2016,10,7,18,15,0.0,3.0,3.9,19.5,3.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.0,16.0,3.5,14.0,28.0,100.14,0.0
2016,10,8,7,0,256.0,32.0,3.6,14.0,56.0,273.06,209.18
2016,10,8,7,15,359.5,44.5,3.65,14.5,103.5,379.26,312.74
2016,10,8,7,30,463.0,57.0,3.7,15.0,151.0,493.77,409.7
2016,10,8,7,45,529.0,65.5,3.75,16.0,204.0,578.16,477.31
2016,10,8,8,0,595.0,74.0,3.8,17.0,257.0,664.98,543.11
2016,10,8,8,15,638.5,80.5,3.7,17.5,310.0,730.32,590.02
2016,10,8,8,30,682.0,87.0,3.6,18.0,363.0,795.43,634.82
2016,10,8,8,45,712.5,91.5,3.55,18.5,413.5,844.53,666.64
2016,10,8,9,0,743.0,96.0,3.5,19.0,464.0,891.78,696.35
2016,10,8,9,15,458.5,179.0,3.4,19.5,413.5,703.13,554.73
2016,10,8,9,30,174.0,262.0,3.3,20.0,363.0,464.75,367.32
2016,10,8,9,45,161.0,283.0,3.25,21.0,381.0,471.34,370.2
2016,10,8,10,0,148.0,304.0,3.2,22.0,399.0,476.75,371.11
2016,10,8,10,15,149.5,320.0,3.15,22.5,420.5,490.12,379.24
2016,10,8,10,30,151.0,336.0,3.1,23.0,442.0,502.55,386.63
2016,10,8,10,45,508.0,225.0,3.1,23.5,602.0,782.21,595.76
2016,10,8,11,0,865.0,114.0,3.1,24.0,762.0,992.51,736.76
2016,10,8,11,15,870.5,115.0,3.0,24.5,781.0,979.51,723.27
2016,10,8,11,30,876.0,116.0,2.9,25.0,800.0,962.74,709.49
2016,10,8,11,45,880.5,115.5,2.85,25.5,810.5,939.8,692.28
2016,10,8,12,0,885.0,115.0,2.8,26.0,821.0,913.29,672.9
2016,10,8,12,15,885.5,115.0,2.8,26.0,822.5,880.33,651.04
2016,10,8,12,30,886.0,115.0,2.8,26.0,824.0,844.25,627.08
2016,10,8,12,45,886.0,113.5,2.8,26.5,817.0,803.42,598.6
2016,10,8,13,0,886.0,112.0,2.8,27.0,810.0,759.85,567.55
2016,10,8,13,15,881.5,111.5,2.8,27.0,794.0,711.54,532.55
2016,10,8,13,30,877.0,111.0,2.8,27.0,778.0,661.24,495.28
2016,10,8,13,45,872.0,108.5,2.85,27.5,754.5,607.18,453.6
2016,10,8,14,0,867.0,106.0,2.9,28.0,731.0,551.69,409.71
2016,10,8,14,15,857.5,104.0,2.9,28.0,699.0,493.29,363.07
2016,10,8,14,30,848.0,102.0,2.9,28.0,667.0,434.0,314.34
2016,10,8,14,45,831.5,100.5,2.9,28.0,627.5,371.81,262.3
2016,10,8,15,0,815.0,99.0,2.9,28.0,588.0,310.56,210.26
2016,10,8,15,15,796.0,96.0,2.9,27.5,543.5,248.8,158.81
2016,10,8,15,30,777.0,93.0,2.9,27.0,499.0,188.88,111.68
2016,10,8,15,45,755.5,87.5,2.9,27.0,450.0,128.94,72.15
2016,10,8,16,0,734.0,82.0,2.9,27.0,401.0,71.71,55.08
2016,10,8,16,15,697.0,77.0,2.7,26.5,348.5,61.67,46.93
2016,10,8,16,30,660.0,72.0,2.5,26.0,296.0,58.04,44.06
2016,10,8,16,45,610.0,64.5,2.3,25.5,242.5,52.37,39.33
2016,10,8,17,0,560.0,57.0,2.1,25.0,189.0,46.63,34.38
2016,10,8,17,15,472.0,47.5,1.95,24.0,138.0,38.96,27.62
2016,10,8,17,30,384.0,38.0,1.8,23.0,87.0,31.33,20.55
2016,10,8,17,45,237.5,24.0,1.65,22.0,49.0,19.71,6.97
2016,10,8,18,0,91.0,10.0,1.5,21.0,11.0,7.87,0.0
2016,10,8,18,15,45.5,5.0,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,192.0,13.0,2.0,12.5,31.0,141.89,0.0
2016,10,9,7,0,384.0,26.0,2.2,13.0,62.0,362.13,273.99
2016,10,9,7,15,491.5,35.0,2.25,13.5,113.0,471.21,383.67
2016,10,9,7,30,599.0,44.0,2.3,14.0,164.0,582.18,476.0
2016,10,9,7,45,659.5,50.5,2.4,15.0,220.0,664.52,540.23
2016,10,9,8,0,720.0,57.0,2.5,16.0,276.0,748.5,601.78
2016,10,9,8,15,759.5,61.0,2.6,17.0,331.0,810.86,644.33
2016,10,9,8,30,799.0,65.0,2.7,18.0,386.0,872.31,684.46
2016,10,9,8,45,632.0,116.0,2.85,19.0,391.0,797.54,627.01
2016,10,9,9,0,465.0,167.0,3.0,20.0,396.0,692.38,546.91
2016,10,9,9,15,460.0,187.5,2.9,20.5,432.5,715.2,560.44
2016,10,9,9,30,455.0,208.0,2.8,21.0,469.0,735.18,570.81
2016,10,9,9,45,686.0,145.0,2.75,21.5,570.0,910.81,693.03
2016,10,9,10,0,917.0,82.0,2.7,22.0,671.0,1049.89,781.11
2016,10,9,10,15,926.5,83.5,2.7,22.5,706.0,1056.95,781.16
2016,10,9,10,30,936.0,85.0,2.7,23.0,741.0,1059.93,780.1
2016,10,9,10,45,943.0,86.0,2.7,23.5,768.5,1055.66,774.57
2016,10,9,11,0,950.0,87.0,2.7,24.0,796.0,1047.24,766.66
2016,10,9,11,15,954.5,88.0,2.7,24.0,815.0,1032.22,756.19
2016,10,9,11,30,959.0,89.0,2.7,24.0,834.0,1013.14,743.3
2016,10,9,11,45,958.0,91.5,2.75,24.5,843.5,986.58,724.71
2016,10,9,12,0,957.0,94.0,2.8,25.0,853.0,956.32,703.83
2016,10,9,12,15,957.0,94.0,2.85,25.0,854.5,920.86,680.87
2016,10,9,12,30,957.0,94.0,2.9,25.0,856.0,882.05,655.58
2016,10,9,12,45,955.0,93.5,2.95,25.0,848.0,838.03,626.57
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,791.2,595.36
2016,10,9,13,15,949.5,92.5,3.05,25.0,824.0,740.72,558.94
2016,10,9,13,30,946.0,92.0,3.1,25.0,808.0,687.97,519.77
2016,10,9,13,45,824.5,138.0,3.15,25.0,748.0,609.24,459.91
2016,10,9,14,0,703.0,184.0,3.2,25.0,688.0,534.39,402.34
2016,10,9,14,15,808.0,136.0,3.2,24.5,690.0,498.24,372.61
2016,10,9,14,30,913.0,88.0,3.2,24.0,692.0,449.38,330.46
2016,10,9,14,45,769.5,124.5,3.2,24.0,613.0,370.25,266.97
2016,10,9,15,0,626.0,161.0,3.2,24.0,534.0,302.45,213.51
2016,10,9,15,15,737.5,120.5,3.05,23.5,527.0,251.13,165.61
2016,10,9,15,30,849.0,80.0,2.9,23.0,520.0,189.92,111.29
2016,10,9,15,45,822.0,77.5,2.75,23.0,468.5,127.32,69.71
2016,10,9,16,0,795.0,75.0,2.6,23.0,417.0,68.0,52.86
2016,10,9,16,15,759.0,70.5,2.3,22.0,362.5,62.87,48.88
2016,10,9,16,30,723.0,66.0,2.0,21.0,308.0,59.11,45.94
2016,10,9,16,45,666.0,60.0,1.75,20.5,252.0,49.72,37.89
2016,10,9,17,0,609.0,54.0,1.5,20.0,196.0,44.83,33.57
2016,10,9,17,15,517.0,45.0,1.5,19.5,142.5,37.35,26.76
2016,10,9,17,30,425.0,36.0,1.5,19.0,89.0,29.94,19.68
2016,10,9,17,45,212.5,18.0,1.5,18.5,44.5,14.64,2.86
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
