Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,21.5,12.0,3.8,21.0,13.5,24.52,0.0
2016,10,20,7,0,43.0,24.0,4.2,21.0,27.0,72.43,27.1
2016,10,20,7,15,129.0,46.5,4.5,21.0,66.5,194.97,152.28
2016,10,20,7,30,215.0,69.0,4.8,21.0,106.0,297.0,241.55
2016,10,20,7,45,107.5,36.5,5.1,21.5,55.0,147.31,120.3
2016,10,20,8,0,0.0,4.0,5.4,22.0,4.0,3.03,0.0
2016,10,20,8,15,0.0,5.0,5.7,22.0,5.0,3.79,0.0
2016,10,20,8,30,0.0,6.0,6.0,22.0,6.0,4.56,0.0
2016,10,20,8,45,13.5,90.5,6.3,22.5,97.0,84.85,65.2
2016,10,20,9,0,27.0,175.0,6.6,23.0,188.0,183.9,145.79
2016,10,20,9,15,62.0,206.5,6.7,23.0,239.5,273.26,218.1
2016,10,20,9,30,97.0,238.0,6.8,23.0,291.0,342.27,273.08
2016,10,20,9,45,92.0,255.5,6.9,23.5,308.5,352.28,279.26
2016,10,20,10,0,87.0,273.0,7.0,24.0,326.0,361.9,285.2
2016,10,20,10,15,88.0,289.0,7.0,24.0,345.0,375.43,294.94
2016,10,20,10,30,89.0,305.0,7.0,24.0,364.0,388.53,304.34
2016,10,20,10,45,306.5,276.5,7.0,24.5,490.5,616.66,483.0
2016,10,20,11,0,524.0,248.0,7.0,25.0,617.0,814.8,631.27
2016,10,20,11,15,534.0,249.0,6.95,25.0,633.5,809.99,626.15
2016,10,20,11,30,544.0,250.0,6.9,25.0,650.0,802.3,619.79
2016,10,20,11,45,511.5,269.0,6.9,25.5,649.0,770.48,593.79
2016,10,20,12,0,479.0,288.0,6.9,26.0,648.0,737.35,567.04
2016,10,20,12,15,665.0,206.5,6.9,26.0,706.0,801.76,617.67
2016,10,20,12,30,851.0,125.0,6.9,26.0,764.0,837.32,644.72
2016,10,20,12,45,855.5,121.5,6.9,26.5,758.0,798.03,615.13
2016,10,20,13,0,860.0,118.0,6.9,27.0,752.0,755.77,582.56
2016,10,20,13,15,592.0,220.0,6.9,27.0,652.0,623.61,480.04
2016,10,20,13,30,324.0,322.0,6.9,27.0,552.0,490.53,376.48
2016,10,20,13,45,234.5,320.5,6.9,27.0,484.5,404.52,310.41
2016,10,20,14,0,145.0,319.0,6.9,27.0,417.0,337.91,258.74
2016,10,20,14,15,148.0,303.0,6.85,26.5,398.5,312.36,239.16
2016,10,20,14,30,151.0,287.0,6.8,26.0,380.0,286.67,219.03
2016,10,20,14,45,472.5,193.0,6.8,26.0,456.5,319.47,236.81
2016,10,20,15,0,794.0,99.0,6.8,26.0,533.0,308.3,214.49
2016,10,20,15,15,773.5,95.5,6.7,25.5,489.5,247.49,162.3
2016,10,20,15,30,753.0,92.0,6.6,25.0,446.0,188.78,114.72
2016,10,20,15,45,733.5,85.0,6.5,25.0,398.5,125.08,70.11
2016,10,20,16,0,714.0,78.0,6.4,25.0,351.0,68.11,52.73
2016,10,20,16,15,672.0,72.0,6.1,24.5,299.0,58.24,44.52
2016,10,20,16,30,630.0,66.0,5.8,24.0,247.0,53.74,40.77
2016,10,20,16,45,575.0,57.0,5.5,23.5,196.0,46.77,34.72
2016,10,20,17,0,520.0,48.0,5.2,23.0,145.0,39.71,28.38
2016,10,20,17,15,407.5,37.0,4.85,22.5,97.0,30.59,20.02
2016,10,20,17,30,295.0,26.0,4.5,22.0,49.0,21.53,9.32
2016,10,20,17,45,147.5,13.0,4.2,21.5,24.5,10.23,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,165.5,10.0,2.4,11.5,20.0,124.17,0.0
2016,10,21,7,0,331.0,20.0,2.6,12.0,40.0,298.52,110.12
2016,10,21,7,15,459.5,30.0,2.8,12.5,89.0,439.54,352.09
2016,10,21,7,30,588.0,40.0,3.0,13.0,138.0,576.69,471.78
2016,10,21,7,45,658.5,46.0,3.2,14.0,193.0,667.09,545.66
2016,10,21,8,0,729.0,52.0,3.4,15.0,248.0,759.34,616.41
2016,10,21,8,15,772.0,56.0,3.45,15.5,303.5,824.81,663.91
2016,10,21,8,30,815.0,60.0,3.5,16.0,359.0,889.44,708.65
2016,10,21,8,45,845.0,63.0,3.6,17.0,411.0,938.69,739.61
2016,10,21,9,0,875.0,66.0,3.7,18.0,463.0,973.92,759.8
2016,10,21,9,15,894.5,68.5,3.6,18.5,510.5,1006.54,777.85
2016,10,21,9,30,914.0,71.0,3.5,19.0,558.0,1035.95,793.33
2016,10,21,9,45,929.0,72.5,3.4,19.5,600.0,1055.91,802.19
2016,10,21,10,0,944.0,74.0,3.3,20.0,642.0,1072.07,808.55
2016,10,21,10,15,954.0,75.5,3.2,20.0,676.0,1079.12,810.48
2016,10,21,10,30,964.0,77.0,3.1,20.0,710.0,1082.04,809.91
2016,10,21,10,45,971.0,78.0,3.05,20.5,737.0,1077.12,803.33
2016,10,21,11,0,978.0,79.0,3.0,21.0,764.0,1067.99,794.3
2016,10,21,11,15,982.0,79.5,2.9,21.5,782.0,1051.16,779.99
2016,10,21,11,30,986.0,80.0,2.8,22.0,800.0,1030.27,763.32
2016,10,21,11,45,987.0,81.0,2.75,22.5,809.5,1003.17,743.3
2016,10,21,12,0,988.0,82.0,2.7,23.0,819.0,972.3,721.01
2016,10,21,12,15,988.0,82.0,2.65,23.0,819.0,935.87,696.52
2016,10,21,12,30,988.0,82.0,2.6,23.0,819.0,896.04,669.78
2016,10,21,12,45,985.5,81.5,2.6,23.5,810.5,850.55,638.24
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,802.24,604.68
2016,10,21,13,15,978.5,80.5,2.55,24.0,784.5,749.97,567.12
2016,10,21,13,30,974.0,80.0,2.5,24.0,767.0,695.5,526.42
2016,10,21,13,45,967.0,79.0,2.45,24.0,741.5,637.16,481.82
2016,10,21,14,0,960.0,78.0,2.4,24.0,716.0,577.38,434.8
2016,10,21,14,15,950.5,76.5,2.35,24.0,682.5,514.83,384.23
2016,10,21,14,30,941.0,75.0,2.3,24.0,649.0,451.66,331.58
2016,10,21,14,45,927.0,73.0,2.25,24.0,608.0,386.18,275.78
2016,10,21,15,0,913.0,71.0,2.2,24.0,567.0,321.17,219.42
2016,10,21,15,15,894.0,68.5,2.1,23.5,520.5,255.41,163.34
2016,10,21,15,30,875.0,66.0,2.0,23.0,474.0,191.28,111.5
2016,10,21,15,45,848.5,63.0,1.95,23.0,422.5,127.94,68.46
2016,10,21,16,0,822.0,60.0,1.9,23.0,371.0,62.52,48.33
2016,10,21,16,15,782.0,56.0,1.65,22.5,316.5,52.11,39.62
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,48.29,36.42
2016,10,21,16,45,678.0,46.5,1.15,21.5,207.0,43.02,31.8
2016,10,21,17,0,614.0,41.0,0.9,21.0,152.0,37.83,27.04
2016,10,21,17,15,498.5,32.0,0.95,20.0,102.0,29.35,19.2
2016,10,21,17,30,383.0,23.0,1.0,19.0,52.0,21.03,8.33
2016,10,21,17,45,191.5,11.5,1.05,18.0,26.0,9.05,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,161.5,9.5,1.0,10.5,19.0,121.14,0.0
2016,10,22,7,0,323.0,19.0,1.0,11.0,38.0,291.09,79.15
2016,10,22,7,15,453.0,29.0,1.2,11.5,86.5,433.94,343.57
2016,10,22,7,30,583.0,39.0,1.4,12.0,135.0,571.92,462.65
2016,10,22,7,45,652.0,45.5,1.65,13.0,189.5,661.3,535.0
2016,10,22,8,0,721.0,52.0,1.9,14.0,244.0,752.61,604.53
2016,10,22,8,15,764.0,56.5,2.05,15.0,299.0,818.51,651.03
2016,10,22,8,30,807.0,61.0,2.2,16.0,354.0,883.61,694.79
2016,10,22,8,45,835.0,64.5,2.35,17.5,405.5,931.4,723.36
2016,10,22,9,0,863.0,68.0,2.5,19.0,457.0,965.12,741.36
2016,10,22,9,15,883.5,70.5,2.55,19.5,504.5,998.46,760.61
2016,10,22,9,30,904.0,73.0,2.6,20.0,552.0,1028.67,777.48
2016,10,22,9,45,917.0,75.5,2.65,20.5,593.0,1047.72,786.85
2016,10,22,10,0,930.0,78.0,2.7,21.0,634.0,1062.98,793.88
2016,10,22,10,15,940.0,79.5,2.65,21.5,668.0,1069.93,794.55
2016,10,22,10,30,950.0,81.0,2.6,22.0,702.0,1072.82,792.81
2016,10,22,10,45,956.0,82.5,2.6,22.5,728.0,1067.53,786.57
2016,10,22,11,0,962.0,84.0,2.6,23.0,754.0,1058.11,777.96
2016,10,22,11,15,966.0,85.0,2.6,23.5,772.5,1042.03,765.31
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,1021.95,750.31
2016,10,22,11,45,970.5,87.5,2.6,24.5,800.0,995.23,731.2
2016,10,22,12,0,971.0,89.0,2.6,25.0,809.0,964.82,709.85
2016,10,22,12,15,971.0,89.0,2.6,25.0,809.0,928.84,686.28
2016,10,22,12,30,971.0,89.0,2.6,25.0,809.0,889.53,660.46
2016,10,22,12,45,967.0,89.0,2.6,25.5,800.5,843.96,629.06
2016,10,22,13,0,963.0,89.0,2.6,26.0,792.0,795.76,595.76
2016,10,22,13,15,958.5,88.5,2.6,26.0,774.5,744.3,559.02
2016,10,22,13,30,954.0,88.0,2.6,26.0,757.0,690.71,519.46
2016,10,22,13,45,945.5,87.0,2.65,26.0,731.0,632.45,475.63
2016,10,22,14,0,937.0,86.0,2.7,26.0,705.0,572.96,429.44
2016,10,22,14,15,926.5,84.5,2.7,26.0,671.5,511.14,379.83
2016,10,22,14,30,916.0,83.0,2.7,26.0,638.0,448.87,328.26
2016,10,22,14,45,899.5,81.5,2.75,26.0,597.0,384.33,273.73
2016,10,22,15,0,883.0,80.0,2.8,26.0,556.0,320.58,218.89
2016,10,22,15,15,862.5,77.5,2.8,25.5,510.0,253.09,161.99
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,189.88,111.18
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,127.29,68.64
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,68.34,52.9
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,57.01,43.57
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,52.63,39.98
2016,10,22,16,45,629.5,51.5,1.8,22.0,198.5,43.12,31.78
2016,10,22,17,0,562.0,45.0,1.5,21.0,144.0,37.69,26.86
2016,10,22,17,15,441.5,34.5,1.5,20.0,95.5,28.78,18.62
2016,10,22,17,30,321.0,24.0,1.5,19.0,47.0,20.0,6.61
2016,10,22,17,45,160.5,12.0,1.55,18.5,23.5,9.44,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,37.0,10.5,1.8,13.5,12.5,34.34,0.0
2016,10,23,7,0,74.0,21.0,2.0,14.0,25.0,100.34,11.57
2016,10,23,7,15,153.0,40.0,2.1,14.5,60.5,203.62,161.04
2016,10,23,7,30,232.0,59.0,2.2,15.0,96.0,314.02,258.51
2016,10,23,7,45,272.5,78.0,2.35,15.5,137.5,378.81,314.27
2016,10,23,8,0,313.0,97.0,2.5,16.0,179.0,445.45,369.13
2016,10,23,8,15,354.5,109.0,2.55,16.5,221.5,505.23,416.32
2016,10,23,8,30,396.0,121.0,2.6,17.0,264.0,566.02,462.45
2016,10,23,8,45,564.5,107.5,2.65,17.5,343.0,729.21,583.71
2016,10,23,9,0,733.0,94.0,2.7,18.0,422.0,888.59,694.73
2016,10,23,9,15,573.0,146.0,2.9,18.5,418.5,787.4,619.29
2016,10,23,9,30,413.0,198.0,3.1,19.0,415.0,688.37,543.44
2016,10,23,9,45,614.0,152.5,3.35,19.5,503.0,851.13,663.23
2016,10,23,10,0,815.0,107.0,3.6,20.0,591.0,994.2,760.4
2016,10,23,10,15,583.5,193.5,3.7,20.5,550.0,848.2,655.25
2016,10,23,10,30,352.0,280.0,3.8,21.0,509.0,677.33,525.82
2016,10,23,10,45,287.0,305.5,3.95,21.5,497.5,631.17,489.56
2016,10,23,11,0,222.0,331.0,4.1,22.0,486.0,561.05,435.16
2016,10,23,11,15,214.5,341.0,4.1,22.0,493.5,554.33,429.56
2016,10,23,11,30,207.0,351.0,4.1,22.0,501.0,546.82,423.17
2016,10,23,11,45,193.0,357.0,4.15,22.5,498.0,528.44,408.0
2016,10,23,12,0,179.0,363.0,4.2,23.0,495.0,509.97,392.89
2016,10,23,12,15,145.0,360.5,4.15,23.0,467.5,466.11,359.16
2016,10,23,12,30,111.0,358.0,4.1,23.0,440.0,407.81,314.67
2016,10,23,12,45,88.0,344.0,4.1,23.5,409.0,367.63,283.34
2016,10,23,13,0,65.0,330.0,4.1,24.0,378.0,329.9,253.77
2016,10,23,13,15,236.0,311.0,4.05,24.0,477.0,446.11,344.37
2016,10,23,13,30,407.0,292.0,4.0,24.0,576.0,518.21,398.71
2016,10,23,13,45,471.0,256.5,3.95,24.0,574.0,506.53,388.81
2016,10,23,14,0,535.0,221.0,3.9,24.0,572.0,477.88,365.7
2016,10,23,14,15,599.0,187.5,3.8,24.0,562.5,447.76,339.96
2016,10,23,14,30,663.0,154.0,3.7,24.0,553.0,405.56,303.41
2016,10,23,14,45,633.0,150.5,3.6,24.0,511.0,346.98,254.36
2016,10,23,15,0,603.0,147.0,3.5,24.0,469.0,291.42,207.41
2016,10,23,15,15,651.5,120.0,3.15,23.5,441.0,238.16,160.08
2016,10,23,15,30,700.0,93.0,2.8,23.0,413.0,178.94,109.49
2016,10,23,15,45,657.0,92.5,2.5,23.0,366.5,125.63,73.36
2016,10,23,16,0,614.0,92.0,2.2,23.0,320.0,77.65,54.02
2016,10,23,16,15,571.0,83.5,2.05,22.5,270.0,65.48,51.14
2016,10,23,16,30,528.0,75.0,1.9,22.0,220.0,59.56,46.13
2016,10,23,16,45,466.5,63.5,1.75,21.5,171.5,50.99,38.62
2016,10,23,17,0,405.0,52.0,1.6,21.0,123.0,42.25,30.72
2016,10,23,17,15,293.0,38.5,1.6,20.5,80.0,31.41,20.67
2016,10,23,17,30,181.0,25.0,1.6,20.0,37.0,19.03,4.73
2016,10,23,17,45,90.5,12.5,1.6,20.0,18.5,9.83,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,13.5,0.85,16.5,13.5,10.62,0.0
2016,10,24,7,0,0.0,27.0,0.9,17.0,27.0,36.1,0.0
2016,10,24,7,15,180.0,39.5,1.1,17.5,68.0,243.16,188.62
2016,10,24,7,30,360.0,52.0,1.3,18.0,109.0,410.13,330.35
2016,10,24,7,45,441.5,62.0,1.5,19.0,158.5,507.78,408.75
2016,10,24,8,0,523.0,72.0,1.7,20.0,208.0,608.1,485.38
2016,10,24,8,15,284.0,106.0,1.95,20.5,182.0,413.44,335.75
2016,10,24,8,30,45.0,140.0,2.2,21.0,156.0,192.63,154.08
2016,10,24,8,45,261.5,142.0,2.5,22.0,256.5,442.68,357.62
2016,10,24,9,0,478.0,144.0,2.8,23.0,357.0,686.19,540.48
2016,10,24,9,15,623.0,121.5,2.75,23.5,428.5,820.06,631.46
2016,10,24,9,30,768.0,99.0,2.7,24.0,500.0,936.11,706.79
2016,10,24,9,45,793.0,98.5,2.65,25.0,540.5,963.09,718.75
2016,10,24,10,0,818.0,98.0,2.6,26.0,581.0,986.57,729.03
2016,10,24,10,15,458.0,199.0,2.5,26.0,472.0,726.56,548.69
2016,10,24,10,30,98.0,300.0,2.4,26.0,363.0,394.67,300.72
2016,10,24,10,45,481.5,201.0,2.35,26.5,530.5,735.48,555.96
2016,10,24,11,0,865.0,102.0,2.3,27.0,698.0,983.1,718.3
2016,10,24,11,15,571.0,220.0,2.3,27.0,617.5,816.47,603.93
2016,10,24,11,30,277.0,338.0,2.3,27.0,537.0,621.47,463.1
2016,10,24,11,45,187.5,344.5,2.3,27.5,480.0,510.98,383.08
2016,10,24,12,0,98.0,351.0,2.3,28.0,423.0,407.28,305.6
2016,10,24,12,15,183.0,350.5,2.3,28.0,485.0,489.08,367.03
2016,10,24,12,30,268.0,350.0,2.3,28.0,547.0,561.44,419.31
2016,10,24,12,45,542.5,240.5,2.3,28.5,633.5,667.9,497.69
2016,10,24,13,0,817.0,131.0,2.3,29.0,720.0,737.84,547.57
2016,10,24,13,15,811.0,129.5,2.3,29.0,703.0,689.48,512.19
2016,10,24,13,30,805.0,128.0,2.3,29.0,686.0,639.53,475.79
2016,10,24,13,45,794.0,127.0,2.35,29.0,661.0,585.82,435.92
2016,10,24,14,0,783.0,126.0,2.4,29.0,636.0,531.51,394.4
2016,10,24,14,15,460.0,201.5,2.4,29.0,497.5,390.95,290.26
2016,10,24,14,30,137.0,277.0,2.4,29.0,359.0,274.99,205.42
2016,10,24,14,45,428.0,195.5,2.45,29.0,427.5,307.98,223.93
2016,10,24,15,0,719.0,114.0,2.5,29.0,496.0,298.45,204.75
2016,10,24,15,15,694.0,109.5,2.5,28.5,452.0,239.81,156.36
2016,10,24,15,30,669.0,105.0,2.5,28.0,408.0,183.94,112.46
2016,10,24,15,45,635.0,99.0,2.55,28.0,360.5,129.13,75.34
2016,10,24,16,0,601.0,93.0,2.6,28.0,313.0,78.73,53.52
2016,10,24,16,15,550.5,85.5,2.3,27.5,263.0,66.8,51.17
2016,10,24,16,30,500.0,78.0,2.0,27.0,213.0,61.66,46.91
2016,10,24,16,45,427.5,67.0,1.75,26.5,164.5,50.72,37.53
2016,10,24,17,0,355.0,56.0,1.5,26.0,116.0,42.36,30.09
2016,10,24,17,15,240.5,40.5,1.45,25.0,74.5,30.59,19.44
2016,10,24,17,30,126.0,25.0,1.4,24.0,33.0,18.86,2.92
2016,10,24,17,45,63.0,12.5,1.35,23.5,16.5,9.83,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.0,1.2,16.5,4.0,3.15,0.0
2016,10,25,7,0,0.0,8.0,1.3,17.0,8.0,6.07,0.0
2016,10,25,7,15,0.0,20.5,1.4,17.5,20.5,15.62,6.71
2016,10,25,7,30,0.0,33.0,1.5,18.0,33.0,25.21,15.3
2016,10,25,7,45,0.0,48.5,1.65,18.5,48.5,38.19,26.46
2016,10,25,8,0,0.0,64.0,1.8,19.0,64.0,51.97,38.15
2016,10,25,8,15,0.0,80.5,1.95,19.5,80.5,66.62,50.36
2016,10,25,8,30,0.0,97.0,2.1,20.0,97.0,81.11,62.21
2016,10,25,8,45,17.5,135.0,2.25,20.5,143.0,136.15,107.91
2016,10,25,9,0,35.0,173.0,2.4,21.0,189.0,212.98,169.88
2016,10,25,9,15,46.5,196.0,2.45,21.5,219.5,247.66,196.73
2016,10,25,9,30,58.0,219.0,2.5,22.0,250.0,282.1,223.03
2016,10,25,9,45,72.5,241.5,2.55,22.5,282.5,318.61,250.62
2016,10,25,10,0,87.0,264.0,2.6,23.0,315.0,354.63,277.36
2016,10,25,10,15,239.5,265.0,2.65,23.0,416.5,554.33,430.34
2016,10,25,10,30,392.0,266.0,2.7,23.0,518.0,702.75,539.1
2016,10,25,10,45,408.5,273.5,2.75,23.5,545.0,717.89,547.13
2016,10,25,11,0,425.0,281.0,2.8,24.0,572.0,752.08,568.93
2016,10,25,11,15,365.0,305.5,2.85,24.0,560.0,685.33,520.01
2016,10,25,11,30,305.0,330.0,2.9,24.0,548.0,639.98,486.03
2016,10,25,11,45,312.0,333.0,2.95,24.5,558.5,634.46,481.22
2016,10,25,12,0,319.0,336.0,3.0,25.0,569.0,627.17,474.93
2016,10,25,12,15,308.5,338.5,3.0,25.0,564.0,602.68,456.8
2016,10,25,12,30,298.0,341.0,3.0,25.0,559.0,577.69,438.35
2016,10,25,12,45,359.5,320.0,3.05,25.5,580.0,585.72,444.47
2016,10,25,13,0,421.0,299.0,3.1,26.0,601.0,588.17,446.0
2016,10,25,13,15,374.0,304.5,3.05,26.0,568.0,534.8,405.89
2016,10,25,13,30,327.0,310.0,3.0,26.0,535.0,484.61,368.05
2016,10,25,13,45,363.5,288.5,2.95,26.0,530.5,463.24,351.86
2016,10,25,14,0,400.0,267.0,2.9,26.0,526.0,437.95,331.88
2016,10,25,14,15,595.0,190.5,2.85,26.0,554.5,444.85,334.14
2016,10,25,14,30,790.0,114.0,2.8,26.0,583.0,425.93,313.78
2016,10,25,14,45,456.0,175.5,2.75,26.0,442.0,302.84,222.08
2016,10,25,15,0,122.0,237.0,2.7,26.0,301.0,213.91,160.41
2016,10,25,15,15,213.0,208.5,2.45,25.5,309.0,201.01,146.74
2016,10,25,15,30,304.0,180.0,2.2,25.0,317.0,177.56,124.3
2016,10,25,15,45,288.5,162.5,1.95,25.0,280.5,139.4,96.88
2016,10,25,16,0,273.0,145.0,1.7,25.0,244.0,103.52,76.58
2016,10,25,16,15,255.0,124.0,1.5,24.0,205.5,86.48,68.66
2016,10,25,16,30,237.0,103.0,1.3,23.0,167.0,73.0,57.4
2016,10,25,16,45,208.0,82.0,1.15,22.5,129.0,58.99,45.24
2016,10,25,17,0,179.0,61.0,1.0,22.0,91.0,44.59,32.49
2016,10,25,17,15,118.0,41.5,1.0,21.5,58.0,30.64,19.71
2016,10,25,17,30,57.0,22.0,1.0,21.0,25.0,16.53,0.23
2016,10,25,17,45,28.5,11.0,1.05,21.0,12.5,8.65,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,53.5,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,107.0,19.0,1.3,17.0,24.0,132.56,0.0
2016,10,26,7,15,233.5,33.5,1.5,17.5,63.5,276.42,212.06
2016,10,26,7,30,360.0,48.0,1.7,18.0,103.0,407.42,328.29
2016,10,26,7,45,443.5,57.5,1.95,19.0,152.0,505.18,408.11
2016,10,26,8,0,527.0,67.0,2.2,20.0,201.0,606.43,486.51
2016,10,26,8,15,579.0,74.0,2.5,21.0,251.0,678.18,539.51
2016,10,26,8,30,631.0,81.0,2.8,22.0,301.0,750.17,590.52
2016,10,26,8,45,666.0,86.0,3.1,23.0,349.5,802.63,625.69
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,853.55,658.85
2016,10,26,9,15,443.0,161.0,3.3,24.5,362.0,675.69,526.85
2016,10,26,9,30,185.0,231.0,3.2,25.0,326.0,451.14,352.55
2016,10,26,9,45,186.0,250.0,3.15,25.5,352.0,470.16,365.79
2016,10,26,10,0,187.0,269.0,3.1,26.0,378.0,488.17,377.07
2016,10,26,10,15,499.0,189.5,3.0,26.0,503.0,758.07,578.38
2016,10,26,10,30,811.0,110.0,2.9,26.0,628.0,980.05,726.77
2016,10,26,10,45,817.5,113.0,2.8,26.5,653.0,977.8,719.83
2016,10,26,11,0,824.0,116.0,2.7,27.0,678.0,971.79,712.67
2016,10,26,11,15,830.0,117.0,2.65,27.5,695.0,959.3,701.94
2016,10,26,11,30,836.0,118.0,2.6,28.0,712.0,943.13,689.08
2016,10,26,11,45,850.0,113.0,2.55,28.5,723.5,924.08,674.56
2016,10,26,12,0,864.0,108.0,2.5,29.0,735.0,890.32,650.58
2016,10,26,12,15,864.0,108.0,2.45,29.0,735.5,857.73,628.86
2016,10,26,12,30,864.0,108.0,2.4,29.0,736.0,822.2,605.16
2016,10,26,12,45,861.5,107.5,2.4,29.0,727.5,781.47,578.24
2016,10,26,13,0,859.0,107.0,2.4,29.0,719.0,738.32,548.97
2016,10,26,13,15,549.5,216.0,2.4,29.0,604.0,588.27,439.17
2016,10,26,13,30,240.0,325.0,2.4,29.0,489.0,432.67,323.83
2016,10,26,13,45,535.0,214.0,2.4,29.0,563.0,509.23,381.45
2016,10,26,14,0,830.0,103.0,2.4,29.0,637.0,536.15,398.64
2016,10,26,14,15,429.0,167.0,2.35,29.0,442.5,349.24,260.11
2016,10,26,14,30,28.0,231.0,2.3,29.0,248.0,188.28,141.22
2016,10,26,14,45,392.0,165.5,2.3,29.0,371.5,273.67,199.32
2016,10,26,15,0,756.0,100.0,2.3,29.0,495.0,301.54,206.19
2016,10,26,15,15,732.5,96.0,2.25,28.5,451.5,238.83,154.21
2016,10,26,15,30,709.0,92.0,2.2,28.0,408.0,181.49,108.86
2016,10,26,15,45,676.5,87.0,2.2,28.0,360.5,125.3,70.58
2016,10,26,16,0,644.0,82.0,2.2,28.0,313.0,73.22,47.98
2016,10,26,16,15,595.0,75.0,1.9,27.5,262.5,59.69,45.17
2016,10,26,16,30,546.0,68.0,1.6,27.0,212.0,54.59,40.91
2016,10,26,16,45,474.5,58.5,1.35,26.5,163.0,47.3,34.59
2016,10,26,17,0,403.0,49.0,1.1,26.0,114.0,39.99,28.01
2016,10,26,17,15,280.0,35.5,1.1,25.0,72.5,29.03,17.92
2016,10,26,17,30,157.0,22.0,1.1,24.0,31.0,16.73,0.0
2016,10,26,17,45,78.5,11.0,1.1,23.5,15.5,8.65,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,35.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,71.0,18.0,1.6,18.0,21.0,91.39,0.0
2016,10,27,7,15,187.0,35.5,1.75,18.5,59.5,244.69,185.09
2016,10,27,7,30,303.0,53.0,1.9,19.0,98.0,366.8,295.43
2016,10,27,7,45,390.5,63.5,2.05,20.0,146.5,462.51,374.11
2016,10,27,8,0,478.0,74.0,2.2,21.0,195.0,570.11,457.56
2016,10,27,8,15,532.0,82.5,2.05,21.5,244.5,644.79,511.78
2016,10,27,8,30,586.0,91.0,1.9,22.0,294.0,719.71,563.29
2016,10,27,8,45,628.0,95.5,1.8,23.0,342.5,777.86,599.58
2016,10,27,9,0,670.0,100.0,1.7,24.0,391.0,834.6,633.27
2016,10,27,9,15,696.5,104.5,1.5,24.5,435.5,873.92,653.89
2016,10,27,9,30,723.0,109.0,1.3,25.0,480.0,910.67,671.92
2016,10,27,9,45,519.0,179.0,1.15,26.0,455.5,774.95,575.34
2016,10,27,10,0,315.0,249.0,1.0,27.0,431.0,620.07,461.53
2016,10,27,10,15,553.5,184.5,1.05,27.0,527.0,808.12,594.83
2016,10,27,10,30,792.0,120.0,1.1,27.0,623.0,972.21,697.55
2016,10,27,10,45,800.5,122.5,1.2,27.5,648.0,971.49,694.14
2016,10,27,11,0,809.0,125.0,1.3,28.0,673.0,967.02,690.67
2016,10,27,11,15,815.5,126.5,1.4,28.0,690.5,955.75,684.4
2016,10,27,11,30,822.0,128.0,1.5,28.0,708.0,940.79,675.9
2016,10,27,11,45,845.0,118.0,1.65,28.5,721.5,925.02,666.22
2016,10,27,12,0,868.0,108.0,1.8,29.0,735.0,893.92,646.57
2016,10,27,12,15,868.0,108.0,1.85,29.0,735.5,861.22,626.06
2016,10,27,12,30,868.0,108.0,1.9,29.0,736.0,825.57,603.48
2016,10,27,12,45,867.0,107.0,1.95,29.5,728.0,785.37,576.55
2016,10,27,13,0,866.0,106.0,2.0,30.0,720.0,742.64,547.29
2016,10,27,13,15,549.0,214.5,2.0,30.0,601.0,586.96,434.88
2016,10,27,13,30,232.0,323.0,2.0,30.0,482.0,426.41,317.1
2016,10,27,13,45,537.0,211.5,2.05,30.0,560.0,508.69,378.71
2016,10,27,14,0,842.0,100.0,2.1,30.0,638.0,540.02,398.95
2016,10,27,14,15,830.0,98.0,2.1,29.5,606.5,481.36,353.14
2016,10,27,14,30,818.0,96.0,2.1,29.0,575.0,422.66,306.22
2016,10,27,14,45,797.0,95.0,2.15,29.0,535.5,361.95,256.07
2016,10,27,15,0,776.0,94.0,2.2,29.0,496.0,302.78,206.28
2016,10,27,15,15,752.5,90.5,2.2,28.5,452.5,242.82,156.59
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,181.44,108.01
2016,10,27,15,45,695.5,82.0,2.25,28.0,360.5,124.02,68.78
2016,10,27,16,0,662.0,77.0,2.3,28.0,312.0,70.82,45.47
2016,10,27,16,15,613.5,71.0,2.05,27.5,262.0,57.01,42.92
2016,10,27,16,30,565.0,65.0,1.8,27.0,212.0,52.55,39.18
2016,10,27,16,45,494.0,55.5,1.55,26.5,162.5,45.15,32.75
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,37.72,26.06
2016,10,27,17,15,297.0,33.0,1.25,25.0,71.0,27.05,16.18
2016,10,27,17,30,171.0,20.0,1.2,24.0,29.0,16.4,0.0
2016,10,27,17,45,85.5,10.0,1.2,23.0,14.5,7.87,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,79.5,8.0,0.9,15.5,11.5,0.0,0.0
2016,10,28,7,0,159.0,16.0,0.9,16.0,23.0,131.67,0.0
2016,10,28,7,15,297.0,29.5,1.0,16.5,65.0,324.24,243.7
2016,10,28,7,30,435.0,43.0,1.1,17.0,107.0,465.35,370.5
2016,10,28,7,45,517.5,51.5,1.25,18.0,158.0,562.84,448.92
2016,10,28,8,0,600.0,60.0,1.4,19.0,209.0,663.89,525.32
2016,10,28,8,15,651.0,66.0,1.5,20.0,261.0,735.02,575.57
2016,10,28,8,30,702.0,72.0,1.6,21.0,313.0,806.29,623.46
2016,10,28,8,45,737.5,76.0,1.75,22.0,363.0,852.35,652.45
2016,10,28,9,0,773.0,80.0,1.9,23.0,413.0,904.15,684.57
2016,10,28,9,15,797.0,83.0,2.0,23.5,458.5,940.75,706.43
2016,10,28,9,30,821.0,86.0,2.1,24.0,504.0,974.36,726.12
2016,10,28,9,45,839.5,88.0,2.25,24.5,544.0,997.8,739.55
2016,10,28,10,0,858.0,90.0,2.4,25.0,584.0,1017.66,750.72
2016,10,28,10,15,870.0,92.0,2.45,25.5,617.5,1027.11,754.13
2016,10,28,10,30,882.0,94.0,2.5,26.0,651.0,1019.65,746.86
2016,10,28,10,45,893.0,94.0,2.55,26.5,677.0,1017.99,743.72
2016,10,28,11,0,904.0,94.0,2.6,27.0,703.0,1012.43,738.18
2016,10,28,11,15,909.0,95.0,2.6,27.0,720.5,998.23,728.24
2016,10,28,11,30,914.0,96.0,2.6,27.0,738.0,980.23,716.08
2016,10,28,11,45,920.5,94.0,2.6,27.5,748.0,956.57,698.99
2016,10,28,12,0,927.0,92.0,2.6,28.0,758.0,929.23,679.69
2016,10,28,12,15,927.0,92.0,2.6,28.0,758.0,894.84,657.17
2016,10,28,12,30,927.0,92.0,2.6,28.0,758.0,857.32,632.56
2016,10,28,12,45,925.0,91.5,2.6,28.5,749.5,814.75,603.25
2016,10,28,13,0,923.0,91.0,2.6,29.0,741.0,769.55,572.08
2016,10,28,13,15,917.5,90.0,2.6,29.0,724.0,719.03,536.07
2016,10,28,13,30,912.0,89.0,2.6,29.0,707.0,666.63,497.65
2016,10,28,13,45,904.5,88.0,2.6,29.0,681.5,611.41,456.13
2016,10,28,14,0,897.0,87.0,2.6,29.0,656.0,554.97,412.44
2016,10,28,14,15,885.5,85.0,2.55,29.0,623.5,494.8,364.54
2016,10,28,14,30,874.0,83.0,2.5,29.0,591.0,434.39,315.03
2016,10,28,14,45,858.0,81.0,2.5,29.0,551.5,372.43,263.2
2016,10,28,15,0,842.0,79.0,2.5,29.0,512.0,309.29,209.65
2016,10,28,15,15,819.5,76.0,2.45,28.5,467.0,246.17,156.88
2016,10,28,15,30,797.0,73.0,2.4,28.0,422.0,185.29,108.27
2016,10,28,15,45,765.5,69.0,2.4,28.0,372.5,125.28,67.13
2016,10,28,16,0,734.0,65.0,2.4,28.0,323.0,69.17,42.97
2016,10,28,16,15,687.5,60.0,2.1,27.0,271.5,54.01,40.47
2016,10,28,16,30,641.0,55.0,1.8,26.0,220.0,45.81,33.6
2016,10,28,16,45,564.5,48.0,1.5,25.5,168.5,39.91,28.43
2016,10,28,17,0,488.0,41.0,1.2,25.0,117.0,34.11,23.12
2016,10,28,17,15,353.5,30.0,1.15,24.0,73.0,24.83,14.32
2016,10,28,17,30,219.0,19.0,1.1,23.0,29.0,15.69,0.0
2016,10,28,17,45,109.5,9.5,1.1,22.0,14.5,7.47,0.0
2016,10,28,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,6,45,71.0,8.0,1.5,15.5,11.0,0.0,0.0
2016,10,29,7,0,142.0,16.0,1.6,16.0,22.0,119.0,0.0
2016,10,29,7,15,287.0,29.0,1.85,17.0,63.0,316.07,235.38
2016,10,29,7,30,432.0,42.0,2.1,18.0,104.0,461.95,369.5
2016,10,29,7,45,523.0,49.0,2.4,19.0,155.5,564.65,453.8
2016,10,29,8,0,614.0,56.0,2.7,20.0,207.0,671.29,536.37
2016,10,29,8,15,664.0,61.5,2.75,20.5,258.5,740.95,587.45
2016,10,29,8,30,714.0,67.0,2.8,21.0,310.0,804.1,631.47
2016,10,29,8,45,751.5,69.5,2.9,22.0,359.5,857.91,666.14
2016,10,29,9,0,789.0,72.0,3.0,23.0,409.0,909.8,698.26
2016,10,29,9,15,811.0,75.0,3.05,23.5,454.0,944.46,718.7
2016,10,29,9,30,833.0,78.0,3.1,24.0,499.0,976.13,736.91
2016,10,29,9,45,848.5,80.5,3.15,25.0,538.0,997.21,746.38
2016,10,29,10,0,864.0,83.0,3.2,26.0,577.0,1001.98,745.08
2016,10,29,10,15,875.0,85.0,3.2,26.5,609.5,1010.48,747.62
2016,10,29,10,30,886.0,87.0,3.2,27.0,642.0,1015.2,747.78
2016,10,29,10,45,893.0,88.5,3.25,27.5,667.0,1011.42,742.99
2016,10,29,11,0,900.0,90.0,3.3,28.0,692.0,1003.79,735.95
2016,10,29,11,15,904.5,90.5,3.3,28.0,709.0,988.71,725.33
2016,10,29,11,30,909.0,91.0,3.3,28.0,726.0,969.91,712.47
2016,10,29,11,45,910.5,91.5,3.35,28.5,734.5,944.68,694.46
2016,10,29,12,0,912.0,92.0,3.4,29.0,743.0,916.0,674.31
2016,10,29,12,15,912.0,92.0,3.4,29.0,743.0,882.17,651.8
2016,10,29,12,30,912.0,92.0,3.4,29.0,743.0,845.25,627.2
2016,10,29,12,45,654.5,195.0,3.45,29.5,660.0,720.11,537.66
2016,10,29,13,0,397.0,298.0,3.5,30.0,577.0,571.73,427.89
2016,10,29,13,15,646.5,193.5,3.5,30.0,634.5,641.03,480.64
2016,10,29,13,30,896.0,89.0,3.5,30.0,692.0,656.88,492.86
2016,10,29,13,45,888.5,87.5,3.55,30.0,667.0,602.09,450.98
2016,10,29,14,0,881.0,86.0,3.6,30.0,642.0,546.13,407.36
2016,10,29,14,15,869.5,84.5,3.6,30.0,610.0,487.39,360.25
2016,10,29,14,30,858.0,83.0,3.6,30.0,578.0,428.42,311.57
2016,10,29,14,45,829.5,85.0,3.6,30.0,537.0,365.63,259.12
2016,10,29,15,0,801.0,87.0,3.6,30.0,496.0,305.22,207.92
2016,10,29,15,15,777.5,83.5,3.55,29.5,452.0,243.9,156.7
2016,10,29,15,30,754.0,80.0,3.5,29.0,408.0,185.03,109.72
2016,10,29,15,45,719.0,76.5,3.45,29.0,359.0,127.76,70.48
2016,10,29,16,0,684.0,73.0,3.4,29.0,310.0,70.14,43.59
2016,10,29,16,15,634.0,67.0,3.0,28.0,259.5,54.4,40.62
2016,10,29,16,30,584.0,61.0,2.6,27.0,209.0,49.78,36.81
2016,10,29,16,45,505.0,52.5,2.25,26.5,159.0,42.96,30.85
2016,10,29,17,0,426.0,44.0,1.9,26.0,109.0,36.2,24.69
2016,10,29,17,15,213.0,35.0,1.75,25.0,67.5,26.48,15.36
2016,10,29,17,30,0.0,26.0,1.6,24.0,26.0,18.44,0.0
2016,10,29,17,45,0.0,13.0,1.5,23.0,13.0,10.23,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
