Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,19,9,30,924.0,59.0,4.7,9.0,457.0,1023.61,831.25
2016,11,19,9,45,940.5,61.0,4.7,10.0,497.5,1045.81,842.04
2016,11,19,10,0,957.0,63.0,4.7,11.0,538.0,1064.4,850.14
2016,11,19,10,15,968.5,64.5,4.6,11.5,572.0,1073.43,851.98
2016,11,19,10,30,980.0,66.0,4.5,12.0,606.0,1078.47,851.17
2016,11,19,10,45,987.5,67.0,4.45,12.5,632.0,1074.8,844.96
2016,11,19,11,0,995.0,68.0,4.4,13.0,658.0,1067.05,836.21
2016,11,19,11,15,999.5,68.5,4.3,13.0,676.0,1051.7,823.44
2016,11,19,11,30,1004.0,69.0,4.2,13.0,694.0,1032.38,808.43
2016,11,19,11,45,1004.5,70.5,4.15,13.5,703.0,1006.69,788.16
2016,11,19,12,0,1005.0,72.0,4.1,14.0,712.0,977.33,765.53
2016,11,19,12,15,1005.0,72.0,4.05,14.0,712.5,942.24,740.39
2016,11,19,12,30,1005.0,72.0,4.0,14.0,713.0,903.83,712.93
2016,11,19,12,45,1002.5,71.5,3.95,14.5,705.0,859.77,680.06
2016,11,19,13,0,1000.0,71.0,3.9,15.0,697.0,812.93,645.18
2016,11,19,13,15,994.5,70.5,3.8,15.0,680.0,761.47,606.86
2016,11,19,13,30,989.0,70.0,3.7,15.0,663.0,707.93,564.53
2016,11,19,13,45,981.0,69.0,3.65,15.0,638.5,650.57,518.45
2016,11,19,14,0,973.0,68.0,3.6,15.0,614.0,591.88,470.07
2016,11,19,14,15,961.5,66.5,3.5,15.0,581.5,529.96,417.64
2016,11,19,14,30,950.0,65.0,3.4,15.0,549.0,467.63,363.37
2016,11,19,14,45,928.5,65.0,3.35,15.0,509.5,402.94,306.0
2016,11,19,15,0,907.0,65.0,3.3,15.0,470.0,339.44,248.54
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.0,274.61,190.28
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,209.54,133.29
2016,11,19,15,45,824.5,56.5,2.9,14.0,330.5,146.69,83.21
2016,11,19,16,0,790.0,53.0,2.8,14.0,281.0,87.91,47.02
2016,11,19,16,15,735.0,48.0,2.4,13.0,229.5,44.86,34.65
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,40.07,30.27
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,33.32,23.9
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,26.74,16.94
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,12.98,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,220.0,11.5,1.1,3.0,28.0,181.12,0.0
2016,11,20,7,30,440.0,23.0,1.2,4.0,56.0,426.8,286.78
2016,11,20,7,45,549.5,30.5,1.35,5.0,104.5,551.85,448.72
2016,11,20,8,0,659.0,38.0,1.5,6.0,153.0,675.5,553.13
2016,11,20,8,15,718.5,43.0,1.6,6.5,204.5,754.38,616.98
2016,11,20,8,30,778.0,48.0,1.7,7.0,256.0,833.53,677.26
2016,11,20,8,45,812.5,52.5,1.8,8.0,305.0,887.65,714.93
2016,11,20,9,0,847.0,57.0,1.9,9.0,354.0,939.91,749.54
2016,11,20,9,15,872.0,59.5,2.1,9.5,400.0,966.06,767.07
2016,11,20,9,30,897.0,62.0,2.3,10.0,446.0,1000.42,790.12
2016,11,20,9,45,913.5,64.0,2.55,11.0,485.5,1022.39,803.15
2016,11,20,10,0,930.0,66.0,2.8,12.0,525.0,1040.89,813.62
2016,11,20,10,15,942.0,67.5,2.75,12.5,558.5,1050.45,816.27
2016,11,20,10,30,954.0,69.0,2.7,13.0,592.0,1056.15,816.47
2016,11,20,10,45,961.0,70.5,2.7,13.5,617.5,1052.89,811.33
2016,11,20,11,0,968.0,72.0,2.7,14.0,643.0,1045.66,803.8
2016,11,20,11,15,973.0,72.5,2.7,14.5,660.5,1031.27,791.67
2016,11,20,11,30,978.0,73.0,2.7,15.0,678.0,1013.0,777.19
2016,11,20,11,45,981.0,73.0,2.7,15.5,687.5,988.47,758.66
2016,11,20,12,0,984.0,73.0,2.7,16.0,697.0,960.27,737.84
2016,11,20,12,15,984.0,73.0,2.7,16.0,697.5,925.96,714.28
2016,11,20,12,30,984.0,73.0,2.7,16.0,698.0,888.4,688.46
2016,11,20,12,45,980.5,73.0,2.75,16.5,690.0,845.03,657.58
2016,11,20,13,0,977.0,73.0,2.8,17.0,682.0,799.02,624.69
2016,11,20,13,15,971.5,72.0,2.8,17.0,665.5,748.14,587.96
2016,11,20,13,30,966.0,71.0,2.8,17.0,649.0,695.25,547.38
2016,11,20,13,45,957.0,70.5,2.85,17.0,624.5,639.05,503.4
2016,11,20,14,0,948.0,70.0,2.9,17.0,600.0,581.66,457.12
2016,11,20,14,15,936.5,68.5,2.9,17.0,568.0,521.16,406.82
2016,11,20,14,30,925.0,67.0,2.9,17.0,536.0,460.28,354.64
2016,11,20,14,45,906.5,65.5,2.9,17.0,497.0,396.74,298.99
2016,11,20,15,0,888.0,64.0,2.9,17.0,458.0,334.16,242.94
2016,11,20,15,15,864.0,61.5,2.75,16.5,414.0,270.56,186.27
2016,11,20,15,30,840.0,59.0,2.6,16.0,370.0,206.75,130.79
2016,11,20,15,45,804.5,55.5,2.5,16.0,321.5,144.98,81.82
2016,11,20,16,0,769.0,52.0,2.4,16.0,273.0,87.41,46.21
2016,11,20,16,15,714.0,47.5,2.15,15.0,222.5,44.23,33.79
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,39.89,29.84
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,32.75,23.17
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,25.74,15.86
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,12.51,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,184.5,11.5,2.3,6.0,25.0,153.21,0.0
2016,11,21,7,30,369.0,23.0,2.6,7.0,50.0,365.85,233.83
2016,11,21,7,45,480.0,32.0,2.9,8.0,96.0,492.87,403.4
2016,11,21,8,0,591.0,41.0,3.2,9.0,142.0,617.67,511.74
2016,11,21,8,15,653.5,46.5,3.1,9.5,191.0,698.74,578.44
2016,11,21,8,30,716.0,52.0,3.0,10.0,240.0,780.06,641.09
2016,11,21,8,45,753.5,56.0,2.9,11.0,288.0,835.26,679.41
2016,11,21,9,0,791.0,60.0,2.8,12.0,336.0,888.77,714.33
2016,11,21,9,15,817.0,63.0,3.25,13.0,380.0,927.41,741.2
2016,11,21,9,30,843.0,66.0,3.7,14.0,424.0,963.3,765.34
2016,11,21,9,45,859.0,68.5,4.15,15.5,462.0,973.35,769.02
2016,11,21,10,0,875.0,71.0,4.6,17.0,500.0,991.84,779.5
2016,11,21,10,15,887.5,72.5,4.7,17.5,532.0,1001.95,784.25
2016,11,21,10,30,900.0,74.0,4.8,18.0,564.0,1008.42,786.61
2016,11,21,10,45,907.0,76.0,4.9,18.5,589.0,1006.3,783.08
2016,11,21,11,0,914.0,78.0,5.0,19.0,614.0,1000.41,777.14
2016,11,21,11,15,919.0,78.5,5.0,19.5,631.0,986.95,765.28
2016,11,21,11,30,924.0,79.0,5.0,20.0,648.0,969.83,751.11
2016,11,21,11,45,927.5,78.5,5.0,20.5,657.0,946.51,732.81
2016,11,21,12,0,931.0,78.0,5.0,21.0,666.0,919.73,712.26
2016,11,21,12,15,930.0,78.0,5.0,21.0,666.0,886.31,688.51
2016,11,21,12,30,929.0,78.0,5.0,21.0,666.0,849.89,662.64
2016,11,21,12,45,924.0,78.5,5.0,21.5,658.0,808.07,631.56
2016,11,21,13,0,919.0,79.0,5.0,22.0,650.0,763.89,598.74
2016,11,21,13,15,912.5,78.5,5.0,22.0,633.5,715.45,562.63
2016,11,21,13,30,906.0,78.0,5.0,22.0,617.0,665.24,523.35
2016,11,21,13,45,894.5,77.5,5.0,22.0,592.5,610.55,479.75
2016,11,21,14,0,883.0,77.0,5.0,22.0,568.0,555.04,434.42
2016,11,21,14,15,869.5,75.5,4.95,22.0,536.5,497.07,385.87
2016,11,21,14,30,856.0,74.0,4.9,22.0,505.0,439.04,336.01
2016,11,21,14,45,831.5,73.0,4.85,22.0,467.0,377.57,282.45
2016,11,21,15,0,807.0,72.0,4.8,22.0,429.0,317.16,228.98
2016,11,21,15,15,780.5,69.0,4.6,21.5,386.5,256.55,175.69
2016,11,21,15,30,754.0,66.0,4.4,21.0,344.0,198.58,125.89
2016,11,21,15,45,712.5,62.5,4.2,21.0,297.5,141.24,81.12
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,88.87,48.81
2016,11,21,16,15,612.5,53.5,3.6,20.0,203.0,44.43,33.23
2016,11,21,16,30,554.0,48.0,3.2,19.0,155.0,39.88,29.16
2016,11,21,16,45,454.0,39.0,2.8,18.5,110.0,32.33,22.19
2016,11,21,17,0,354.0,30.0,2.4,18.0,65.0,24.87,14.59
2016,11,21,17,15,177.0,15.0,2.45,17.5,32.5,12.2,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,3.5,4.05,17.0,3.5,2.75,0.0
2016,11,22,7,30,0.0,7.0,4.0,17.0,7.0,5.3,0.0
2016,11,22,7,45,0.0,15.0,4.0,17.0,15.0,11.39,3.61
2016,11,22,8,0,0.0,23.0,4.0,17.0,23.0,17.5,9.0
2016,11,22,8,15,0.0,32.0,4.05,17.5,32.0,24.4,14.97
2016,11,22,8,30,0.0,41.0,4.1,18.0,41.0,31.31,20.88
2016,11,22,8,45,0.0,50.0,4.15,18.5,50.0,38.24,26.71
2016,11,22,9,0,0.0,59.0,4.2,19.0,59.0,45.19,32.46
2016,11,22,9,15,0.0,46.5,4.5,19.0,46.5,35.55,24.3
2016,11,22,9,30,0.0,34.0,4.8,19.0,34.0,25.96,16.19
2016,11,22,9,45,0.0,37.5,5.1,19.5,37.5,28.66,18.36
2016,11,22,10,0,0.0,41.0,5.4,20.0,41.0,31.37,20.51
2016,11,22,10,15,0.0,68.0,5.5,20.5,68.0,52.2,37.63
2016,11,22,10,30,0.0,95.0,5.6,21.0,95.0,73.66,55.08
2016,11,22,10,45,0.0,94.0,5.7,21.5,94.0,72.67,54.04
2016,11,22,11,0,0.0,93.0,5.8,22.0,93.0,71.75,53.1
2016,11,22,11,15,0.0,59.5,5.7,22.0,59.5,45.7,31.81
2016,11,22,11,30,0.0,26.0,5.6,22.0,26.0,19.91,10.69
2016,11,22,11,45,0.0,77.5,5.6,22.0,77.5,59.65,43.13
2016,11,22,12,0,0.0,129.0,5.6,22.0,129.0,101.6,77.06
2016,11,22,12,15,0.0,131.0,5.45,22.0,131.0,103.09,78.22
2016,11,22,12,30,0.0,133.0,5.3,22.0,133.0,104.58,79.41
2016,11,22,12,45,0.0,137.0,5.2,22.0,137.0,107.73,81.97
2016,11,22,13,0,0.0,141.0,5.1,22.0,141.0,110.84,84.52
2016,11,22,13,15,0.0,126.0,4.95,22.0,126.0,98.31,74.47
2016,11,22,13,30,0.0,111.0,4.8,22.0,111.0,86.06,64.64
2016,11,22,13,45,0.0,74.5,4.65,22.5,74.5,57.28,41.24
2016,11,22,14,0,0.0,38.0,4.5,23.0,38.0,29.1,18.23
2016,11,22,14,15,0.0,27.0,4.35,23.0,27.0,20.64,11.33
2016,11,22,14,30,0.0,16.0,4.2,23.0,16.0,12.21,4.42
2016,11,22,14,45,0.0,25.5,4.05,23.0,25.5,19.47,10.44
2016,11,22,15,0,0.0,35.0,3.9,23.0,35.0,26.74,16.49
2016,11,22,15,15,0.0,31.5,3.65,22.5,31.5,24.04,14.34
2016,11,22,15,30,0.0,28.0,3.4,22.0,28.0,21.34,12.18
2016,11,22,15,45,0.0,24.0,3.2,22.0,24.0,18.27,9.64
2016,11,22,16,0,0.0,20.0,3.0,22.0,20.0,15.21,7.08
2016,11,22,16,15,0.0,16.0,2.7,21.5,16.0,12.15,4.96
2016,11,22,16,30,0.0,12.0,2.4,21.0,12.0,9.1,2.25
2016,11,22,16,45,0.0,8.0,2.1,20.5,8.0,6.06,0.0
2016,11,22,17,0,0.0,4.0,1.8,20.0,4.0,3.02,0.0
2016,11,22,17,15,0.0,2.0,1.75,19.5,2.0,1.51,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,166.5,11.0,3.25,9.0,22.0,138.48,0.0
2016,11,23,7,30,333.0,22.0,3.4,9.0,44.0,343.3,186.14
2016,11,23,7,45,455.5,31.0,3.55,9.5,89.5,481.62,391.1
2016,11,23,8,0,578.0,40.0,3.7,10.0,135.0,603.8,499.51
2016,11,23,8,15,644.0,45.5,3.85,10.5,184.5,687.67,570.17
2016,11,23,8,30,710.0,51.0,4.0,11.0,234.0,771.98,637.24
2016,11,23,8,45,753.5,55.0,4.2,12.0,283.0,832.81,682.33
2016,11,23,9,0,797.0,59.0,4.4,13.0,332.0,892.21,724.72
2016,11,23,9,15,824.5,62.0,4.4,13.5,376.5,932.47,751.33
2016,11,23,9,30,852.0,65.0,4.4,14.0,421.0,970.0,775.25
2016,11,23,9,45,871.5,67.0,4.45,15.0,460.5,983.09,780.07
2016,11,23,10,0,891.0,69.0,4.5,16.0,500.0,1004.58,790.98
2016,11,23,10,15,904.5,71.0,4.4,16.5,533.5,1016.5,795.06
2016,11,23,10,30,918.0,73.0,4.3,17.0,567.0,1024.7,796.84
2016,11,23,10,45,927.0,74.0,4.2,17.5,592.5,1023.27,792.3
2016,11,23,11,0,936.0,75.0,4.1,18.0,618.0,1018.0,785.38
2016,11,23,11,15,941.5,75.5,4.0,18.0,636.0,1004.87,774.74
2016,11,23,11,30,947.0,76.0,3.9,18.0,654.0,987.97,761.74
2016,11,23,11,45,952.5,75.5,3.85,18.5,664.0,966.13,744.43
2016,11,23,12,0,958.0,75.0,3.8,19.0,674.0,940.64,724.8
2016,11,23,12,15,958.0,75.0,3.7,19.0,675.0,907.44,701.03
2016,11,23,12,30,958.0,75.0,3.6,19.0,676.0,871.09,675.13
2016,11,23,12,45,955.5,74.5,3.55,19.5,668.5,829.24,644.36
2016,11,23,13,0,953.0,74.0,3.5,20.0,661.0,784.76,611.73
2016,11,23,13,15,948.0,73.5,3.4,20.0,645.0,736.12,576.05
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,685.47,536.72
2016,11,23,13,45,935.0,72.0,3.2,20.0,605.5,630.75,493.45
2016,11,23,14,0,927.0,71.0,3.1,20.0,582.0,574.8,448.13
2016,11,23,14,15,914.5,69.5,3.0,20.0,550.5,515.19,398.79
2016,11,23,14,30,902.0,68.0,2.9,20.0,519.0,455.35,347.87
2016,11,23,14,45,884.5,66.0,2.8,20.0,481.5,393.22,293.91
2016,11,23,15,0,867.0,64.0,2.7,20.0,444.0,331.96,239.58
2016,11,23,15,15,842.5,61.5,2.5,19.5,400.5,269.62,184.65
2016,11,23,15,30,818.0,59.0,2.3,19.0,357.0,207.3,130.89
2016,11,23,15,45,782.5,55.5,2.1,19.0,309.5,146.91,82.99
2016,11,23,16,0,747.0,52.0,1.9,19.0,262.0,90.69,47.35
2016,11,23,16,15,691.0,47.0,1.65,18.0,213.0,43.58,32.77
2016,11,23,16,30,635.0,42.0,1.4,17.0,164.0,38.84,28.51
2016,11,23,16,45,538.5,34.5,1.2,16.5,116.5,31.73,21.87
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,24.75,14.53
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,12.05,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,150.0,11.0,1.1,8.5,20.5,125.49,0.0
2016,11,24,7,30,300.0,22.0,1.2,9.0,41.0,314.05,148.84
2016,11,24,7,45,408.0,32.5,1.35,10.0,84.0,442.87,353.85
2016,11,24,8,0,516.0,43.0,1.5,11.0,127.0,562.9,457.58
2016,11,24,8,15,584.0,50.0,1.5,11.5,174.5,647.2,525.67
2016,11,24,8,30,652.0,57.0,1.5,12.0,222.0,733.06,590.74
2016,11,24,8,45,686.5,63.5,1.55,13.0,268.0,786.83,628.28
2016,11,24,9,0,721.0,70.0,1.6,14.0,314.0,831.57,657.61
2016,11,24,9,15,750.5,73.5,1.85,14.5,357.5,873.86,687.53
2016,11,24,9,30,780.0,77.0,2.1,15.0,401.0,913.53,714.85
2016,11,24,9,45,795.5,81.5,2.4,16.0,438.5,937.47,729.86
2016,11,24,10,0,811.0,86.0,2.7,17.0,476.0,958.12,742.37
2016,11,24,10,15,826.0,88.5,2.7,17.5,508.5,972.28,748.97
2016,11,24,10,30,841.0,91.0,2.7,18.0,541.0,982.83,753.21
2016,11,24,10,45,847.0,94.0,2.75,18.5,565.5,981.32,749.86
2016,11,24,11,0,853.0,97.0,2.8,19.0,590.0,976.14,744.3
2016,11,24,11,15,859.5,98.0,2.8,19.5,607.5,965.38,734.73
2016,11,24,11,30,866.0,99.0,2.8,20.0,625.0,950.99,722.95
2016,11,24,11,45,876.0,96.5,2.8,20.5,635.5,932.09,708.32
2016,11,24,12,0,886.0,94.0,2.8,21.0,646.0,899.35,684.42
2016,11,24,12,15,886.0,94.5,2.8,21.0,647.0,868.75,663.46
2016,11,24,12,30,886.0,95.0,2.8,21.0,648.0,835.2,640.41
2016,11,24,12,45,880.5,95.5,2.85,21.5,640.5,794.58,611.48
2016,11,24,13,0,875.0,96.0,2.9,22.0,633.0,758.76,585.88
2016,11,24,13,15,869.0,95.0,2.9,22.0,617.0,711.11,550.63
2016,11,24,13,30,863.0,94.0,2.9,22.0,601.0,661.75,513.24
2016,11,24,13,45,850.0,94.0,2.9,22.5,577.5,607.76,470.56
2016,11,24,14,0,837.0,94.0,2.9,23.0,554.0,553.18,426.49
2016,11,24,14,15,823.0,92.0,2.85,23.0,523.5,495.89,379.99
2016,11,24,14,30,809.0,90.0,2.8,23.0,493.0,438.73,332.3
2016,11,24,14,45,786.5,87.5,2.75,23.0,456.0,378.38,281.09
2016,11,24,15,0,764.0,85.0,2.7,23.0,419.0,319.68,230.25
2016,11,24,15,15,736.0,81.5,2.45,22.5,377.0,258.35,177.52
2016,11,24,15,30,708.0,78.0,2.2,22.0,335.0,201.73,129.56
2016,11,24,15,45,661.5,74.0,1.95,22.0,288.5,145.43,85.81
2016,11,24,16,0,615.0,70.0,1.7,22.0,242.0,94.7,53.62
2016,11,24,16,15,552.5,62.5,1.5,21.0,195.0,50.79,38.58
2016,11,24,16,30,490.0,55.0,1.3,20.0,148.0,44.98,33.43
2016,11,24,16,45,383.5,44.5,1.15,19.0,104.0,36.46,25.64
2016,11,24,17,0,277.0,34.0,1.0,18.0,60.0,28.01,16.93
2016,11,24,17,15,138.5,17.0,1.0,17.5,30.0,13.0,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,57.5,12.5,1.1,14.5,16.0,54.57,0.0
2016,11,25,7,30,115.0,25.0,1.4,15.0,32.0,165.92,62.09
2016,11,25,7,45,219.0,40.5,1.75,15.5,70.0,292.42,231.36
2016,11,25,8,0,323.0,56.0,2.1,16.0,108.0,407.07,332.27
2016,11,25,8,15,396.0,67.0,2.35,16.0,152.0,492.83,404.56
2016,11,25,8,30,469.0,78.0,2.6,16.0,196.0,581.94,476.73
2016,11,25,8,45,234.5,63.0,2.85,16.0,122.0,339.01,283.83
2016,11,25,9,0,0.0,48.0,3.1,16.0,48.0,36.7,25.56
2016,11,25,9,15,0.0,55.5,3.2,16.0,55.5,42.49,30.55
2016,11,25,9,30,0.0,63.0,3.3,16.0,63.0,48.29,35.38
2016,11,25,9,45,0.0,40.5,3.45,16.0,40.5,30.96,20.64
2016,11,25,10,0,0.0,18.0,3.6,16.0,18.0,13.73,6.0
2016,11,25,10,15,0.0,25.5,3.65,16.0,25.5,19.48,10.84
2016,11,25,10,30,0.0,33.0,3.7,16.0,33.0,25.25,15.67
2016,11,25,10,45,0.0,28.5,3.8,16.0,28.5,21.8,12.73
2016,11,25,11,0,0.0,24.0,3.9,16.0,24.0,18.36,9.81
2016,11,25,11,15,0.0,59.0,3.9,16.0,59.0,45.31,32.37
2016,11,25,11,30,0.0,94.0,3.9,16.0,94.0,72.53,54.98
2016,11,25,11,45,0.0,91.0,3.9,16.0,91.0,70.12,52.92
2016,11,25,12,0,0.0,88.0,3.9,16.0,88.0,67.8,50.97
2016,11,25,12,15,8.0,157.0,3.85,16.0,162.0,132.26,104.38
2016,11,25,12,30,16.0,226.0,3.8,16.0,236.0,199.36,159.02
2016,11,25,12,45,8.0,179.0,3.75,16.0,184.0,149.84,118.51
2016,11,25,13,0,0.0,132.0,3.7,16.0,132.0,103.47,80.41
2016,11,25,13,15,0.0,116.5,3.65,16.0,116.5,90.62,69.92
2016,11,25,13,30,0.0,101.0,3.6,16.0,101.0,78.06,59.61
2016,11,25,13,45,0.0,99.5,3.55,16.0,99.5,76.83,58.68
2016,11,25,14,0,0.0,98.0,3.5,16.0,98.0,75.61,57.76
2016,11,25,14,15,0.0,92.5,3.45,16.0,92.5,71.25,54.24
2016,11,25,14,30,0.0,87.0,3.4,16.0,87.0,66.92,50.74
2016,11,25,14,45,0.0,79.0,3.35,16.0,79.0,60.7,45.64
2016,11,25,15,0,0.0,71.0,3.3,16.0,71.0,54.49,40.54
2016,11,25,15,15,0.0,63.5,3.15,15.5,63.5,48.67,35.81
2016,11,25,15,30,0.0,56.0,3.0,15.0,56.0,42.87,31.03
2016,11,25,15,45,0.0,48.0,2.95,15.0,48.0,36.7,25.81
2016,11,25,16,0,0.0,40.0,2.9,15.0,40.0,30.54,20.54
2016,11,25,16,15,0.0,31.5,2.7,14.5,31.5,24.01,15.84
2016,11,25,16,30,0.0,23.0,2.5,14.0,23.0,17.5,9.93
2016,11,25,16,45,0.0,15.5,2.35,14.0,15.5,11.77,4.65
2016,11,25,17,0,0.0,8.0,2.2,14.0,8.0,6.06,0.0
2016,11,25,17,15,0.0,4.0,2.1,13.5,4.0,3.02,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.0,2.05,9.5,5.0,3.93,0.0
2016,11,26,7,30,0.0,10.0,2.2,10.0,10.0,7.59,0.0
2016,11,26,7,45,0.0,24.0,2.4,10.5,24.0,18.32,9.35
2016,11,26,8,0,0.0,38.0,2.6,11.0,38.0,30.08,19.96
2016,11,26,8,15,0.0,54.0,2.55,11.5,54.0,45.32,33.36
2016,11,26,8,30,0.0,70.0,2.5,12.0,70.0,60.06,46.18
2016,11,26,8,45,0.0,86.0,2.45,12.5,86.0,74.5,58.55
2016,11,26,9,0,0.0,102.0,2.4,13.0,102.0,88.78,70.55
2016,11,26,9,15,0.0,117.5,2.35,13.5,117.5,102.39,81.77
2016,11,26,9,30,0.0,133.0,2.3,14.0,133.0,115.95,92.78
2016,11,26,9,45,12.0,158.0,2.25,15.0,164.0,152.09,122.74
2016,11,26,10,0,24.0,183.0,2.2,16.0,195.0,188.16,151.92
2016,11,26,10,15,25.0,196.0,2.15,16.0,209.0,199.52,160.69
2016,11,26,10,30,26.0,209.0,2.1,16.0,223.0,210.9,169.49
2016,11,26,10,45,23.5,213.0,2.05,16.5,226.0,209.24,167.34
2016,11,26,11,0,21.0,217.0,2.0,17.0,229.0,207.95,165.58
2016,11,26,11,15,123.5,248.5,1.95,17.5,322.5,380.94,304.24
2016,11,26,11,30,226.0,280.0,1.9,18.0,416.0,505.56,399.16
2016,11,26,11,45,252.0,281.0,1.85,18.5,435.0,519.37,407.81
2016,11,26,12,0,278.0,282.0,1.8,19.0,454.0,551.27,430.03
2016,11,26,12,15,274.0,285.0,1.75,19.0,455.0,536.17,417.9
2016,11,26,12,30,270.0,288.0,1.7,19.0,456.0,520.3,405.57
2016,11,26,12,45,219.0,288.0,1.65,19.5,423.5,447.65,349.7
2016,11,26,13,0,168.0,288.0,1.6,20.0,391.0,396.39,309.55
2016,11,26,13,15,212.0,276.5,1.55,20.0,403.0,403.27,315.48
2016,11,26,13,30,256.0,265.0,1.5,20.0,415.0,418.74,327.0
2016,11,26,13,45,144.5,242.5,1.5,20.0,326.5,302.57,237.04
2016,11,26,14,0,33.0,220.0,1.5,20.0,238.0,201.56,157.62
2016,11,26,14,15,16.5,167.0,1.5,20.0,176.0,138.7,107.89
2016,11,26,14,30,0.0,114.0,1.5,20.0,114.0,88.07,67.15
2016,11,26,14,45,0.0,74.5,1.5,20.0,74.5,57.21,41.99
2016,11,26,15,0,0.0,35.0,1.5,20.0,35.0,26.73,16.76
2016,11,26,15,15,0.0,31.0,1.45,19.5,31.0,23.65,14.28
2016,11,26,15,30,0.0,27.0,1.4,19.0,27.0,20.58,11.76
2016,11,26,15,45,0.0,23.0,1.4,19.0,23.0,17.51,9.19
2016,11,26,16,0,0.0,19.0,1.4,19.0,19.0,14.45,6.59
2016,11,26,16,15,0.0,15.0,1.25,18.5,15.0,11.39,4.42
2016,11,26,16,30,0.0,11.0,1.1,18.0,11.0,8.34,1.68
2016,11,26,16,45,0.0,7.5,0.95,17.5,7.5,5.68,0.0
2016,11,26,17,0,0.0,4.0,0.8,17.0,4.0,3.02,0.0
2016,11,26,17,15,0.0,2.0,0.85,16.5,2.0,1.51,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,10.5,10.0,3.3,12.5,10.5,16.02,0.0
2016,11,27,7,30,21.0,20.0,3.5,13.0,21.0,40.6,2.33
2016,11,27,7,45,69.5,39.0,3.75,13.5,48.5,128.01,99.26
2016,11,27,8,0,118.0,58.0,4.0,14.0,76.0,211.87,174.51
2016,11,27,8,15,143.0,78.0,4.3,14.5,107.5,242.62,203.19
2016,11,27,8,30,168.0,98.0,4.6,15.0,139.0,310.29,260.59
2016,11,27,8,45,183.5,115.5,4.9,15.5,169.0,326.17,274.47
2016,11,27,9,0,199.0,133.0,5.2,16.0,199.0,382.83,320.35
2016,11,27,9,15,99.5,102.5,5.4,16.5,135.5,215.65,179.7
2016,11,27,9,30,0.0,72.0,5.6,17.0,72.0,55.26,41.04
2016,11,27,9,45,0.0,84.0,5.85,18.0,84.0,65.12,49.07
2016,11,27,10,0,0.0,96.0,6.1,19.0,96.0,75.44,57.32
2016,11,27,10,15,0.0,107.0,6.2,19.0,107.0,84.86,64.97
2016,11,27,10,30,0.0,118.0,6.3,19.0,118.0,94.26,72.58
2016,11,27,10,45,0.0,121.5,6.45,19.5,121.5,96.86,74.43
2016,11,27,11,0,0.0,125.0,6.6,20.0,125.0,99.51,76.34
2016,11,27,11,15,0.0,117.5,6.65,20.5,117.5,92.58,70.43
2016,11,27,11,30,0.0,110.0,6.7,21.0,110.0,85.95,64.83
2016,11,27,11,45,0.0,112.0,6.75,21.5,112.0,87.51,65.92
2016,11,27,12,0,0.0,114.0,6.8,22.0,114.0,89.07,67.02
2016,11,27,12,15,0.0,118.5,6.8,22.0,118.5,92.72,69.95
2016,11,27,12,30,0.0,123.0,6.8,22.0,123.0,96.34,72.89
2016,11,27,12,45,0.0,134.5,6.8,22.5,134.5,105.79,80.38
2016,11,27,13,0,0.0,146.0,6.8,23.0,146.0,115.21,87.84
2016,11,27,13,15,14.5,188.5,6.75,23.0,197.0,160.9,124.9
2016,11,27,13,30,29.0,231.0,6.7,23.0,248.0,216.87,169.76
2016,11,27,13,45,14.5,184.5,6.65,23.0,193.0,154.93,120.18
2016,11,27,14,0,0.0,138.0,6.6,23.0,138.0,107.65,82.12
2016,11,27,14,15,0.0,107.5,6.5,23.0,107.5,83.08,62.36
2016,11,27,14,30,0.0,77.0,6.4,23.0,77.0,59.16,42.98
2016,11,27,14,45,49.0,132.0,6.3,23.0,153.5,123.42,94.76
2016,11,27,15,0,98.0,187.0,6.2,23.0,230.0,177.88,137.28
2016,11,27,15,15,91.5,169.0,6.0,23.0,206.0,153.74,117.33
2016,11,27,15,30,85.0,151.0,5.8,23.0,182.0,130.72,98.47
2016,11,27,15,45,77.0,131.5,5.6,23.0,156.5,107.58,79.9
2016,11,27,16,0,69.0,112.0,5.4,23.0,131.0,85.84,63.1
2016,11,27,16,15,55.5,91.5,5.05,22.5,105.0,64.89,50.46
2016,11,27,16,30,42.0,71.0,4.7,22.0,79.0,51.0,38.24
2016,11,27,16,45,21.0,50.5,4.4,21.5,54.5,36.86,25.61
2016,11,27,17,0,0.0,30.0,4.1,21.0,30.0,22.39,12.03
2016,11,27,17,15,0.0,15.0,4.0,20.5,15.0,11.4,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,15.5,5.1,18.0,15.5,12.2,0.0
2016,11,28,7,30,0.0,31.0,5.1,18.0,31.0,49.72,0.0
2016,11,28,7,45,230.0,37.5,5.1,18.5,72.0,298.16,231.67
2016,11,28,8,0,460.0,44.0,5.1,19.0,113.0,512.78,414.53
2016,11,28,8,15,538.0,51.5,5.2,19.0,160.5,605.62,493.17
2016,11,28,8,30,616.0,59.0,5.3,19.0,208.0,700.38,569.91
2016,11,28,8,45,674.5,62.5,5.45,19.5,256.5,772.16,625.08
2016,11,28,9,0,733.0,66.0,5.6,20.0,305.0,836.15,672.24
2016,11,28,9,15,767.0,69.5,5.85,20.5,350.0,883.11,705.8
2016,11,28,9,30,801.0,73.0,6.1,21.0,395.0,927.57,736.77
2016,11,28,9,45,829.5,74.5,6.35,21.5,436.5,961.06,759.23
2016,11,28,10,0,858.0,76.0,6.6,22.0,478.0,991.27,779.12
2016,11,28,10,15,874.5,78.0,6.7,22.0,512.0,1006.56,788.9
2016,11,28,10,30,891.0,80.0,6.8,22.0,546.0,1006.0,787.47
2016,11,28,10,45,908.5,79.0,6.95,22.0,574.5,1010.94,790.5
2016,11,28,11,0,926.0,78.0,7.1,22.0,603.0,1012.03,790.9
2016,11,28,11,15,933.0,79.0,6.95,22.0,621.5,1001.54,781.61
2016,11,28,11,30,940.0,80.0,6.8,22.0,640.0,987.25,769.87
2016,11,28,11,45,948.0,79.0,6.65,22.0,651.5,967.7,754.56
2016,11,28,12,0,956.0,78.0,6.5,22.0,663.0,944.41,736.77
2016,11,28,12,15,956.0,78.0,6.45,22.0,664.0,911.76,712.88
2016,11,28,12,30,956.0,78.0,6.4,22.0,665.0,875.96,686.8
2016,11,28,12,45,953.5,77.5,6.35,22.5,658.0,834.66,655.41
2016,11,28,13,0,951.0,77.0,6.3,23.0,651.0,790.73,622.16
2016,11,28,13,15,945.5,76.5,6.25,22.5,635.5,742.29,587.16
2016,11,28,13,30,940.0,76.0,6.2,22.0,620.0,691.88,548.29
2016,11,28,13,45,929.0,75.5,6.2,22.0,596.0,636.46,503.7
2016,11,28,14,0,918.0,75.0,6.2,22.0,572.0,580.07,457.28
2016,11,28,14,15,905.5,73.5,6.05,22.0,541.0,521.26,407.55
2016,11,28,14,30,893.0,72.0,5.9,22.0,510.0,462.2,356.41
2016,11,28,14,45,873.0,70.0,5.75,22.0,472.5,399.87,301.66
2016,11,28,15,0,853.0,68.0,5.6,22.0,435.0,338.05,246.46
2016,11,28,15,15,827.0,65.0,5.2,21.5,392.0,275.12,190.63
2016,11,28,15,30,801.0,62.0,4.8,21.0,349.0,214.68,137.9
2016,11,28,15,45,762.0,58.5,4.4,21.0,302.0,154.79,89.54
2016,11,28,16,0,723.0,55.0,4.0,21.0,255.0,99.46,52.62
2016,11,28,16,15,662.0,49.5,3.45,19.5,206.0,47.0,35.51
2016,11,28,16,30,601.0,44.0,2.9,18.0,157.0,40.29,29.59
2016,11,28,16,45,494.0,36.0,2.4,17.0,110.5,30.19,20.41
2016,11,28,17,0,387.0,28.0,1.9,16.0,64.0,23.39,13.14
2016,11,28,17,15,193.5,14.0,1.8,15.5,32.0,11.43,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,99.5,10.0,2.5,9.5,15.0,84.93,0.0
2016,11,29,7,30,199.0,20.0,2.9,10.0,30.0,219.26,0.0
2016,11,29,7,45,338.0,31.0,3.3,11.0,71.0,380.23,298.99
2016,11,29,8,0,477.0,42.0,3.7,12.0,112.0,525.05,431.39
2016,11,29,8,15,554.5,49.0,3.6,12.5,159.5,616.88,508.96
2016,11,29,8,30,632.0,56.0,3.5,13.0,207.0,710.7,583.46
2016,11,29,8,45,682.5,60.5,3.45,14.0,255.0,768.24,625.61
2016,11,29,9,0,733.0,65.0,3.4,15.0,303.0,834.35,671.8
2016,11,29,9,15,765.0,69.0,3.35,16.0,347.0,879.99,700.87
2016,11,29,9,30,797.0,73.0,3.3,17.0,391.0,923.13,727.07
2016,11,29,9,45,819.0,75.5,3.25,18.0,430.5,951.45,741.98
2016,11,29,10,0,841.0,78.0,3.2,19.0,470.0,976.51,754.33
2016,11,29,10,15,856.5,80.0,3.25,19.5,503.0,990.9,761.39
2016,11,29,10,30,872.0,82.0,3.3,20.0,536.0,1001.62,766.1
2016,11,29,10,45,882.5,83.5,3.4,21.0,562.0,1002.96,763.46
2016,11,29,11,0,893.0,85.0,3.5,22.0,588.0,988.67,750.43
2016,11,29,11,15,899.5,86.0,3.2,22.0,606.0,978.2,740.28
2016,11,29,11,30,906.0,87.0,2.9,22.0,624.0,964.1,727.69
2016,11,29,11,45,913.0,86.0,2.65,22.5,635.0,944.47,710.53
2016,11,29,12,0,920.0,85.0,2.4,23.0,646.0,921.28,691.17
2016,11,29,12,15,920.5,85.0,2.35,23.0,647.5,890.16,669.78
