Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,12,30,921.0,85.0,2.3,23.0,649.0,855.98,646.41
2016,11,29,12,45,920.0,84.0,2.25,23.5,642.5,816.62,618.28
2016,11,29,13,0,919.0,83.0,2.2,24.0,636.0,774.62,588.38
2016,11,29,13,15,913.5,82.5,2.25,24.0,621.0,727.57,555.73
2016,11,29,13,30,908.0,82.0,2.3,24.0,606.0,678.64,519.68
2016,11,29,13,45,899.5,80.5,2.4,24.0,583.0,625.23,479.61
2016,11,29,14,0,891.0,79.0,2.5,24.0,560.0,570.7,437.39
2016,11,29,14,15,878.0,77.5,2.55,23.5,530.0,513.09,392.05
2016,11,29,14,30,865.0,76.0,2.6,23.0,500.0,456.44,345.75
2016,11,29,14,45,849.0,73.0,2.7,23.0,463.5,395.4,294.07
2016,11,29,15,0,833.0,70.0,2.8,23.0,427.0,335.16,241.72
2016,11,29,15,15,807.0,67.0,2.55,22.5,384.5,273.4,188.02
2016,11,29,15,30,781.0,64.0,2.3,22.0,342.0,214.13,137.11
2016,11,29,15,45,742.5,60.0,2.05,21.5,296.0,155.04,90.02
2016,11,29,16,0,704.0,56.0,1.8,21.0,250.0,100.48,53.58
2016,11,29,16,15,643.0,50.5,1.7,20.0,201.5,49.09,37.24
2016,11,29,16,30,582.0,45.0,1.6,19.0,153.0,37.79,27.3
2016,11,29,16,45,476.0,36.5,1.5,18.0,107.5,30.49,20.58
2016,11,29,17,0,370.0,28.0,1.4,17.0,62.0,23.32,13.0
2016,11,29,17,15,185.0,14.0,1.45,16.5,31.0,11.41,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,15.5,3.95,6.5,15.5,12.2,0.0
2016,11,30,7,30,0.0,31.0,4.0,7.0,31.0,53.33,0.0
2016,11,30,7,45,289.0,33.0,4.1,7.5,74.5,339.66,269.81
2016,11,30,8,0,578.0,35.0,4.2,8.0,118.0,593.95,493.09
2016,11,30,8,15,652.0,40.5,4.4,8.5,168.0,684.46,571.77
2016,11,30,8,30,726.0,46.0,4.6,9.0,218.0,776.04,647.33
2016,11,30,8,45,776.0,49.0,4.85,10.0,268.0,841.86,698.48
2016,11,30,9,0,826.0,52.0,5.1,11.0,318.0,895.86,738.32
2016,11,30,9,15,856.5,55.0,5.0,11.5,364.0,939.12,767.52
2016,11,30,9,30,887.0,58.0,4.9,12.0,410.0,979.99,793.82
2016,11,30,9,45,911.0,59.0,4.8,12.5,451.5,1008.56,810.32
2016,11,30,10,0,935.0,60.0,4.7,13.0,493.0,1033.9,824.14
2016,11,30,10,15,949.0,61.5,4.5,13.5,527.5,1046.33,827.52
2016,11,30,10,30,963.0,63.0,4.3,14.0,562.0,1054.94,828.19
2016,11,30,10,45,974.5,63.5,4.1,14.5,589.5,1055.76,824.32
2016,11,30,11,0,986.0,64.0,3.9,15.0,617.0,1052.56,817.88
2016,11,30,11,15,992.0,64.5,3.75,15.0,635.5,1039.99,807.06
2016,11,30,11,30,998.0,65.0,3.6,15.0,654.0,1023.49,793.79
2016,11,30,11,45,1001.5,65.0,3.5,15.5,665.0,1000.15,774.92
2016,11,30,12,0,1005.0,65.0,3.4,16.0,676.0,973.08,753.74
2016,11,30,12,15,1005.0,65.5,3.35,16.0,677.5,939.98,730.3
2016,11,30,12,30,1005.0,66.0,3.3,16.0,679.0,903.55,704.58
2016,11,30,12,45,1003.5,65.5,3.25,16.5,672.0,861.61,673.68
2016,11,30,13,0,1002.0,65.0,3.2,17.0,665.0,816.82,640.76
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,766.93,605.18
2016,11,30,13,30,992.0,64.0,3.1,17.0,635.0,714.89,564.92
2016,11,30,13,45,984.0,63.0,3.1,17.0,611.5,658.6,520.7
2016,11,30,14,0,976.0,62.0,3.1,17.0,588.0,600.95,474.15
2016,11,30,14,15,964.5,61.0,3.1,17.0,557.0,540.46,423.99
2016,11,30,14,30,953.0,60.0,3.1,17.0,526.0,479.49,371.87
2016,11,30,14,45,933.5,59.5,3.1,17.0,488.0,415.77,316.15
2016,11,30,15,0,914.0,59.0,3.1,17.0,450.0,352.96,259.9
2016,11,30,15,15,890.0,56.5,2.9,16.5,406.0,288.35,202.04
2016,11,30,15,30,866.0,54.0,2.7,16.0,362.0,225.8,146.64
2016,11,30,15,45,831.0,51.0,2.5,15.5,314.0,163.58,95.39
2016,11,30,16,0,796.0,48.0,2.3,15.0,266.0,102.41,52.85
2016,11,30,16,15,740.5,43.5,2.0,14.0,216.0,46.34,35.76
2016,11,30,16,30,685.0,39.0,1.7,13.0,166.0,36.68,27.04
2016,11,30,16,45,586.5,32.0,1.4,12.0,117.5,29.83,20.59
2016,11,30,17,0,488.0,25.0,1.1,11.0,69.0,23.13,13.24
2016,11,30,17,15,244.0,12.5,1.1,10.5,34.5,11.2,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,123.5,8.5,1.3,4.0,14.0,102.12,0.0
2016,12,1,7,30,247.0,17.0,1.5,5.0,28.0,252.31,0.0
2016,12,1,7,45,375.5,28.0,1.7,6.0,69.0,408.27,317.06
2016,12,1,8,0,504.0,39.0,1.9,7.0,110.0,544.25,447.73
2016,12,1,8,15,579.0,46.0,1.95,7.5,158.0,634.04,524.07
2016,12,1,8,30,654.0,53.0,2.0,8.0,206.0,716.76,590.27
2016,12,1,8,45,697.5,58.5,2.1,9.0,253.0,778.93,636.69
2016,12,1,9,0,741.0,64.0,2.2,10.0,300.0,839.73,679.72
2016,12,1,9,15,772.0,67.5,2.45,10.5,344.0,883.95,711.53
2016,12,1,9,30,803.0,71.0,2.7,11.0,388.0,925.62,740.74
2016,12,1,9,45,824.0,74.0,2.95,12.0,427.0,953.76,758.29
2016,12,1,10,0,845.0,77.0,3.2,13.0,466.0,978.63,773.28
2016,12,1,10,15,860.0,79.5,3.35,13.5,499.0,993.34,781.59
2016,12,1,10,30,875.0,82.0,3.5,14.0,532.0,1004.39,787.44
2016,12,1,10,45,885.0,83.5,3.65,15.0,558.0,1005.4,784.9
2016,12,1,11,0,895.0,85.0,3.8,16.0,584.0,990.8,771.67
2016,12,1,11,15,901.5,86.0,3.75,16.0,602.5,980.51,763.29
2016,12,1,11,30,908.0,87.0,3.7,16.0,621.0,966.57,752.51
2016,12,1,11,45,913.5,86.5,3.65,16.5,631.5,946.33,736.12
2016,12,1,12,0,919.0,86.0,3.6,17.0,642.0,922.58,717.52
2016,12,1,12,15,919.5,86.0,3.6,17.0,644.0,891.69,695.68
2016,12,1,12,30,920.0,86.0,3.6,17.0,646.0,857.75,671.72
2016,12,1,12,45,918.0,85.5,3.6,17.5,639.0,818.38,642.61
2016,12,1,13,0,916.0,85.0,3.6,18.0,632.0,776.44,611.64
2016,12,1,13,15,910.5,84.5,3.6,18.0,617.5,729.68,577.25
2016,12,1,13,30,905.0,84.0,3.6,18.0,603.0,681.04,539.48
2016,12,1,13,45,895.5,82.5,3.6,18.5,580.0,627.32,496.04
2016,12,1,14,0,886.0,81.0,3.6,19.0,557.0,572.58,450.87
2016,12,1,14,15,873.5,79.5,3.6,19.0,527.0,517.71,405.23
2016,12,1,14,30,861.0,78.0,3.6,19.0,497.0,459.62,355.82
2016,12,1,14,45,843.0,75.5,3.6,19.0,461.0,398.58,302.85
2016,12,1,15,0,825.0,73.0,3.6,19.0,425.0,338.55,249.55
2016,12,1,15,15,799.0,69.5,3.3,18.5,383.0,276.8,194.84
2016,12,1,15,30,773.0,66.0,3.0,18.0,341.0,217.55,142.92
2016,12,1,15,45,734.0,62.0,2.75,17.5,295.0,158.8,94.97
2016,12,1,16,0,695.0,58.0,2.5,17.0,249.0,104.63,57.48
2016,12,1,16,15,635.0,52.0,2.2,16.0,201.0,49.67,38.38
2016,12,1,16,30,575.0,46.0,1.9,15.0,153.0,38.52,28.42
2016,12,1,16,45,471.0,37.5,1.6,14.0,107.5,31.27,21.64
2016,12,1,17,0,367.0,29.0,1.3,13.0,62.0,24.16,13.91
2016,12,1,17,15,183.5,14.5,1.3,12.5,31.0,11.83,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,3.5,2.4,9.0,3.5,2.75,0.0
2016,12,2,7,30,0.0,7.0,2.6,9.0,7.0,5.51,0.0
2016,12,2,7,45,0.0,20.0,2.85,9.5,20.0,15.25,6.23
2016,12,2,8,0,0.0,33.0,3.1,10.0,33.0,25.39,15.86
2016,12,2,8,15,0.0,48.5,3.15,10.0,48.5,40.3,29.09
2016,12,2,8,30,0.0,64.0,3.2,10.0,64.0,54.64,41.78
2016,12,2,8,45,0.0,80.0,3.25,10.5,80.0,69.26,54.47
2016,12,2,9,0,0.0,96.0,3.3,11.0,96.0,83.67,66.76
2016,12,2,9,15,42.5,131.0,3.3,11.5,147.5,180.18,150.49
2016,12,2,9,30,85.0,166.0,3.3,12.0,199.0,264.8,221.77
2016,12,2,9,45,53.0,170.0,3.35,12.5,191.5,230.61,191.1
2016,12,2,10,0,21.0,174.0,3.4,13.0,184.0,177.12,144.75
2016,12,2,10,15,54.0,201.0,3.45,13.5,228.5,259.54,213.31
2016,12,2,10,30,87.0,228.0,3.5,14.0,273.0,320.78,262.91
2016,12,2,10,45,58.5,225.0,3.6,14.5,256.0,282.3,229.77
2016,12,2,11,0,30.0,222.0,3.7,15.0,239.0,245.58,198.34
2016,12,2,11,15,15.0,194.5,3.75,15.0,203.0,178.56,143.22
2016,12,2,11,30,0.0,167.0,3.8,15.0,167.0,136.75,108.28
2016,12,2,11,45,0.0,123.0,3.85,15.5,123.0,96.99,75.32
2016,12,2,12,0,0.0,79.0,3.9,16.0,79.0,60.8,45.2
2016,12,2,12,15,0.0,100.0,3.9,16.0,100.0,77.43,59.01
2016,12,2,12,30,0.0,121.0,3.9,16.0,121.0,94.77,73.34
2016,12,2,12,45,0.0,118.5,3.9,16.0,118.5,92.57,71.52
2016,12,2,13,0,0.0,116.0,3.9,16.0,116.0,90.4,69.77
2016,12,2,13,15,0.0,72.0,3.9,16.0,72.0,55.36,40.73
2016,12,2,13,30,0.0,28.0,3.9,16.0,28.0,21.43,12.38
2016,12,2,13,45,44.5,134.5,3.9,16.0,158.5,137.62,109.83
2016,12,2,14,0,89.0,241.0,3.9,16.0,289.0,252.65,203.38
2016,12,2,14,15,134.0,229.5,3.9,15.5,297.0,265.75,213.88
2016,12,2,14,30,179.0,218.0,3.9,15.0,305.0,264.22,212.12
2016,12,2,14,45,89.5,156.0,3.95,15.0,199.5,164.94,131.31
2016,12,2,15,0,0.0,94.0,4.0,15.0,94.0,72.24,55.66
2016,12,2,15,15,0.0,84.0,3.95,14.5,84.0,64.43,49.35
2016,12,2,15,30,0.0,74.0,3.9,14.0,74.0,56.7,42.97
2016,12,2,15,45,0.0,64.0,3.85,14.0,64.0,49.06,36.49
2016,12,2,16,0,0.0,54.0,3.8,14.0,54.0,41.35,29.89
2016,12,2,16,15,0.0,43.0,3.75,13.5,43.0,32.87,22.58
2016,12,2,16,30,0.0,32.0,3.7,13.0,32.0,24.41,16.11
2016,12,2,16,45,0.0,22.0,3.7,13.0,22.0,16.75,9.02
2016,12,2,17,0,0.0,12.0,3.7,13.0,12.0,9.11,1.71
2016,12,2,17,15,0.0,6.0,3.7,12.5,6.0,4.54,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,1.5,4.2,8.0,1.5,0.0,0.0
2016,12,3,7,30,0.0,3.0,4.1,8.0,3.0,2.36,0.0
2016,12,3,7,45,0.0,9.0,4.1,8.0,9.0,6.82,0.0
2016,12,3,8,0,0.0,15.0,4.1,8.0,15.0,11.39,4.05
2016,12,3,8,15,0.0,22.0,4.0,8.0,22.0,16.73,8.89
2016,12,3,8,30,0.0,29.0,3.9,8.0,29.0,22.09,13.71
2016,12,3,8,45,0.0,36.5,3.8,8.0,36.5,27.85,18.83
2016,12,3,9,0,0.0,44.0,3.7,8.0,44.0,33.62,23.91
2016,12,3,9,15,0.0,47.0,3.75,8.0,47.0,35.93,25.91
2016,12,3,9,30,0.0,50.0,3.8,8.0,50.0,38.25,27.87
2016,12,3,9,45,0.0,54.5,3.85,8.5,54.5,41.73,30.77
2016,12,3,10,0,0.0,59.0,3.9,9.0,59.0,45.22,33.64
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,49.48,37.23
2016,12,3,10,30,0.0,70.0,4.2,9.0,70.0,53.75,40.82
2016,12,3,10,45,0.0,103.5,4.35,9.0,103.5,81.1,64.17
2016,12,3,11,0,0.0,137.0,4.5,9.0,137.0,110.72,89.24
2016,12,3,11,15,0.0,125.5,4.6,9.0,125.5,99.81,79.84
2016,12,3,11,30,0.0,114.0,4.7,9.0,114.0,89.49,71.01
2016,12,3,11,45,0.0,141.0,4.85,9.0,141.5,112.71,90.63
2016,12,3,12,0,0.0,168.0,5.0,9.0,169.0,136.26,110.43
2016,12,3,12,15,0.0,123.0,4.9,9.0,123.5,96.62,76.92
2016,12,3,12,30,0.0,78.0,4.8,9.0,78.0,60.02,45.83
2016,12,3,12,45,0.0,52.5,4.75,9.5,52.5,40.3,28.93
2016,12,3,13,0,0.0,27.0,4.7,10.0,27.0,20.67,12.1
2016,12,3,13,15,0.0,38.5,4.45,10.0,38.5,29.5,19.69
2016,12,3,13,30,0.0,50.0,4.2,10.0,50.0,38.35,27.29
2016,12,3,13,45,0.0,68.5,3.95,10.0,68.5,52.62,39.55
2016,12,3,14,0,0.0,87.0,3.7,10.0,87.0,66.94,51.84
2016,12,3,14,15,0.0,53.0,3.75,10.0,53.0,40.62,29.38
2016,12,3,14,30,0.0,19.0,3.8,10.0,19.0,14.5,6.9
2016,12,3,14,45,0.0,56.5,3.9,10.0,56.5,43.29,31.84
2016,12,3,15,0,0.0,94.0,4.0,10.0,94.0,72.25,56.87
2016,12,3,15,15,0.0,85.0,3.75,9.5,85.0,65.2,51.0
2016,12,3,15,30,0.0,76.0,3.5,9.0,76.0,58.21,45.16
2016,12,3,15,45,0.0,65.0,3.25,9.0,65.0,49.8,37.9
2016,12,3,16,0,0.0,54.0,3.0,9.0,54.0,41.35,30.53
2016,12,3,16,15,0.0,43.5,2.7,9.0,43.5,33.25,23.39
2016,12,3,16,30,0.0,33.0,2.4,9.0,33.0,25.18,17.14
2016,12,3,16,45,0.0,23.0,2.15,9.0,23.0,17.52,9.93
2016,12,3,17,0,0.0,13.0,1.9,9.0,13.0,9.87,2.46
2016,12,3,17,15,0.0,6.5,1.85,9.0,6.5,4.93,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,7,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,4,7,45,0.0,1.5,3.5,9.0,1.5,1.13,0.0
2016,12,4,8,0,0.0,3.0,3.6,9.0,3.0,2.27,0.0
2016,12,4,8,15,0.0,4.5,3.75,9.0,4.5,3.4,0.0
2016,12,4,8,30,0.0,6.0,3.9,9.0,6.0,4.54,0.0
2016,12,4,8,45,0.0,7.5,4.1,9.5,7.5,5.69,0.0
2016,12,4,9,0,0.0,9.0,4.3,10.0,9.0,6.83,0.32
2016,12,4,9,15,0.0,27.0,4.55,10.0,27.0,20.57,12.31
2016,12,4,9,30,0.0,45.0,4.8,10.0,45.0,34.4,24.29
2016,12,4,9,45,0.0,58.5,5.1,10.0,58.5,44.82,33.24
2016,12,4,10,0,0.0,72.0,5.4,10.0,72.0,55.27,42.15
2016,12,4,10,15,0.0,72.0,5.25,10.0,72.0,55.28,42.06
2016,12,4,10,30,0.0,72.0,5.1,10.0,72.0,55.29,41.98
2016,12,4,10,45,0.0,56.5,4.95,10.5,56.5,43.33,31.58
2016,12,4,11,0,0.0,41.0,4.8,11.0,41.0,31.4,21.28
2016,12,4,11,15,0.0,40.0,4.6,11.0,40.0,30.65,20.6
2016,12,4,11,30,0.0,39.0,4.4,11.0,39.0,29.89,19.93
2016,12,4,11,45,0.0,75.5,4.2,11.0,75.5,58.07,43.89
2016,12,4,12,0,0.0,112.0,4.0,11.0,112.0,87.5,68.72
2016,12,4,12,15,0.0,129.5,4.15,11.0,129.5,102.17,81.01
2016,12,4,12,30,0.0,147.0,4.3,11.0,147.0,116.9,93.36
2016,12,4,12,45,14.0,191.0,4.45,11.0,199.5,165.9,134.72
2016,12,4,13,0,28.0,235.0,4.6,11.0,252.0,214.47,175.26
2016,12,4,13,15,14.0,160.0,4.8,11.0,168.5,136.77,110.45
2016,12,4,13,30,0.0,85.0,5.0,11.0,85.0,65.42,50.15
2016,12,4,13,45,0.0,48.5,5.2,11.5,48.5,37.18,26.14
2016,12,4,14,0,0.0,12.0,5.4,12.0,12.0,9.16,2.19
2016,12,4,14,15,70.5,115.0,5.3,12.0,149.0,134.97,109.33
2016,12,4,14,30,141.0,218.0,5.2,12.0,286.0,248.58,202.91
2016,12,4,14,45,128.0,201.5,5.15,12.0,260.0,217.94,176.71
2016,12,4,15,0,115.0,185.0,5.1,12.0,234.0,189.13,152.19
2016,12,4,15,15,110.0,167.0,4.85,11.5,210.0,163.13,130.02
2016,12,4,15,30,105.0,149.0,4.6,11.0,186.0,138.13,108.66
2016,12,4,15,45,96.0,129.5,4.35,11.0,160.0,112.49,87.0
2016,12,4,16,0,87.0,110.0,4.1,11.0,134.0,88.43,67.39
2016,12,4,16,15,74.5,90.0,3.85,10.5,107.5,65.59,50.18
2016,12,4,16,30,62.0,70.0,3.6,10.0,81.0,50.17,39.43
2016,12,4,16,45,38.5,50.5,3.4,10.0,56.5,36.89,26.95
2016,12,4,17,0,15.0,31.0,3.2,10.0,32.0,23.15,13.27
2016,12,4,17,15,7.5,15.5,3.15,9.5,16.0,11.87,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,2.0,2.55,7.0,2.0,0.0,0.0
2016,12,5,7,30,0.0,4.0,2.6,7.0,4.0,3.15,0.0
2016,12,5,7,45,0.0,12.5,2.7,7.5,12.5,9.49,1.42
2016,12,5,8,0,0.0,21.0,2.8,8.0,21.0,15.99,7.93
2016,12,5,8,15,0.0,31.5,2.65,8.0,31.5,24.03,15.2
2016,12,5,8,30,0.0,42.0,2.5,8.0,42.0,32.1,22.46
2016,12,5,8,45,0.0,53.0,2.35,8.5,53.0,40.58,29.93
2016,12,5,9,0,0.0,64.0,2.2,9.0,64.0,49.46,37.64
2016,12,5,9,15,0.0,50.5,2.0,9.0,50.5,38.63,28.17
2016,12,5,9,30,0.0,37.0,1.8,9.0,37.0,28.25,19.08
2016,12,5,9,45,0.0,40.5,1.65,9.0,40.5,30.95,21.39
2016,12,5,10,0,0.0,44.0,1.5,9.0,44.0,33.65,23.68
2016,12,5,10,15,0.0,71.5,1.45,9.0,71.5,54.89,41.96
2016,12,5,10,30,0.0,99.0,1.4,9.0,99.0,77.53,61.23
2016,12,5,10,45,0.0,90.0,1.35,9.5,90.0,69.44,54.08
2016,12,5,11,0,0.0,81.0,1.3,10.0,81.0,62.3,47.82
2016,12,5,11,15,0.0,46.0,1.35,10.0,46.0,35.26,24.69
2016,12,5,11,30,0.0,11.0,1.4,10.0,11.0,8.41,1.59
2016,12,5,11,45,0.0,67.5,1.5,10.0,67.5,51.88,38.86
2016,12,5,12,0,0.0,124.0,1.6,10.0,124.0,97.7,77.56
2016,12,5,12,15,0.0,109.5,1.7,10.0,109.5,85.32,67.04
2016,12,5,12,30,0.0,95.0,1.8,10.0,95.0,73.32,56.93
2016,12,5,12,45,0.5,132.5,1.9,10.5,133.0,104.72,83.28
2016,12,5,13,0,1.0,170.0,2.0,11.0,171.0,136.79,109.85
2016,12,5,13,15,0.5,133.5,2.1,11.0,134.0,105.14,83.49
2016,12,5,13,30,0.0,97.0,2.2,11.0,97.0,74.89,58.17
2016,12,5,13,45,0.0,130.0,2.35,11.0,130.0,101.56,80.77
2016,12,5,14,0,0.0,163.0,2.5,11.0,163.0,128.46,103.43
2016,12,5,14,15,0.0,113.0,2.55,11.0,113.0,87.55,69.15
2016,12,5,14,30,0.0,63.0,2.6,11.0,63.0,48.32,35.92
2016,12,5,14,45,0.0,92.5,2.7,11.0,92.5,71.2,55.61
2016,12,5,15,0,0.0,122.0,2.8,11.0,122.0,93.95,75.13
2016,12,5,15,15,0.0,110.0,2.75,11.0,110.0,84.27,67.01
2016,12,5,15,30,0.0,98.0,2.7,11.0,98.0,74.71,58.96
2016,12,5,15,45,309.5,82.5,2.7,11.0,167.0,113.52,78.21
2016,12,5,16,0,619.0,67.0,2.7,11.0,236.0,108.53,63.74
2016,12,5,16,15,556.5,60.0,2.35,10.5,190.0,59.94,38.7
2016,12,5,16,30,494.0,53.0,2.0,10.0,144.0,43.48,33.47
2016,12,5,16,45,407.0,41.5,1.7,10.0,101.5,34.18,24.59
2016,12,5,17,0,320.0,30.0,1.4,10.0,59.0,24.82,14.68
2016,12,5,17,15,160.0,15.0,1.35,9.5,29.5,12.21,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,97.0,7.0,4.1,6.0,10.0,0.0,0.0
2016,12,6,7,30,194.0,14.0,4.3,6.0,20.0,166.38,0.0
2016,12,6,7,45,346.5,24.5,4.5,6.5,59.5,373.57,268.79
2016,12,6,8,0,499.0,35.0,4.7,7.0,99.0,532.57,442.48
2016,12,6,8,15,580.0,41.5,5.05,7.0,146.5,616.39,521.04
2016,12,6,8,30,661.0,48.0,5.4,7.0,194.0,714.24,606.07
2016,12,6,8,45,713.0,52.0,5.75,7.5,242.0,782.54,663.04
2016,12,6,9,0,765.0,56.0,6.1,8.0,290.0,849.82,716.89
2016,12,6,9,15,403.5,104.5,6.1,8.5,229.5,566.21,486.46
2016,12,6,9,30,42.0,153.0,6.1,9.0,169.0,205.55,173.1
2016,12,6,9,45,43.5,168.5,6.2,9.5,187.0,221.1,186.03
2016,12,6,10,0,45.0,184.0,6.3,10.0,205.0,236.59,198.31
2016,12,6,10,15,22.5,162.0,6.2,10.0,172.5,162.89,134.81
2016,12,6,10,30,0.0,140.0,6.1,10.0,140.0,115.85,93.62
2016,12,6,10,45,0.0,121.5,6.05,10.5,121.5,97.37,77.64
2016,12,6,11,0,0.0,103.0,6.0,11.0,103.0,80.48,63.06
2016,12,6,11,15,0.0,110.5,5.9,11.5,110.5,86.75,68.17
2016,12,6,11,30,0.0,118.0,5.8,12.0,118.0,93.01,73.22
2016,12,6,11,45,0.0,134.0,5.7,12.5,134.0,106.67,84.46
2016,12,6,12,0,0.0,150.0,5.6,13.0,150.0,120.37,95.66
2016,12,6,12,15,0.0,136.0,5.5,13.0,136.0,107.79,85.14
2016,12,6,12,30,0.0,122.0,5.4,13.0,122.0,95.68,75.02
2016,12,6,12,45,0.0,132.0,5.35,13.0,132.0,103.93,81.94
2016,12,6,13,0,0.0,142.0,5.3,13.0,142.0,112.15,88.84
2016,12,6,13,15,0.0,126.0,5.2,13.0,126.0,98.6,77.56
2016,12,6,13,30,0.0,110.0,5.1,13.0,110.0,85.39,66.58
2016,12,6,13,45,0.0,110.0,5.05,13.0,110.0,85.33,66.62
2016,12,6,14,0,0.0,110.0,5.0,13.0,110.0,85.26,66.66
2016,12,6,14,15,0.0,88.0,4.9,13.0,88.0,67.72,51.98
2016,12,6,14,30,0.0,66.0,4.8,13.0,66.0,50.64,37.6
2016,12,6,14,45,0.0,85.0,4.75,13.0,85.0,65.36,50.22
2016,12,6,15,0,0.0,104.0,4.7,13.0,104.0,80.02,62.79
2016,12,6,15,15,0.0,93.5,4.55,12.5,93.5,71.7,55.96
2016,12,6,15,30,0.0,83.0,4.4,12.0,83.0,63.49,49.14
2016,12,6,15,45,264.0,85.0,4.3,12.0,156.5,109.43,76.57
2016,12,6,16,0,528.0,87.0,4.2,12.0,230.0,117.89,74.82
2016,12,6,16,15,463.0,76.5,3.85,11.5,185.0,68.24,46.23
2016,12,6,16,30,398.0,66.0,3.5,11.0,140.0,49.67,38.83
2016,12,6,16,45,294.0,51.5,3.2,10.5,97.0,38.72,28.51
2016,12,6,17,0,190.0,37.0,2.9,10.0,54.0,27.79,17.11
2016,12,6,17,15,95.0,18.5,2.8,9.5,27.0,14.0,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,63.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,127.0,13.0,1.4,3.0,17.0,111.8,0.0
2016,12,7,7,45,262.5,26.0,1.65,4.0,53.0,302.58,212.13
2016,12,7,8,0,398.0,39.0,1.9,5.0,89.0,448.63,371.85
2016,12,7,8,15,481.0,48.0,1.85,5.5,134.0,545.43,456.61
2016,12,7,8,30,564.0,57.0,1.8,6.0,179.0,645.01,537.66
2016,12,7,8,45,612.5,63.5,1.75,6.5,224.5,710.53,588.13
2016,12,7,9,0,661.0,70.0,1.7,7.0,270.0,775.52,635.52
2016,12,7,9,15,696.0,74.5,1.65,7.5,313.0,823.46,668.05
2016,12,7,9,30,731.0,79.0,1.6,8.0,356.0,869.44,697.92
2016,12,7,9,45,370.0,118.5,1.6,9.0,259.5,551.27,455.76
2016,12,7,10,0,9.0,158.0,1.6,10.0,163.0,148.54,120.62
2016,12,7,10,15,16.0,175.5,1.55,10.5,184.0,171.28,140.42
2016,12,7,10,30,23.0,193.0,1.5,11.0,205.0,193.86,158.7
2016,12,7,10,45,24.0,203.0,1.5,11.5,216.0,202.18,164.86
2016,12,7,11,0,25.0,213.0,1.5,12.0,227.0,210.53,171.06
2016,12,7,11,15,122.0,240.0,1.5,12.0,310.5,374.08,304.84
2016,12,7,11,30,219.0,267.0,1.5,12.0,394.0,489.35,395.05
2016,12,7,11,45,214.5,274.0,1.5,12.5,400.0,482.84,387.73
2016,12,7,12,0,210.0,281.0,1.5,13.0,406.0,475.73,380.99
2016,12,7,12,15,218.0,281.5,1.5,13.0,411.5,471.59,377.71
2016,12,7,12,30,226.0,282.0,1.5,13.0,417.0,466.36,373.58
2016,12,7,12,45,228.0,278.0,1.55,13.5,413.5,450.55,360.82
2016,12,7,13,0,230.0,274.0,1.6,14.0,410.0,434.18,347.63
2016,12,7,13,15,214.5,268.5,1.55,14.0,393.0,403.49,323.34
2016,12,7,13,30,199.0,263.0,1.5,14.0,376.0,373.86,299.82
2016,12,7,13,45,337.5,227.0,1.5,14.5,410.0,421.74,337.55
2016,12,7,14,0,476.0,191.0,1.5,15.0,444.0,454.73,361.39
2016,12,7,14,15,629.5,142.5,1.35,15.0,458.0,463.75,365.32
2016,12,7,14,30,783.0,94.0,1.2,15.0,472.0,449.38,349.19
2016,12,7,14,45,617.5,119.0,1.05,15.0,403.5,359.01,276.22
2016,12,7,15,0,452.0,144.0,0.9,15.0,335.0,279.96,213.32
2016,12,7,15,15,425.0,136.0,0.75,15.0,301.5,234.58,174.52
2016,12,7,15,30,398.0,128.0,0.6,15.0,268.0,192.19,138.37
2016,12,7,15,45,375.0,113.0,0.45,15.0,231.0,148.32,102.2
2016,12,7,16,0,352.0,98.0,0.3,15.0,194.0,107.49,71.32
2016,12,7,16,15,315.0,82.5,0.45,14.0,156.0,68.99,48.08
2016,12,7,16,30,278.0,67.0,0.6,13.0,118.0,49.4,38.31
2016,12,7,16,45,215.0,50.0,0.8,12.5,82.5,37.2,26.99
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,24.78,14.58
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,12.5,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,4.5,6.65,2.0,4.5,0.0,0.0
2016,12,8,7,30,0.0,9.0,6.8,2.0,9.0,7.08,0.0
2016,12,8,7,45,49.0,28.0,6.95,2.0,34.0,92.23,59.97
2016,12,8,8,0,98.0,47.0,7.1,2.0,59.0,181.6,153.3
2016,12,8,8,15,130.5,66.5,7.2,2.0,90.5,236.29,205.94
2016,12,8,8,30,163.0,86.0,7.3,2.0,122.0,291.54,257.45
2016,12,8,8,45,203.5,101.0,7.45,2.5,155.5,347.43,308.16
2016,12,8,9,0,244.0,116.0,7.6,3.0,189.0,404.71,358.72
2016,12,8,9,15,122.0,119.5,7.6,3.0,156.0,264.6,233.04
2016,12,8,9,30,0.0,123.0,7.6,3.0,123.0,108.08,90.14
2016,12,8,9,45,0.0,116.0,7.6,3.0,116.0,97.29,80.53
2016,12,8,10,0,0.0,109.0,7.6,3.0,109.0,88.47,72.6
2016,12,8,10,15,7.0,145.5,7.55,3.0,149.5,130.4,109.5
2016,12,8,10,30,14.0,182.0,7.5,3.0,190.0,173.2,146.73
2016,12,8,10,45,72.0,216.0,7.45,3.0,255.5,286.94,246.75
2016,12,8,11,0,130.0,250.0,7.4,3.0,321.0,401.87,345.42
2016,12,8,11,15,96.0,251.0,7.3,3.0,304.5,340.64,291.86
2016,12,8,11,30,62.0,252.0,7.2,3.0,288.0,303.42,258.6
2016,12,8,11,45,115.5,265.5,7.1,3.0,333.5,383.05,327.27
2016,12,8,12,0,169.0,279.0,7.0,3.0,379.0,437.62,373.99
2016,12,8,12,15,210.5,277.0,6.9,3.0,402.0,460.74,393.93
2016,12,8,12,30,252.0,275.0,6.8,3.0,425.0,480.75,411.11
2016,12,8,12,45,157.5,267.5,6.75,3.0,361.0,384.89,328.34
2016,12,8,13,0,63.0,260.0,6.7,3.0,297.0,280.89,238.17
2016,12,8,13,15,63.0,254.0,6.6,3.0,290.5,269.45,228.55
2016,12,8,13,30,63.0,248.0,6.5,3.0,284.0,258.16,218.89
2016,12,8,13,45,58.0,237.0,6.45,3.0,269.0,239.23,202.66
2016,12,8,14,0,53.0,226.0,6.4,3.0,254.0,221.1,187.08
2016,12,8,14,15,50.5,213.0,6.35,3.0,239.0,203.23,171.7
2016,12,8,14,30,48.0,200.0,6.3,3.0,224.0,185.94,156.75
2016,12,8,14,45,24.0,169.0,6.25,3.5,181.0,141.12,117.9
2016,12,8,15,0,0.0,138.0,6.2,4.0,138.0,106.5,88.15
2016,12,8,15,15,0.0,124.0,6.0,3.5,124.0,95.03,78.46
2016,12,8,15,30,0.0,110.0,5.8,3.0,110.0,83.73,68.79
2016,12,8,15,45,0.0,95.0,5.65,3.0,95.0,71.87,58.37
2016,12,8,16,0,0.0,80.0,5.5,3.0,80.0,60.19,48.0
2016,12,8,16,15,0.0,64.5,5.15,2.5,64.5,48.37,37.45
2016,12,8,16,30,0.0,49.0,4.8,2.0,49.0,36.96,28.54
2016,12,8,16,45,0.0,34.5,4.45,2.0,34.5,26.29,18.27
2016,12,8,17,0,0.0,20.0,4.1,2.0,20.0,15.25,7.25
2016,12,8,17,15,0.0,10.0,3.85,1.5,10.0,7.6,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,73.5,6.0,2.35,-2.5,7.5,0.0,0.0
2016,12,9,7,30,147.0,12.0,2.6,-2.0,15.0,126.68,0.0
2016,12,9,7,45,303.0,23.5,2.85,-1.5,53.0,330.16,219.64
2016,12,9,8,0,459.0,35.0,3.1,-1.0,91.0,496.49,419.49
2016,12,9,8,15,239.5,56.5,3.2,-0.5,87.0,336.42,293.9
2016,12,9,8,30,20.0,78.0,3.3,0.0,83.0,109.28,92.47
2016,12,9,8,45,27.5,96.5,3.45,0.5,104.0,135.51,116.63
2016,12,9,9,0,35.0,115.0,3.6,1.0,125.0,161.62,139.87
2016,12,9,9,15,25.0,127.0,3.45,1.5,135.0,160.79,138.23
2016,12,9,9,30,15.0,139.0,3.3,2.0,145.0,142.17,120.97
2016,12,9,9,45,17.0,153.5,3.2,2.5,160.5,156.26,132.85
2016,12,9,10,0,19.0,168.0,3.1,3.0,176.0,170.44,144.57
2016,12,9,10,15,44.0,191.5,2.95,3.5,213.0,240.24,204.51
2016,12,9,10,30,69.0,215.0,2.8,4.0,250.0,289.31,245.57
2016,12,9,10,45,71.0,227.0,2.65,4.5,264.5,300.08,253.29
2016,12,9,11,0,73.0,239.0,2.5,5.0,279.0,310.65,260.91
2016,12,9,11,15,117.5,253.5,2.3,5.0,319.5,386.73,323.63
2016,12,9,11,30,162.0,268.0,2.1,5.0,360.0,437.97,364.8
2016,12,9,11,45,198.0,270.5,1.95,5.5,386.0,464.65,385.16
2016,12,9,12,0,234.0,273.0,1.8,6.0,412.0,488.98,403.38
2016,12,9,12,15,272.0,268.5,1.65,6.0,430.0,524.03,430.08
2016,12,9,12,30,310.0,264.0,1.5,6.0,448.0,535.64,438.46
2016,12,9,12,45,366.0,248.5,1.4,6.5,464.5,546.54,446.24
2016,12,9,13,0,422.0,233.0,1.3,7.0,481.0,568.1,461.38
2016,12,9,13,15,413.0,229.5,1.2,7.0,467.0,519.9,423.21
2016,12,9,13,30,404.0,226.0,1.1,7.0,453.0,486.93,396.69
2016,12,9,13,45,295.0,234.0,1.05,7.5,396.5,404.04,329.41
2016,12,9,14,0,186.0,242.0,1.0,8.0,340.0,320.14,261.25
2016,12,9,14,15,184.0,229.0,1.0,8.0,322.0,293.74,239.94
2016,12,9,14,30,182.0,216.0,1.0,8.0,304.0,267.64,218.13
2016,12,9,14,45,107.5,191.5,1.0,8.0,242.5,203.81,165.92
2016,12,9,15,0,33.0,167.0,1.0,8.0,181.0,144.17,117.42
2016,12,9,15,15,29.5,151.5,1.05,7.5,163.5,126.96,103.3
2016,12,9,15,30,26.0,136.0,1.1,7.0,146.0,110.46,89.52
2016,12,9,15,45,359.5,98.0,1.15,7.0,197.5,136.56,96.72
2016,12,9,16,0,693.0,60.0,1.2,7.0,249.0,118.88,69.36
2016,12,9,16,15,632.5,54.0,1.1,6.0,201.5,63.34,37.83
2016,12,9,16,30,572.0,48.0,1.0,5.0,154.0,40.08,31.1
2016,12,9,16,45,471.0,39.0,0.9,4.5,108.5,32.49,23.72
2016,12,9,17,0,370.0,30.0,0.8,4.0,63.0,24.99,15.45
2016,12,9,17,15,185.0,15.0,0.85,3.5,31.5,12.24,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
