Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,181.0,15.5,0.15,1.5,33.0,203.43,0.0
2016,12,20,8,0,362.0,31.0,0.1,2.0,66.0,404.03,319.2
2016,12,20,8,15,455.5,39.5,0.2,2.5,109.5,506.63,415.15
2016,12,20,8,30,549.0,48.0,0.3,3.0,153.0,613.64,502.54
2016,12,20,8,45,604.5,54.5,0.45,3.5,198.5,685.3,559.57
2016,12,20,9,0,660.0,61.0,0.6,4.0,244.0,757.17,614.41
2016,12,20,9,15,697.5,65.5,0.75,4.5,287.0,800.55,646.44
2016,12,20,9,30,735.0,70.0,0.9,5.0,330.0,850.59,682.44
2016,12,20,9,45,437.0,127.5,1.05,6.0,287.0,630.04,518.14
2016,12,20,10,0,139.0,185.0,1.2,7.0,244.0,359.26,299.4
2016,12,20,10,15,172.0,199.5,1.3,7.5,278.0,404.81,337.85
2016,12,20,10,30,205.0,214.0,1.4,8.0,312.0,449.61,372.8
2016,12,20,10,45,524.5,149.5,1.55,9.0,421.0,727.5,590.35
2016,12,20,11,0,844.0,85.0,1.7,10.0,530.0,958.26,750.56
2016,12,20,11,15,852.5,86.5,1.8,10.5,550.0,953.19,743.07
2016,12,20,11,30,861.0,88.0,1.9,11.0,570.0,944.5,736.21
2016,12,20,11,45,868.0,87.5,2.05,11.5,583.0,928.35,724.89
2016,12,20,12,0,875.0,87.0,2.2,12.0,596.0,898.46,703.96
2016,12,20,12,15,876.5,87.5,2.25,12.0,600.0,872.38,686.05
2016,12,20,12,30,878.0,88.0,2.3,12.0,604.0,843.25,665.92
2016,12,20,12,45,446.0,149.0,2.35,12.5,411.5,532.69,432.09
2016,12,20,13,0,14.0,210.0,2.4,13.0,219.0,182.93,146.43
2016,12,20,13,15,37.5,228.0,2.4,13.0,250.0,228.27,184.82
2016,12,20,13,30,61.0,246.0,2.4,13.0,281.0,257.73,208.95
2016,12,20,13,45,102.5,244.5,2.45,13.5,300.5,276.84,224.52
2016,12,20,14,0,144.0,243.0,2.5,14.0,320.0,302.35,244.64
2016,12,20,14,15,487.0,160.5,2.45,14.0,399.5,416.11,335.42
2016,12,20,14,30,830.0,78.0,2.4,14.0,479.0,475.89,377.44
2016,12,20,14,45,795.5,80.5,2.4,14.0,443.0,415.13,324.66
2016,12,20,15,0,761.0,83.0,2.4,14.0,407.0,356.83,273.46
2016,12,20,15,15,735.0,79.5,2.2,13.5,368.5,296.92,220.29
2016,12,20,15,30,709.0,76.0,2.0,13.0,330.0,240.66,169.93
2016,12,20,15,45,677.0,70.0,1.8,13.0,287.5,183.84,120.37
2016,12,20,16,0,645.0,64.0,1.6,13.0,245.0,130.7,77.65
2016,12,20,16,15,588.5,57.5,1.5,12.0,200.0,79.59,45.11
2016,12,20,16,30,532.0,51.0,1.4,11.0,155.0,42.04,32.15
2016,12,20,16,45,445.0,41.5,1.35,10.0,112.0,34.24,24.87
2016,12,20,17,0,358.0,32.0,1.3,9.0,69.0,26.47,17.07
2016,12,20,17,15,179.0,16.0,1.35,8.5,34.5,12.96,0.0
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,179.5,15.5,3.25,5.0,32.5,201.22,0.0
2016,12,21,8,0,359.0,31.0,3.6,6.0,65.0,401.05,320.13
2016,12,21,8,15,453.5,40.0,3.55,6.5,108.5,505.09,423.23
2016,12,21,8,30,548.0,49.0,3.5,7.0,152.0,613.66,516.12
2016,12,21,8,45,607.0,54.5,3.5,8.0,198.0,687.28,575.68
2016,12,21,9,0,666.0,60.0,3.5,9.0,244.0,761.13,632.04
2016,12,21,9,15,703.5,64.5,3.7,10.0,287.5,804.87,663.73
2016,12,21,9,30,741.0,69.0,3.9,11.0,331.0,855.04,699.04
2016,12,21,9,45,767.5,72.0,4.1,12.0,370.5,890.04,721.92
2016,12,21,10,0,794.0,75.0,4.3,13.0,410.0,922.14,742.43
2016,12,21,10,15,488.5,145.0,4.3,13.5,356.5,698.91,572.28
2016,12,21,10,30,183.0,215.0,4.3,14.0,303.0,429.29,353.15
2016,12,21,10,45,179.0,228.5,4.35,14.5,318.5,435.12,357.15
2016,12,21,11,0,175.0,242.0,4.4,15.0,334.0,440.24,359.59
2016,12,21,11,15,154.0,251.5,4.4,15.5,335.0,423.32,344.17
2016,12,21,11,30,133.0,261.0,4.4,16.0,336.0,406.52,329.04
2016,12,21,11,45,166.0,267.0,4.4,16.5,362.5,435.71,351.9
2016,12,21,12,0,199.0,273.0,4.4,17.0,389.0,462.77,372.64
2016,12,21,12,15,293.0,258.5,4.4,17.0,430.5,537.31,431.97
2016,12,21,12,30,387.0,244.0,4.4,17.0,472.0,585.27,470.05
2016,12,21,12,45,350.5,250.5,4.4,17.5,456.0,543.99,436.09
2016,12,21,13,0,314.0,257.0,4.4,18.0,440.0,504.06,403.53
2016,12,21,13,15,593.5,170.5,4.35,18.0,507.5,623.68,499.13
2016,12,21,13,30,873.0,84.0,4.3,18.0,575.0,686.4,548.36
2016,12,21,13,45,864.5,83.0,4.25,18.5,555.0,641.43,510.63
2016,12,21,14,0,856.0,82.0,4.2,19.0,535.0,589.73,467.95
2016,12,21,14,15,843.5,80.5,4.1,19.0,508.0,534.47,422.37
2016,12,21,14,30,831.0,79.0,4.0,19.0,481.0,478.93,375.42
2016,12,21,14,45,625.5,116.0,3.9,19.0,407.0,378.19,293.97
2016,12,21,15,0,420.0,153.0,3.8,19.0,333.0,290.78,224.17
2016,12,21,15,15,577.0,111.5,3.4,18.5,333.5,278.84,207.4
2016,12,21,15,30,734.0,70.0,3.0,18.0,334.0,244.96,170.1
2016,12,21,15,45,697.5,65.5,2.7,17.5,291.0,187.58,120.87
2016,12,21,16,0,661.0,61.0,2.4,17.0,248.0,131.55,76.46
2016,12,21,16,15,604.5,55.0,2.2,16.0,202.5,79.83,43.67
2016,12,21,16,30,548.0,49.0,2.0,15.0,157.0,40.58,30.33
2016,12,21,16,45,459.0,40.5,1.85,14.0,113.5,33.51,23.8
2016,12,21,17,0,370.0,32.0,1.7,13.0,70.0,26.51,16.84
2016,12,21,17,15,185.0,16.0,1.75,12.5,35.0,12.96,0.0
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,158.5,15.5,4.25,6.5,31.0,183.11,0.0
2016,12,22,8,0,317.0,31.0,4.4,7.0,62.0,364.86,290.27
2016,12,22,8,15,413.5,41.0,4.55,7.5,104.5,470.56,395.78
2016,12,22,8,30,510.0,51.0,4.7,8.0,147.0,581.2,492.11
2016,12,22,8,45,573.5,57.0,4.9,8.5,192.5,659.13,558.1
2016,12,22,9,0,637.0,63.0,5.1,9.0,238.0,737.47,621.58
2016,12,22,9,15,676.0,68.0,5.05,9.5,281.5,790.45,661.58
2016,12,22,9,30,715.0,73.0,5.0,10.0,325.0,841.88,698.82
2016,12,22,9,45,742.5,76.5,5.0,10.5,364.5,870.77,718.03
2016,12,22,10,0,770.0,80.0,5.0,11.0,404.0,904.55,740.55
2016,12,22,10,15,788.5,82.5,4.85,11.5,438.0,924.98,751.57
2016,12,22,10,30,807.0,85.0,4.7,12.0,472.0,942.06,759.97
2016,12,22,10,45,821.0,86.5,4.6,12.5,499.5,949.91,761.94
2016,12,22,11,0,835.0,88.0,4.5,13.0,527.0,954.16,761.45
2016,12,22,11,15,843.5,89.0,4.4,13.5,547.0,948.79,754.17
2016,12,22,11,30,852.0,90.0,4.3,14.0,567.0,939.84,744.59
2016,12,22,11,45,872.0,85.0,4.2,14.5,582.5,919.83,727.52
2016,12,22,12,0,892.0,80.0,4.1,15.0,598.0,907.24,716.25
2016,12,22,12,15,893.5,80.5,4.0,15.0,602.5,881.02,696.62
2016,12,22,12,30,895.0,81.0,3.9,15.0,607.0,851.7,674.95
2016,12,22,12,45,892.0,81.5,3.85,15.5,603.0,815.78,647.57
2016,12,22,13,0,889.0,82.0,3.8,16.0,599.0,777.33,618.43
2016,12,22,13,15,884.5,81.5,3.75,16.0,587.5,734.36,587.06
2016,12,22,13,30,880.0,81.0,3.7,16.0,576.0,689.38,552.28
2016,12,22,13,45,871.5,80.0,3.65,16.0,556.0,639.56,512.63
2016,12,22,14,0,863.0,79.0,3.6,16.0,536.0,588.52,471.14
2016,12,22,14,15,851.5,77.5,3.55,16.0,509.5,537.19,428.31
2016,12,22,14,30,840.0,76.0,3.5,16.0,483.0,481.8,381.21
2016,12,22,14,45,721.5,95.0,3.45,16.0,428.0,400.35,313.48
2016,12,22,15,0,603.0,114.0,3.4,16.0,373.0,329.6,254.28
2016,12,22,15,15,577.5,108.5,3.1,15.5,338.0,277.74,208.75
2016,12,22,15,30,552.0,103.0,2.8,15.0,303.0,228.46,165.25
2016,12,22,15,45,527.5,92.5,2.55,14.5,264.0,178.13,121.82
2016,12,22,16,0,503.0,82.0,2.3,14.0,225.0,130.77,83.5
2016,12,22,16,15,460.0,71.5,2.1,13.5,184.0,85.39,52.93
2016,12,22,16,30,417.0,61.0,1.9,13.0,143.0,49.02,38.09
2016,12,22,16,45,347.5,48.0,1.7,12.5,104.0,38.88,28.7
2016,12,22,17,0,278.0,35.0,1.5,12.0,65.0,28.57,18.75
2016,12,22,17,15,139.0,17.5,1.55,11.5,32.5,13.43,0.51
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,8.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,11.5,16.0,2.6,9.5,17.5,25.88,0.0
2016,12,23,8,0,23.0,32.0,3.0,10.0,35.0,60.54,43.17
2016,12,23,8,15,46.0,52.0,3.2,10.5,60.0,106.83,86.28
2016,12,23,8,30,69.0,72.0,3.4,11.0,85.0,168.3,140.37
2016,12,23,8,45,83.0,91.5,3.6,11.5,111.5,204.26,171.96
2016,12,23,9,0,97.0,111.0,3.8,12.0,138.0,239.99,202.57
2016,12,23,9,15,107.5,129.5,3.85,12.5,163.5,270.51,227.89
2016,12,23,9,30,118.0,148.0,3.9,13.0,189.0,300.78,252.38
2016,12,23,9,45,119.5,166.5,3.95,13.5,212.5,321.7,268.38
2016,12,23,10,0,121.0,185.0,4.0,14.0,236.0,341.98,283.58
2016,12,23,10,15,67.0,180.0,4.0,14.5,208.5,251.92,207.38
2016,12,23,10,30,13.0,175.0,4.0,15.0,181.0,166.89,134.66
2016,12,23,10,45,14.5,184.5,4.0,16.0,192.0,175.45,141.09
2016,12,23,11,0,16.0,194.0,4.0,17.0,203.0,184.08,147.37
2016,12,23,11,15,23.5,209.5,4.05,17.0,222.5,204.73,164.18
2016,12,23,11,30,31.0,225.0,4.1,17.0,242.0,246.23,197.6
2016,12,23,11,45,29.5,228.0,4.15,17.5,245.0,244.1,195.16
2016,12,23,12,0,28.0,231.0,4.2,18.0,248.0,222.63,177.43
2016,12,23,12,15,28.0,233.0,4.2,18.0,250.0,222.03,176.85
2016,12,23,12,30,28.0,235.0,4.2,18.0,252.0,221.5,176.33
2016,12,23,12,45,63.0,252.5,4.2,18.5,289.5,281.82,224.97
2016,12,23,13,0,98.0,270.0,4.2,19.0,327.0,321.37,256.32
2016,12,23,13,15,106.0,266.0,4.15,19.0,326.5,315.93,251.95
2016,12,23,13,30,114.0,262.0,4.1,19.0,326.0,309.77,247.1
2016,12,23,13,45,57.0,190.0,4.1,19.5,222.0,197.72,156.77
2016,12,23,14,0,0.0,118.0,4.1,20.0,118.0,91.83,70.09
2016,12,23,14,15,0.0,129.5,3.95,20.0,129.5,101.03,77.83
2016,12,23,14,30,0.0,141.0,3.8,20.0,141.0,110.12,85.4
2016,12,23,14,45,0.0,112.0,3.65,20.0,112.0,86.64,66.29
2016,12,23,15,0,0.0,83.0,3.5,20.0,83.0,63.8,47.57
2016,12,23,15,15,0.0,75.0,3.05,19.5,75.0,57.58,42.62
2016,12,23,15,30,0.0,67.0,2.6,19.0,67.0,51.38,37.62
2016,12,23,15,45,250.5,77.0,2.2,19.0,148.5,112.12,77.59
2016,12,23,16,0,501.0,87.0,1.8,19.0,230.0,135.63,85.92
2016,12,23,16,15,442.5,77.5,1.55,18.0,187.5,86.82,53.35
2016,12,23,16,30,384.0,68.0,1.3,17.0,145.0,50.97,39.18
2016,12,23,16,45,300.0,54.5,1.1,16.5,104.5,40.91,30.0
2016,12,23,17,0,216.0,41.0,0.9,16.0,64.0,30.81,20.36
2016,12,23,17,15,108.0,20.5,0.9,15.5,32.0,15.54,2.13
2016,12,23,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,16.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,122.0,16.5,2.75,17.5,27.5,149.46,0.0
2016,12,24,8,0,244.0,33.0,3.0,18.0,55.0,305.01,230.15
2016,12,24,8,15,339.0,44.5,3.1,18.0,95.5,407.45,328.84
2016,12,24,8,30,434.0,56.0,3.2,18.0,136.0,516.78,420.49
2016,12,24,8,45,498.0,63.5,3.3,18.5,180.0,596.16,484.3
2016,12,24,9,0,562.0,71.0,3.4,19.0,224.0,675.91,545.53
2016,12,24,9,15,603.5,76.5,3.6,19.5,266.0,731.24,586.46
2016,12,24,9,30,645.0,82.0,3.8,20.0,308.0,785.15,625.06
2016,12,24,9,45,386.0,133.0,4.0,20.5,273.0,586.56,473.44
2016,12,24,10,0,127.0,184.0,4.2,21.0,238.0,346.73,279.54
2016,12,24,10,15,130.5,199.5,4.35,21.5,258.5,364.21,292.94
2016,12,24,10,30,134.0,215.0,4.5,22.0,279.0,381.11,305.0
2016,12,24,10,45,67.0,166.0,4.7,22.5,198.0,225.27,179.61
2016,12,24,11,0,0.0,117.0,4.9,23.0,117.0,93.22,70.45
2016,12,24,11,15,98.5,188.5,5.0,23.0,244.0,294.97,235.27
2016,12,24,11,30,197.0,260.0,5.1,23.0,371.0,466.62,369.84
2016,12,24,11,45,138.5,262.0,5.2,23.5,341.0,405.22,319.44
2016,12,24,12,0,80.0,264.0,5.3,24.0,311.0,326.01,255.87
2016,12,24,12,15,85.5,268.0,5.3,24.0,318.5,329.11,258.36
2016,12,24,12,30,91.0,272.0,5.3,24.0,326.0,331.72,260.32
2016,12,24,12,45,45.5,181.0,5.35,24.0,208.0,195.64,152.81
2016,12,24,13,0,0.0,90.0,5.4,24.0,90.0,69.31,50.62
2016,12,24,13,15,0.0,77.5,5.35,24.0,77.5,59.61,42.86
2016,12,24,13,30,0.0,65.0,5.3,24.0,65.0,49.92,35.05
2016,12,24,13,45,0.0,74.0,5.3,24.0,74.0,56.88,40.74
2016,12,24,14,0,0.0,83.0,5.3,24.0,83.0,63.84,46.45
2016,12,24,14,15,0.0,107.5,5.15,24.0,107.5,83.27,62.29
2016,12,24,14,30,0.0,132.0,5.0,24.0,132.0,102.84,78.23
2016,12,24,14,45,0.0,78.5,4.85,24.0,78.5,60.31,43.82
2016,12,24,15,0,0.0,25.0,4.7,24.0,25.0,19.07,10.08
2016,12,24,15,15,0.0,22.5,4.45,23.5,22.5,17.15,8.56
2016,12,24,15,30,0.0,20.0,4.2,23.0,20.0,15.23,7.02
2016,12,24,15,45,266.5,50.0,4.0,22.5,126.5,93.36,60.57
2016,12,24,16,0,533.0,80.0,3.8,22.0,233.0,135.09,83.25
2016,12,24,16,15,474.0,72.0,3.8,21.5,190.5,88.68,52.94
2016,12,24,16,30,415.0,64.0,3.8,21.0,148.0,48.51,36.4
2016,12,24,16,45,321.5,52.5,3.8,21.0,107.0,39.66,28.34
2016,12,24,17,0,228.0,41.0,3.8,21.0,66.0,30.87,19.96
2016,12,24,17,15,114.0,20.5,3.95,20.5,33.0,15.56,2.63
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,162.5,14.5,5.95,18.5,29.5,182.37,0.0
2016,12,25,8,0,325.0,29.0,6.2,19.0,59.0,368.87,277.56
2016,12,25,8,15,423.0,38.0,6.5,19.0,101.0,474.26,384.11
2016,12,25,8,30,521.0,47.0,6.8,19.0,143.0,584.95,479.41
2016,12,25,8,45,579.5,53.0,7.1,19.5,188.0,658.17,540.57
2016,12,25,9,0,638.0,59.0,7.4,20.0,233.0,731.87,599.42
2016,12,25,9,15,468.5,97.0,7.6,20.5,236.0,617.84,509.45
2016,12,25,9,30,299.0,135.0,7.8,21.0,239.0,481.58,397.88
2016,12,25,9,45,149.5,112.5,8.0,21.5,164.5,276.69,228.29
2016,12,25,10,0,0.0,90.0,8.2,22.0,90.0,71.05,53.18
2016,12,25,10,15,45.5,150.5,8.25,22.0,172.5,193.11,155.04
2016,12,25,10,30,91.0,211.0,8.3,22.0,255.0,310.51,250.68
2016,12,25,10,45,45.5,185.0,8.35,22.5,207.0,226.5,180.65
2016,12,25,11,0,0.0,159.0,8.4,23.0,159.0,132.92,102.72
2016,12,25,11,15,0.0,120.5,8.3,23.0,120.5,95.89,72.66
2016,12,25,11,30,0.0,82.0,8.2,23.0,82.0,63.08,45.93
2016,12,25,11,45,0.0,91.5,8.1,23.5,91.5,70.51,51.82
2016,12,25,12,0,0.0,101.0,8.0,24.0,101.0,78.39,58.04
2016,12,25,12,15,0.0,110.5,7.85,24.0,110.5,86.28,64.37
2016,12,25,12,30,0.0,120.0,7.7,24.0,120.0,94.16,70.71
2016,12,25,12,45,0.0,114.0,7.55,24.5,114.0,89.0,66.42
2016,12,25,13,0,0.0,108.0,7.4,25.0,108.0,83.95,62.25
2016,12,25,13,15,8.5,159.0,7.15,25.0,164.0,132.83,101.67
2016,12,25,13,30,17.0,210.0,6.9,25.0,220.0,182.22,141.13
2016,12,25,13,45,8.5,182.0,6.65,25.0,187.0,150.93,116.12
2016,12,25,14,0,0.0,154.0,6.4,25.0,154.0,121.45,92.56
2016,12,25,14,15,20.5,177.5,6.15,24.5,187.5,151.52,117.18
2016,12,25,14,30,41.0,201.0,5.9,24.0,221.0,186.43,145.35
2016,12,25,14,45,20.5,122.0,5.7,24.0,132.0,107.02,81.6
2016,12,25,15,0,0.0,43.0,5.5,24.0,43.0,32.88,21.44
2016,12,25,15,15,0.0,39.0,5.2,23.5,39.0,29.79,19.01
2016,12,25,15,30,0.0,35.0,4.9,23.0,35.0,26.71,16.55
2016,12,25,15,45,235.0,66.5,4.6,23.0,134.0,101.74,68.68
2016,12,25,16,0,470.0,98.0,4.3,23.0,233.0,138.63,88.44
2016,12,25,16,15,408.0,87.5,4.05,22.5,190.0,93.59,58.59
2016,12,25,16,30,346.0,77.0,3.8,22.0,147.0,56.77,43.36
2016,12,25,16,45,250.5,62.0,3.55,21.5,106.0,45.78,33.52
2016,12,25,17,0,155.0,47.0,3.3,21.0,65.0,34.45,23.0
2016,12,25,17,15,77.5,23.5,3.3,21.0,32.5,17.72,4.46
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,141.5,15.5,2.35,18.5,28.0,165.81,0.0
2016,12,26,8,0,283.0,31.0,2.6,19.0,56.0,334.35,248.05
2016,12,26,8,15,383.0,41.0,2.6,19.5,97.5,442.18,352.4
2016,12,26,8,30,483.0,51.0,2.6,20.0,139.0,555.16,444.62
2016,12,26,8,45,549.5,57.0,2.65,20.5,184.0,635.48,507.67
2016,12,26,9,0,616.0,63.0,2.7,21.0,229.0,716.4,568.05
2016,12,26,9,15,656.5,67.5,2.8,21.5,272.5,770.06,606.28
2016,12,26,9,30,697.0,72.0,2.9,22.0,316.0,822.31,642.18
2016,12,26,9,45,348.5,54.5,3.0,22.5,176.5,452.63,365.2
2016,12,26,10,0,0.0,37.0,3.1,23.0,37.0,28.26,17.66
2016,12,26,10,15,93.5,125.0,3.2,23.0,170.0,230.64,185.86
2016,12,26,10,30,187.0,213.0,3.3,23.0,303.0,431.6,343.71
2016,12,26,10,45,214.0,224.0,3.4,23.5,332.5,465.01,367.68
2016,12,26,11,0,241.0,235.0,3.5,24.0,362.0,497.22,391.13
2016,12,26,11,15,202.0,248.5,3.5,24.0,357.5,467.11,366.36
2016,12,26,11,30,163.0,262.0,3.5,24.0,353.0,437.25,342.06
2016,12,26,11,45,493.5,181.5,3.55,24.5,466.5,688.24,535.15
2016,12,26,12,0,824.0,101.0,3.6,25.0,580.0,884.81,672.88
2016,12,26,12,15,490.5,190.5,3.5,25.0,476.0,659.47,508.85
2016,12,26,12,30,157.0,280.0,3.4,25.0,372.0,414.7,321.03
2016,12,26,12,45,492.5,190.0,3.35,25.5,478.0,617.48,478.53
2016,12,26,13,0,828.0,100.0,3.3,26.0,584.0,762.97,584.09
2016,12,26,13,15,479.0,182.5,3.15,26.0,461.5,550.55,424.84
2016,12,26,13,30,130.0,265.0,3.0,26.0,339.0,337.8,260.43
2016,12,26,13,45,163.5,255.0,2.95,26.0,345.0,339.08,262.42
2016,12,26,14,0,197.0,245.0,2.9,26.0,351.0,337.16,260.88
2016,12,26,14,15,488.5,168.0,2.65,25.5,412.0,429.61,331.63
2016,12,26,14,30,780.0,91.0,2.4,25.0,473.0,473.94,361.42
2016,12,26,14,45,758.5,89.0,2.2,25.0,440.0,416.68,313.45
2016,12,26,15,0,737.0,87.0,2.0,25.0,407.0,359.62,265.23
2016,12,26,15,15,710.5,83.5,1.7,24.5,369.0,301.89,216.2
2016,12,26,15,30,684.0,80.0,1.4,24.0,331.0,246.62,168.86
2016,12,26,15,45,640.0,76.5,1.15,24.0,288.5,190.7,122.41
2016,12,26,16,0,596.0,73.0,0.9,24.0,246.0,139.76,82.95
2016,12,26,16,15,538.5,66.0,0.75,23.5,202.0,90.28,50.97
2016,12,26,16,30,481.0,59.0,0.6,23.0,158.0,47.94,35.62
2016,12,26,16,45,386.0,49.5,0.5,22.5,115.5,40.22,28.72
2016,12,26,17,0,291.0,40.0,0.4,22.0,73.0,30.49,19.74
2016,12,26,17,15,145.5,20.0,0.4,21.5,36.5,15.3,3.63
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.0,2.0,14.0,9.0,7.08,0.0
2016,12,27,8,0,0.0,18.0,2.2,14.0,18.0,13.71,4.85
2016,12,27,8,15,0.0,32.5,2.2,14.0,32.5,24.85,15.1
2016,12,27,8,30,0.0,47.0,2.2,14.0,47.0,38.56,27.13
2016,12,27,8,45,0.0,63.0,2.2,14.5,63.0,53.67,40.2
2016,12,27,9,0,0.0,79.0,2.2,15.0,79.0,68.4,52.77
2016,12,27,9,15,0.0,94.5,2.15,15.5,94.5,82.32,64.44
2016,12,27,9,30,0.0,110.0,2.1,16.0,110.0,96.13,75.82
2016,12,27,9,45,40.0,144.5,2.05,16.5,161.0,190.47,155.4
2016,12,27,10,0,80.0,179.0,2.0,17.0,212.0,271.2,221.23
2016,12,27,10,15,40.0,163.5,2.0,17.5,180.0,203.98,164.49
2016,12,27,10,30,0.0,148.0,2.0,18.0,148.0,125.46,98.44
2016,12,27,10,45,0.5,157.5,2.0,18.5,158.0,133.63,104.87
2016,12,27,11,0,1.0,167.0,2.0,19.0,168.0,141.86,111.14
2016,12,27,11,15,159.0,205.0,2.0,19.0,294.5,373.21,299.8
2016,12,27,11,30,317.0,243.0,2.0,19.0,421.0,583.42,459.79
2016,12,27,11,45,398.5,230.0,2.0,19.0,458.5,631.98,495.16
2016,12,27,12,0,480.0,217.0,2.0,19.0,496.0,697.57,542.79
2016,12,27,12,15,473.5,223.0,1.95,19.0,500.5,679.03,527.7
2016,12,27,12,30,467.0,229.0,1.9,19.0,505.0,658.83,512.17
2016,12,27,12,45,288.5,251.5,1.85,19.5,421.5,498.47,390.18
2016,12,27,13,0,110.0,274.0,1.8,20.0,338.0,335.39,263.11
2016,12,27,13,15,87.0,262.5,1.75,20.0,313.0,299.28,235.37
2016,12,27,13,30,64.0,251.0,1.7,20.0,288.0,265.58,208.76
2016,12,27,13,45,73.5,245.5,1.65,20.0,286.5,260.79,205.24
2016,12,27,14,0,83.0,240.0,1.6,20.0,285.0,255.1,200.8
2016,12,27,14,15,88.5,229.5,1.55,20.0,275.0,241.73,190.18
2016,12,27,14,30,94.0,219.0,1.5,20.0,265.0,227.92,179.07
2016,12,27,14,45,110.5,205.5,1.5,20.0,256.0,222.77,174.55
2016,12,27,15,0,127.0,192.0,1.5,20.0,247.0,207.65,161.72
2016,12,27,15,15,119.0,175.5,1.45,20.0,223.5,180.79,139.66
2016,12,27,15,30,111.0,159.0,1.4,20.0,200.0,155.2,118.56
2016,12,27,15,45,316.0,123.0,1.35,20.0,219.5,159.87,113.32
2016,12,27,16,0,521.0,87.0,1.3,20.0,239.0,142.41,89.85
2016,12,27,16,15,463.0,78.0,1.15,19.5,196.0,92.4,55.88
2016,12,27,16,30,405.0,69.0,1.0,19.0,153.0,52.82,40.5
2016,12,27,16,45,320.5,56.0,0.9,18.5,112.0,42.11,30.89
2016,12,27,17,0,236.0,43.0,0.8,18.0,71.0,32.35,21.74
2016,12,27,17,15,132.0,26.0,0.8,17.5,40.0,19.63,7.05
2016,12,27,17,30,28.0,9.0,0.8,17.0,9.0,7.08,0.0
2016,12,27,17,45,14.0,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,9.5,3.35,18.5,9.5,7.47,0.0
2016,12,28,8,0,0.0,19.0,3.7,19.0,19.0,14.48,5.17
2016,12,28,8,15,0.0,35.5,3.9,19.5,35.5,29.05,18.09
2016,12,28,8,30,0.0,52.0,4.1,20.0,52.0,45.31,31.97
2016,12,28,8,45,0.0,70.5,4.3,20.5,70.5,63.49,47.34
2016,12,28,9,0,0.0,89.0,4.5,21.0,89.0,81.1,62.03
2016,12,28,9,15,2.0,106.5,4.55,21.0,107.0,99.01,76.97
2016,12,28,9,30,4.0,124.0,4.6,21.0,125.0,116.82,91.64
2016,12,28,9,45,8.5,138.5,4.7,21.5,142.0,133.44,105.11
2016,12,28,10,0,13.0,153.0,4.8,22.0,159.0,150.21,118.5
2016,12,28,10,15,158.0,176.5,4.8,22.5,251.5,361.08,291.83
2016,12,28,10,30,303.0,200.0,4.8,23.0,344.0,553.94,442.21
2016,12,28,10,45,267.0,218.5,4.85,23.5,351.0,534.2,423.51
2016,12,28,11,0,231.0,237.0,4.9,24.0,358.0,490.32,387.88
2016,12,28,11,15,253.0,244.0,4.9,24.0,381.5,534.17,420.64
2016,12,28,11,30,275.0,251.0,4.9,24.0,405.0,553.23,434.59
2016,12,28,11,45,384.0,232.0,4.9,24.5,452.5,621.24,486.64
2016,12,28,12,0,493.0,213.0,4.9,25.0,500.0,705.78,548.73
2016,12,28,12,15,353.0,245.5,4.85,25.0,452.0,578.62,451.21
2016,12,28,12,30,213.0,278.0,4.8,25.0,404.0,460.19,359.11
2016,12,28,12,45,483.5,202.5,4.75,25.5,486.5,624.44,486.63
2016,12,28,13,0,754.0,127.0,4.7,26.0,569.0,740.91,573.41
2016,12,28,13,15,486.0,195.5,4.6,26.0,478.5,570.04,442.58
2016,12,28,13,30,218.0,264.0,4.5,26.0,388.0,397.45,308.68
2016,12,28,13,45,153.0,253.5,4.4,26.0,339.0,331.56,257.54
2016,12,28,14,0,88.0,243.0,4.3,26.0,290.0,260.98,202.21
2016,12,28,14,15,116.0,233.5,4.1,26.0,292.5,269.93,209.21
2016,12,28,14,30,144.0,224.0,3.9,26.0,295.0,264.98,204.89
2016,12,28,14,45,272.5,193.0,3.75,26.0,316.5,289.03,221.87
2016,12,28,15,0,401.0,162.0,3.6,26.0,338.0,297.5,224.42
2016,12,28,15,15,527.0,125.0,3.2,25.5,334.0,278.27,203.5
2016,12,28,15,30,653.0,88.0,2.8,25.0,330.0,248.31,171.93
2016,12,28,15,45,619.5,82.0,2.4,24.5,289.0,193.82,126.24
2016,12,28,16,0,586.0,76.0,2.0,24.0,248.0,143.18,86.34
2016,12,28,16,15,531.0,68.5,1.8,23.0,204.5,93.82,53.77
2016,12,28,16,30,476.0,61.0,1.6,22.0,161.0,51.3,38.71
2016,12,28,16,45,397.0,50.5,1.45,21.5,119.0,41.03,29.57
2016,12,28,17,0,318.0,40.0,1.3,21.0,77.0,32.75,21.82
2016,12,28,17,15,191.5,25.0,1.35,20.5,44.5,19.1,7.08
2016,12,28,17,30,65.0,10.0,1.4,20.0,12.0,7.87,0.0
2016,12,28,17,45,32.5,5.0,1.5,20.0,6.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,79.0,15.0,5.4,10.5,21.5,75.7,0.0
2016,12,29,8,0,158.0,30.0,5.4,11.0,43.0,226.56,171.1
2016,12,29,8,15,193.0,47.5,5.5,11.0,74.5,282.23,235.23
2016,12,29,8,30,228.0,65.0,5.6,11.0,106.0,318.66,271.5
2016,12,29,8,45,249.5,82.0,5.7,11.0,139.0,362.89,311.39
2016,12,29,9,0,271.0,99.0,5.8,11.0,172.0,406.98,349.66
2016,12,29,9,15,280.0,116.5,5.95,11.0,203.5,439.3,376.73
2016,12,29,9,30,289.0,134.0,6.1,11.0,235.0,470.51,402.14
2016,12,29,9,45,291.5,151.5,6.3,11.5,263.0,494.0,419.84
2016,12,29,10,0,294.0,169.0,6.5,12.0,291.0,516.01,436.01
2016,12,29,10,15,205.5,191.0,6.45,12.0,280.0,428.18,360.7
2016,12,29,10,30,117.0,213.0,6.4,12.0,269.0,362.11,302.45
2016,12,29,10,45,124.5,227.0,6.4,12.0,289.5,380.55,317.18
2016,12,29,11,0,132.0,241.0,6.4,12.0,310.0,398.28,331.09
2016,12,29,11,15,177.5,249.5,6.35,12.0,346.5,445.16,369.9
2016,12,29,11,30,223.0,258.0,6.3,12.0,383.0,490.02,406.55
2016,12,29,11,45,289.5,253.0,6.3,12.5,419.5,557.89,460.75
2016,12,29,12,0,356.0,248.0,6.3,13.0,456.0,599.8,493.89
2016,12,29,12,15,409.5,237.0,6.2,13.0,478.0,619.27,509.64
2016,12,29,12,30,463.0,226.0,6.1,13.0,500.0,653.89,536.59
2016,12,29,12,45,364.0,247.0,6.1,13.5,462.0,555.74,456.1
2016,12,29,13,0,265.0,268.0,6.1,14.0,424.0,481.93,394.33
2016,12,29,13,15,266.5,262.0,6.0,14.0,416.5,460.47,376.99
2016,12,29,13,30,268.0,256.0,5.9,14.0,409.0,438.39,358.88
2016,12,29,13,45,240.0,251.0,5.8,14.0,384.5,384.97,315.2
2016,12,29,14,0,212.0,246.0,5.7,14.0,360.0,348.01,284.46
2016,12,29,14,15,212.5,233.5,5.65,14.0,343.0,322.04,262.77
2016,12,29,14,30,213.0,221.0,5.6,14.0,326.0,296.04,240.71
2016,12,29,14,45,404.0,170.5,5.55,14.0,353.5,334.81,269.62
2016,12,29,15,0,595.0,120.0,5.5,14.0,381.0,340.28,267.9
2016,12,29,15,15,704.0,93.0,5.25,13.5,375.0,312.37,237.69
2016,12,29,15,30,813.0,66.0,5.0,13.0,369.0,273.11,196.02
2016,12,29,15,45,781.5,62.0,4.8,13.0,324.5,211.96,140.99
2016,12,29,16,0,750.0,58.0,4.6,13.0,280.0,154.24,92.48
2016,12,29,16,15,699.5,53.0,4.15,12.0,233.0,97.9,53.55
2016,12,29,16,30,649.0,48.0,3.7,11.0,186.0,47.76,37.37
2016,12,29,16,45,565.5,41.0,3.3,10.5,139.0,37.5,27.89
2016,12,29,17,0,482.0,34.0,2.9,10.0,92.0,28.58,19.34
2016,12,29,17,15,241.0,24.5,2.85,9.5,53.5,20.09,8.81
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,0.5,0.75,7.5,0.5,0.39,0.0
2016,12,30,8,0,0.0,1.0,0.8,8.0,1.0,0.75,0.0
2016,12,30,8,15,0.0,2.0,0.85,8.0,2.0,1.51,0.0
2016,12,30,8,30,0.0,3.0,0.9,8.0,3.0,2.27,0.0
2016,12,30,8,45,0.0,4.0,1.0,8.5,4.0,3.03,0.0
2016,12,30,9,0,0.0,5.0,1.1,9.0,5.0,3.79,0.0
2016,12,30,9,15,0.0,6.0,1.35,9.5,6.0,4.55,0.0
2016,12,30,9,30,0.0,7.0,1.6,10.0,7.0,5.32,0.0
2016,12,30,9,45,0.0,42.5,1.85,10.5,42.5,32.48,22.63
2016,12,30,10,0,0.0,78.0,2.1,11.0,78.0,60.01,46.2
2016,12,30,10,15,0.0,85.0,2.2,11.0,85.0,65.85,51.06
2016,12,30,10,30,0.0,92.0,2.3,11.0,92.0,71.69,55.91
2016,12,30,10,45,24.0,156.5,2.4,11.5,169.5,172.0,141.07
2016,12,30,11,0,48.0,221.0,2.5,12.0,247.0,268.1,219.86
2016,12,30,11,15,50.0,231.0,2.55,11.5,258.5,276.74,226.64
2016,12,30,11,30,52.0,241.0,2.6,11.0,270.0,285.21,233.61
2016,12,30,11,45,27.5,211.0,2.7,11.0,226.5,223.64,182.48
2016,12,30,12,0,3.0,181.0,2.8,11.0,183.0,151.94,122.48
2016,12,30,12,15,52.0,228.5,2.85,11.0,259.5,257.14,210.81
2016,12,30,12,30,101.0,276.0,2.9,11.0,336.0,345.19,282.66
2016,12,30,12,45,57.5,244.0,2.95,11.0,278.5,269.08,219.8
2016,12,30,13,0,14.0,212.0,3.0,11.0,221.0,184.91,149.92
2016,12,30,13,15,7.0,155.0,3.0,10.5,159.5,128.33,103.26
2016,12,30,13,30,0.0,98.0,3.0,10.0,98.0,75.72,59.07
2016,12,30,13,45,2.0,137.0,3.05,10.0,138.0,108.82,87.23
2016,12,30,14,0,4.0,176.0,3.1,10.0,178.0,142.23,115.4
2016,12,30,14,15,2.0,158.5,3.1,10.0,159.5,125.86,101.74
2016,12,30,14,30,0.0,141.0,3.1,10.0,141.0,110.1,88.62
2016,12,30,14,45,0.0,111.0,3.1,10.0,111.0,85.85,68.2
2016,12,30,15,0,0.0,81.0,3.1,10.0,81.0,62.24,48.16
2016,12,30,15,15,0.0,73.5,3.05,10.0,73.5,56.42,43.28
2016,12,30,15,30,0.0,66.0,3.0,10.0,66.0,50.61,38.36
2016,12,30,15,45,0.0,57.5,3.0,10.0,57.5,44.03,32.73
2016,12,30,16,0,0.0,49.0,3.0,10.0,49.0,37.47,27.06
2016,12,30,16,15,0.0,40.5,2.75,9.5,40.5,30.93,21.39
2016,12,30,16,30,0.0,32.0,2.5,9.0,32.0,24.4,16.57
2016,12,30,16,45,0.0,23.5,2.3,9.0,23.5,17.89,10.48
2016,12,30,17,0,0.0,15.0,2.1,9.0,15.0,11.39,4.39
2016,12,30,17,15,0.0,8.5,2.15,9.0,8.5,6.44,0.0
2016,12,30,17,30,0.0,2.0,2.2,9.0,2.0,1.57,0.0
2016,12,30,17,45,0.0,1.0,2.25,9.0,1.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
